ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 00:00,2,0.000,ALERT,213.51,301.17,59.959,1494907203,"201051344000645","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,709281.9,709281.9,5824,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494907205,1983662.00
05/16/2017 00:00,2,0.000,ALERT,212.61,300.57,59.938,1494907203,"274151322000085","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,927442.9,927442.9,5789,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907207,1983663.00
05/16/2017 00:00,2,0.000,ALERT,213.74,301.17,59.959,1494907203,"201051344000633","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,695575.3,695575.3,5855,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907208,1983664.00
05/16/2017 00:00,2,0.000,ALERT,213.06,301.47,59.954,1494907203,"201051344000469","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,698656.1,698656.1,5833,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494907210,1983665.00
05/16/2017 00:00,2,0.000,ALERT,213.06,301.47,59.965,1494907203,"201051344000646","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,692885.9,692885.9,5841,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907212,1983666.00
05/16/2017 00:00,2,0.000,ALERT,212.38,299.97,59.954,1494907203,"274151322000052","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,962343.1,962343.1,5798,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907214,1983667.00
05/16/2017 00:00,2,0.000,ALERT,213.51,302.07,59.959,1494907203,"201051344000585","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,704393.0,704393.0,5846,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907215,1983668.00
05/16/2017 00:00,2,0.000,ALERT,213.51,302.37,59.965,1494907203,"201051344001230","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,697493.0,697493.0,5841,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907217,1983669.00
05/16/2017 00:00,2,0.000,ALERT,213.96,302.68,59.954,1494907203,"201051344000582","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,687234.1,687234.1,5834,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907219,1983670.00
05/16/2017 00:00,2,0.000,ALERT,213.06,302.07,60.002,1494907203,"201051344000955","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,705950.6,705950.6,5847,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494907221,1983671.00
05/16/2017 00:00,2,0.000,ALERT,212.83,299.97,59.944,1494907203,"274151322000094","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,787848.8,787848.8,5971,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907223,1983672.00
05/16/2017 00:00,2,0.000,ALERT,213.06,302.07,59.944,1494907203,"201051344000579","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,716389.4,716389.4,5838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907224,1983673.00
05/16/2017 00:00,2,0.000,ALERT,213.29,302.37,59.954,1494907203,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,699873.3,699873.3,5845,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907226,1983674.00
05/16/2017 00:00,2,0.000,ALERT,213.51,301.77,59.959,1494907203,"201051344000438","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,702661.5,702661.5,5835,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907228,1983675.00
05/16/2017 00:00,2,0.000,ALERT,213.51,301.17,59.965,1494907203,"201051344000417","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,652585.1,652585.1,5860,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907230,1983676.00
05/16/2017 00:00,2,0.000,ALERT,212.61,300.87,59.944,1494907203,"274151322000083","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,952629.6,952629.6,5802,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907232,1983677.00
05/16/2017 00:00,2,0.000,ALERT,213.29,300.87,59.949,1494907203,"274151322000076","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,1015750.0,1015750.0,5797,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907233,1983678.00
05/16/2017 00:00,2,0.000,ALERT,213.06,302.07,59.986,1494907203,"201051344000868","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,697168.7,697168.7,5837,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907235,1983679.00
05/16/2017 00:00,2,0.000,ALERT,212.61,300.87,59.938,1494907203,"274151322000095","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1005946.2,1005946.2,5801,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907237,1983680.00
05/16/2017 00:00,2,0.000,ALERT,212.83,301.47,59.944,1494907203,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.98,0.0,0.0,0.000,627098.8,627098.8,5858,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494907239,1983681.00
05/16/2017 00:00,2,0.000,ALERT,213.29,301.17,59.949,1494907203,"201051344001025","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,702041.2,702041.2,5851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907241,1983682.00
05/16/2017 00:00,2,0.000,ALERT,212.83,301.77,59.949,1494907203,"201051344000458","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,709270.0,709270.0,5824,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907242,1983683.00
05/16/2017 00:00,2,0.000,ALERT,213.51,301.47,59.975,1494907203,"201051344000853","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,709911.2,709911.2,5828,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494907244,1983684.00
05/16/2017 00:00,2,0.000,ALERT,213.96,301.77,59.954,1494907203,"201051344000685","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,702811.0,702811.0,5851,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907246,1983685.00
05/16/2017 00:00,2,0.000,ALERT,213.51,301.17,59.933,1494907203,"201051344000917","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,699458.2,699458.2,5839,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907248,1983686.00
05/16/2017 00:00,2,0.000,ALERT,213.74,302.07,59.959,1494907203,"201051344001145","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,707375.1,707375.1,5826,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907249,1983687.00
05/16/2017 00:00,2,0.000,ALERT,213.51,301.17,59.933,1494907203,"201051344000651","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,695804.8,695804.8,5845,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907251,1983688.00
05/16/2017 00:00,2,0.000,ALERT,212.38,300.27,59.938,1494907203,"274151322000088","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,913268.3,913268.3,5801,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907253,1983689.00
05/16/2017 00:00,2,0.000,ALERT,213.29,299.37,59.938,1494907203,"274151322000068","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,788084.7,788084.7,5993,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907255,1983690.00
05/16/2017 00:00,2,0.000,ALERT,213.06,301.77,59.954,1494907203,"201051344001135","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,691325.8,691325.8,5836,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907257,1983691.00
05/16/2017 00:00,2,0.000,ALERT,212.83,302.37,59.944,1494907203,"201051344000594","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,711513.5,711513.5,5838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907258,1983692.00
05/16/2017 00:00,2,0.000,ALERT,213.51,301.47,59.912,1494907203,"201051344001203","219011344069620",0.00,12.70,0,298.47,304.78,0.0,0.0,0.000,700440.1,700440.1,5855,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907260,1983693.00
05/16/2017 00:00,2,0.000,ALERT,212.38,299.97,59.933,1494907203,"274151322000054","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,930898.9,930898.9,5790,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907262,1983694.00
05/16/2017 00:00,2,0.000,ALERT,213.29,301.17,59.954,1494907203,"201051344000867","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,696046.2,696046.2,5855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907264,1983695.00
05/16/2017 00:00,2,0.000,ALERT,213.51,301.77,59.949,1494907203,"201051344001093","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,699172.2,699172.2,5849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494907266,1983696.00
05/16/2017 00:00,2,0.000,ALERT,213.06,301.47,59.954,1494907203,"201051344000900","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,717589.4,717589.4,5833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907267,1983697.00
05/16/2017 00:00,2,0.000,ALERT,213.29,300.87,59.949,1494907203,"201051344000648","219011344069620",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,706552.8,706552.8,5829,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494907269,1983698.00
05/16/2017 00:00,2,0.000,ALERT,213.06,302.07,59.954,1494907203,"201051344000569","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,719866.8,719866.8,5818,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907271,1983699.00
05/16/2017 00:00,2,0.000,ALERT,213.06,301.77,59.991,1494907203,"201051344000983","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,710293.0,710293.0,5831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494907273,1983700.00
05/16/2017 00:00,2,0.000,ALERT,213.06,301.17,59.933,1494907203,"201051344001158","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,695645.8,695645.8,5839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907275,1983701.00
05/16/2017 00:00,2,0.000,ALERT,213.51,302.07,59.944,1494907203,"201051344000576","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,710385.2,710385.2,5830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907277,1983702.00
05/16/2017 00:00,2,0.000,ALERT,212.83,299.37,59.949,1494907203,"274151322000087","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,903611.7,903611.7,5892,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494907278,1983703.00
05/16/2017 00:15,2,0.000,ALERT,213.96,301.17,59.959,1494908103,"201051344000645","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,709281.9,709281.9,5826,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908105,1983704.00
05/16/2017 00:15,2,0.000,ALERT,212.61,299.67,59.965,1494908103,"274151322000085","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,927442.9,927442.9,5791,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908107,1983705.00
05/16/2017 00:15,2,0.000,ALERT,213.96,300.87,59.965,1494908103,"201051344000633","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,695575.3,695575.3,5857,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908108,1983706.00
05/16/2017 00:15,2,0.000,ALERT,213.51,301.17,59.970,1494908103,"201051344000469","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,698656.1,698656.1,5835,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908110,1983707.00
05/16/2017 00:15,2,0.000,ALERT,213.29,300.87,59.996,1494908103,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,692885.9,692885.9,5843,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908112,1983708.00
05/16/2017 00:15,2,0.000,ALERT,212.38,299.37,59.954,1494908103,"274151322000052","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,962343.1,962343.1,5800,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908114,1983709.00
05/16/2017 00:15,2,0.000,ALERT,213.74,301.17,59.970,1494908103,"201051344000585","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,704393.0,704393.0,5848,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908116,1983710.00
05/16/2017 00:15,2,0.000,ALERT,213.51,301.77,60.007,1494908103,"201051344001230","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,697493.0,697493.0,5843,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908117,1983711.00
05/16/2017 00:15,2,0.000,ALERT,213.96,302.37,59.975,1494908103,"201051344000582","219011344069620",0.00,12.30,0,300.87,303.88,0.0,0.0,0.000,687234.1,687234.1,5836,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908119,1983712.00
05/16/2017 00:15,2,0.000,ALERT,213.29,301.47,59.965,1494908103,"201051344000955","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,705950.6,705950.6,5849,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908121,1983713.00
05/16/2017 00:15,2,0.000,ALERT,212.83,299.07,59.965,1494908103,"274151322000094","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,787848.8,787848.8,5973,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908123,1983714.00
05/16/2017 00:15,2,0.000,ALERT,213.29,301.77,59.938,1494908103,"201051344000579","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,716389.4,716389.4,5840,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908125,1983715.00
05/16/2017 00:15,2,0.000,ALERT,213.51,301.77,59.965,1494908103,"201051344000890","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,699873.3,699873.3,5847,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908127,1983716.00
05/16/2017 00:15,2,0.000,ALERT,213.74,301.17,59.965,1494908103,"201051344000438","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,702661.5,702661.5,5837,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908128,1983717.00
05/16/2017 00:15,2,0.000,ALERT,213.74,300.57,59.970,1494908103,"201051344000417","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,652585.1,652585.1,5862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908130,1983718.00
05/16/2017 00:15,2,0.000,ALERT,212.83,299.37,59.970,1494908103,"274151322000083","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,952629.6,952629.6,5804,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908132,1983719.00
05/16/2017 00:15,2,0.000,ALERT,213.29,299.37,59.959,1494908103,"274151322000076","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,1015750.0,1015750.0,5799,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908134,1983720.00
05/16/2017 00:15,2,0.000,ALERT,213.29,302.07,59.970,1494908103,"201051344000868","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,697168.7,697168.7,5839,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908136,1983721.00
05/16/2017 00:15,2,0.000,ALERT,212.61,300.27,59.954,1494908103,"274151322000095","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,1005946.2,1005946.2,5803,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908137,1983722.00
05/16/2017 00:15,2,0.000,ALERT,213.29,301.77,59.954,1494908103,"201051344000988","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,627098.8,627098.8,5860,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908139,1983723.00
05/16/2017 00:15,2,0.000,ALERT,213.29,300.57,59.965,1494908103,"201051344001025","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,702041.2,702041.2,5853,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908141,1983724.00
05/16/2017 00:15,2,0.000,ALERT,213.29,301.77,59.965,1494908103,"201051344000458","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,709270.0,709270.0,5826,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908143,1983725.00
05/16/2017 00:15,2,0.000,ALERT,213.96,301.47,59.965,1494908103,"201051344000853","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,709911.2,709911.2,5830,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908145,1983726.00
05/16/2017 00:15,2,0.000,ALERT,213.96,301.17,59.970,1494908103,"201051344000685","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,702811.0,702811.0,5853,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908146,1983727.00
05/16/2017 00:15,2,0.000,ALERT,213.29,300.27,59.965,1494908103,"201051344000917","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,699458.2,699458.2,5841,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908148,1983728.00
05/16/2017 00:15,2,0.000,ALERT,213.74,301.77,59.965,1494908103,"201051344001145","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,707375.1,707375.1,5828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908150,1983729.00
05/16/2017 00:15,2,0.000,ALERT,213.51,300.57,59.970,1494908103,"201051344000651","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,695804.8,695804.8,5847,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908152,1983730.00
05/16/2017 00:15,2,0.000,ALERT,212.38,299.07,59.965,1494908103,"274151322000088","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,913268.3,913268.3,5803,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908153,1983731.00
05/16/2017 00:15,2,0.000,ALERT,213.29,299.07,59.965,1494908103,"274151322000068","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,788084.7,788084.7,5995,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908155,1983732.00
05/16/2017 00:15,2,0.000,ALERT,213.06,301.17,59.970,1494908103,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,691325.8,691325.8,5838,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908157,1983733.00
05/16/2017 00:15,2,0.000,ALERT,213.06,301.77,59.954,1494908103,"201051344000594","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,711513.5,711513.5,5840,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908159,1983734.00
05/16/2017 00:15,2,0.000,ALERT,213.51,300.87,59.938,1494908103,"201051344001203","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,700440.1,700440.1,5857,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908161,1983735.00
05/16/2017 00:15,2,0.000,ALERT,212.61,299.37,59.965,1494908103,"274151322000054","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,930898.9,930898.9,5792,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908162,1983736.00
05/16/2017 00:15,2,0.000,ALERT,213.51,301.17,59.970,1494908103,"201051344000867","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,696046.2,696046.2,5857,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908164,1983737.00
05/16/2017 00:15,2,0.000,ALERT,213.51,301.47,59.970,1494908103,"201051344001093","219011344069620",0.00,13.30,0,299.97,302.98,0.0,0.0,0.000,699172.2,699172.2,5851,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908166,1983738.00
05/16/2017 00:15,2,0.000,ALERT,213.29,301.47,59.959,1494908103,"201051344000900","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,717589.4,717589.4,5835,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908168,1983739.00
05/16/2017 00:15,2,0.000,ALERT,213.51,300.57,59.981,1494908103,"201051344000648","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,706552.8,706552.8,5831,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908170,1983740.00
05/16/2017 00:15,2,0.000,ALERT,213.51,301.77,59.965,1494908103,"201051344000569","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,719866.8,719866.8,5820,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908171,1983741.00
05/16/2017 00:15,2,0.000,ALERT,213.51,301.47,59.965,1494908103,"201051344000983","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,710293.0,710293.0,5833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908173,1983742.00
05/16/2017 00:15,2,0.000,ALERT,213.29,301.17,59.970,1494908103,"201051344001158","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,695645.8,695645.8,5841,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908175,1983743.00
05/16/2017 00:15,2,0.000,ALERT,213.74,301.77,59.959,1494908103,"201051344000576","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,710385.2,710385.2,5832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494908177,1983744.00
05/16/2017 00:15,2,0.000,ALERT,212.83,299.67,59.959,1494908103,"274151322000087","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,903611.7,903611.7,5894,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494908179,1983745.00
05/16/2017 00:30,2,0.000,ALERT,213.51,302.07,60.012,1494909004,"201051344000645","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,709281.9,709281.9,5828,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909006,1983746.00
05/16/2017 00:30,2,0.000,ALERT,212.83,300.27,60.018,1494909004,"274151322000085","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,927442.9,927442.9,5793,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909007,1983747.00
05/16/2017 00:30,2,0.000,ALERT,213.74,301.47,59.970,1494909004,"201051344000633","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,695575.3,695575.3,5859,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909009,1983748.00
05/16/2017 00:30,2,0.000,ALERT,213.29,301.77,59.986,1494909004,"201051344000469","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,698656.1,698656.1,5837,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909011,1983749.00
05/16/2017 00:30,2,0.000,ALERT,213.51,302.68,59.991,1494909004,"201051344000646","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,692885.9,692885.9,5845,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909013,1983750.00
05/16/2017 00:30,2,0.000,ALERT,212.38,300.57,59.965,1494909004,"274151322000052","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,962343.1,962343.1,5802,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909014,1983751.00
05/16/2017 00:30,2,0.000,ALERT,213.74,302.98,59.991,1494909004,"201051344000585","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,704393.0,704393.0,5850,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909016,1983752.00
05/16/2017 00:30,2,0.000,ALERT,213.74,303.28,59.981,1494909004,"201051344001230","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,697493.0,697493.0,5845,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909018,1983753.00
05/16/2017 00:30,2,0.000,ALERT,214.19,303.58,59.944,1494909004,"201051344000582","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,687234.1,687234.1,5838,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909020,1983754.00
05/16/2017 00:30,2,0.000,ALERT,213.51,302.98,59.959,1494909004,"201051344000955","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,705950.6,705950.6,5851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909022,1983755.00
05/16/2017 00:30,2,0.000,ALERT,212.83,300.27,59.981,1494909004,"274151322000094","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,787848.8,787848.8,5975,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909023,1983756.00
05/16/2017 00:30,2,0.000,ALERT,213.29,302.68,59.975,1494909004,"201051344000579","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,716389.4,716389.4,5842,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909025,1983757.00
05/16/2017 00:30,2,0.000,ALERT,213.74,303.28,59.975,1494909004,"201051344000890","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,699873.3,699873.3,5849,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909027,1983758.00
05/16/2017 00:30,2,0.000,ALERT,213.96,302.98,59.975,1494909004,"201051344000438","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,702661.5,702661.5,5839,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909029,1983759.00
05/16/2017 00:30,2,0.000,ALERT,213.96,302.37,60.018,1494909004,"201051344000417","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,652585.1,652585.1,5864,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909031,1983760.00
05/16/2017 00:30,2,0.000,ALERT,212.83,301.17,59.959,1494909004,"274151322000083","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,952629.6,952629.6,5806,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909032,1983761.00
05/16/2017 00:30,2,0.000,ALERT,213.29,300.57,59.965,1494909004,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1015750.0,1015750.0,5801,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909034,1983762.00
05/16/2017 00:30,2,0.000,ALERT,213.29,302.68,59.970,1494909004,"201051344000868","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,697168.7,697168.7,5841,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909036,1983763.00
05/16/2017 00:30,2,0.000,ALERT,212.61,301.77,59.965,1494909004,"274151322000095","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,1005946.2,1005946.2,5805,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909038,1983764.00
05/16/2017 00:30,2,0.000,ALERT,213.06,302.07,59.959,1494909004,"201051344000988","219011344069620",0.00,12.70,0,297.57,303.28,0.0,0.0,0.000,627098.8,627098.8,5862,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909040,1983765.00
05/16/2017 00:30,2,0.000,ALERT,213.74,301.77,59.965,1494909004,"201051344001025","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,702041.2,702041.2,5855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909042,1983766.00
05/16/2017 00:30,2,0.000,ALERT,213.06,302.37,59.965,1494909004,"201051344000458","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,709270.0,709270.0,5828,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909043,1983767.00
05/16/2017 00:30,2,0.000,ALERT,213.74,302.07,59.975,1494909004,"201051344000853","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,709911.2,709911.2,5832,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909045,1983768.00
05/16/2017 00:30,2,0.000,ALERT,214.19,302.68,59.981,1494909004,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,702811.0,702811.0,5855,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909047,1983769.00
05/16/2017 00:30,2,0.000,ALERT,213.96,302.37,59.975,1494909004,"201051344000917","219011344069620",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,699458.2,699458.2,5843,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909049,1983770.00
05/16/2017 00:30,2,0.000,ALERT,214.19,303.28,59.975,1494909004,"201051344001145","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,707375.1,707375.1,5830,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909051,1983771.00
05/16/2017 00:30,2,0.000,ALERT,213.74,302.07,59.986,1494909004,"201051344000651","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,695804.8,695804.8,5849,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909052,1983772.00
05/16/2017 00:30,2,0.000,ALERT,212.38,300.27,59.965,1494909004,"274151322000088","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,913268.3,913268.3,5805,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909054,1983773.00
05/16/2017 00:30,2,0.000,ALERT,213.29,299.97,59.996,1494909004,"274151322000068","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,788084.7,788084.7,5997,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909056,1983774.00
05/16/2017 00:30,2,0.000,ALERT,213.51,302.68,59.981,1494909004,"201051344001135","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,691325.8,691325.8,5840,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909058,1983775.00
05/16/2017 00:30,2,0.000,ALERT,213.06,302.98,59.975,1494909004,"201051344000594","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,711513.5,711513.5,5842,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909059,1983776.00
05/16/2017 00:30,2,0.000,ALERT,213.96,302.37,59.965,1494909004,"201051344001203","219011344069620",0.00,12.30,0,299.67,305.68,0.0,0.0,0.000,700440.1,700440.1,5859,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909061,1983777.00
05/16/2017 00:30,2,0.000,ALERT,212.61,300.87,59.933,1494909004,"274151322000054","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,930898.9,930898.9,5794,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909063,1983778.00
05/16/2017 00:30,2,0.000,ALERT,213.51,301.77,59.959,1494909004,"201051344000867","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,696046.2,696046.2,5859,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909065,1983779.00
05/16/2017 00:30,2,0.000,ALERT,213.74,302.37,59.970,1494909004,"201051344001093","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,699172.2,699172.2,5853,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909067,1983780.00
05/16/2017 00:30,2,0.000,ALERT,213.06,302.37,59.970,1494909004,"201051344000900","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,717589.4,717589.4,5837,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909068,1983781.00
05/16/2017 00:30,2,0.000,ALERT,213.51,301.77,59.965,1494909004,"201051344000648","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,706552.8,706552.8,5833,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909070,1983782.00
05/16/2017 00:30,2,0.000,ALERT,213.29,302.68,59.965,1494909004,"201051344000569","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,719866.8,719866.8,5822,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909072,1983783.00
05/16/2017 00:30,2,0.000,ALERT,213.29,302.37,59.954,1494909004,"201051344000983","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,710293.0,710293.0,5835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909074,1983784.00
05/16/2017 00:30,2,0.000,ALERT,213.29,301.77,59.959,1494909004,"201051344001158","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,695645.8,695645.8,5843,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909076,1983785.00
05/16/2017 00:30,2,0.000,ALERT,213.96,302.68,59.959,1494909004,"201051344000576","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,710385.2,710385.2,5834,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909077,1983786.00
05/16/2017 00:30,2,0.000,ALERT,213.06,300.27,59.938,1494909004,"274151322000087","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,903611.7,903611.7,5896,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909079,1983787.00
05/16/2017 00:45,2,0.000,ALERT,213.51,302.07,59.986,1494909903,"201051344000645","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,709281.9,709281.9,5830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909905,1983788.00
05/16/2017 00:45,2,0.000,ALERT,212.83,299.97,59.986,1494909903,"274151322000085","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,927442.9,927442.9,5795,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909907,1983789.00
05/16/2017 00:45,2,0.000,ALERT,213.74,301.77,59.986,1494909903,"201051344000633","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,695575.3,695575.3,5861,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909909,1983790.00
05/16/2017 00:45,2,0.000,ALERT,213.29,301.77,59.991,1494909903,"201051344000469","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,698656.1,698656.1,5839,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909911,1983791.00
05/16/2017 00:45,2,0.000,ALERT,212.61,300.87,60.034,1494909903,"201051344000646","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,692885.9,692885.9,5847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909912,1983792.00
05/16/2017 00:45,2,0.000,ALERT,212.61,299.67,59.965,1494909903,"274151322000052","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,962343.1,962343.1,5804,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909914,1983793.00
05/16/2017 00:45,2,0.000,ALERT,212.83,301.17,59.986,1494909903,"201051344000585","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,704393.0,704393.0,5852,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909916,1983794.00
05/16/2017 00:45,2,0.000,ALERT,212.83,301.47,60.018,1494909903,"201051344001230","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,697493.0,697493.0,5847,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909918,1983795.00
05/16/2017 00:45,2,0.000,ALERT,213.29,301.77,59.996,1494909903,"201051344000582","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,687234.1,687234.1,5840,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909920,1983796.00
05/16/2017 00:45,2,0.000,ALERT,212.61,301.17,59.991,1494909903,"201051344000955","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,705950.6,705950.6,5853,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909921,1983797.00
05/16/2017 00:45,2,0.000,ALERT,212.61,299.67,59.991,1494909903,"274151322000094","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,787848.8,787848.8,5977,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909923,1983798.00
05/16/2017 00:45,2,0.000,ALERT,213.06,302.68,59.986,1494909903,"201051344000579","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,716389.4,716389.4,5844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909925,1983799.00
05/16/2017 00:45,2,0.000,ALERT,212.83,301.47,59.996,1494909903,"201051344000890","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,699873.3,699873.3,5851,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909927,1983800.00
05/16/2017 00:45,2,0.000,ALERT,212.83,300.87,59.996,1494909903,"201051344000438","219011344069620",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,702661.5,702661.5,5841,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909928,1983801.00
05/16/2017 00:45,2,0.000,ALERT,213.06,300.57,59.981,1494909903,"201051344000417","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,652585.1,652585.1,5866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909930,1983802.00
05/16/2017 00:45,2,0.000,ALERT,212.83,301.17,59.981,1494909903,"274151322000083","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,952629.6,952629.6,5808,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909932,1983803.00
05/16/2017 00:45,2,0.000,ALERT,213.51,300.57,59.981,1494909903,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,1015750.0,1015750.0,5803,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909934,1983804.00
05/16/2017 00:45,2,0.000,ALERT,213.06,302.68,59.970,1494909903,"201051344000868","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,697168.7,697168.7,5843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909936,1983805.00
05/16/2017 00:45,2,0.000,ALERT,212.83,301.47,60.012,1494909903,"274151322000095","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,1005946.2,1005946.2,5807,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909937,1983806.00
