ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 00:45,2,0.000,ALERT,213.06,301.77,59.981,1494909903,"201051344000988","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,627098.8,627098.8,5864,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909939,1983807.00
05/16/2017 00:45,2,0.000,ALERT,212.61,300.27,59.991,1494909903,"201051344001025","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,702041.2,702041.2,5857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909941,1983808.00
05/16/2017 00:45,2,0.000,ALERT,213.06,302.07,59.949,1494909903,"201051344000458","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,709270.0,709270.0,5830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909943,1983809.00
05/16/2017 00:45,2,0.000,ALERT,213.74,301.77,60.002,1494909903,"201051344000853","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,709911.2,709911.2,5834,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909945,1983810.00
05/16/2017 00:45,2,0.000,ALERT,213.29,300.87,59.996,1494909903,"201051344000685","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,702811.0,702811.0,5857,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909946,1983811.00
05/16/2017 00:45,2,0.000,ALERT,213.06,300.57,59.986,1494909903,"201051344000917","219011344069620",0.00,13.30,0,298.17,303.88,0.0,0.0,0.000,699458.2,699458.2,5845,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909948,1983812.00
05/16/2017 00:45,2,0.000,ALERT,213.29,301.17,59.996,1494909903,"201051344001145","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,707375.1,707375.1,5832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909950,1983813.00
05/16/2017 00:45,2,0.000,ALERT,213.06,300.57,59.996,1494909903,"201051344000651","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,695804.8,695804.8,5851,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909952,1983814.00
05/16/2017 00:45,2,0.000,ALERT,212.61,300.27,59.991,1494909903,"274151322000088","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,913268.3,913268.3,5807,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909953,1983815.00
05/16/2017 00:45,2,0.000,ALERT,213.51,299.37,59.991,1494909903,"274151322000068","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,788084.7,788084.7,5999,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909955,1983816.00
05/16/2017 00:45,2,0.000,ALERT,212.61,300.87,59.991,1494909903,"201051344001135","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,691325.8,691325.8,5842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909957,1983817.00
05/16/2017 00:45,2,0.000,ALERT,213.06,302.68,59.965,1494909903,"201051344000594","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,711513.5,711513.5,5844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909959,1983818.00
05/16/2017 00:45,2,0.000,ALERT,213.06,300.57,59.965,1494909903,"201051344001203","219011344069620",0.00,12.30,0,299.37,305.68,0.0,0.0,0.000,700440.1,700440.1,5861,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909961,1983819.00
05/16/2017 00:45,2,0.000,ALERT,212.61,299.97,60.002,1494909903,"274151322000054","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,930898.9,930898.9,5796,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909962,1983820.00
05/16/2017 00:45,2,0.000,ALERT,213.29,301.47,59.996,1494909903,"201051344000867","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,696046.2,696046.2,5861,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909964,1983821.00
05/16/2017 00:45,2,0.000,ALERT,212.83,300.87,59.991,1494909903,"201051344001093","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,699172.2,699172.2,5855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909966,1983822.00
05/16/2017 00:45,2,0.000,ALERT,213.06,301.77,59.996,1494909903,"201051344000900","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,717589.4,717589.4,5839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909968,1983823.00
05/16/2017 00:45,2,0.000,ALERT,213.29,301.17,59.975,1494909903,"201051344000648","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,706552.8,706552.8,5835,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909970,1983824.00
05/16/2017 00:45,2,0.000,ALERT,213.29,302.37,59.991,1494909903,"201051344000569","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,719866.8,719866.8,5824,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909971,1983825.00
05/16/2017 00:45,2,0.000,ALERT,213.29,302.37,59.996,1494909903,"201051344000983","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,710293.0,710293.0,5837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909973,1983826.00
05/16/2017 00:45,2,0.000,ALERT,213.29,301.77,59.991,1494909903,"201051344001158","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,695645.8,695645.8,5845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909975,1983827.00
05/16/2017 00:45,2,0.000,ALERT,213.51,302.07,59.991,1494909903,"201051344000576","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,710385.2,710385.2,5836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494909977,1983828.00
05/16/2017 00:45,2,0.000,ALERT,213.06,299.07,59.986,1494909903,"274151322000087","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,903611.7,903611.7,5898,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494909979,1983829.00
05/16/2017 01:00,2,0.000,ALERT,213.96,302.07,60.018,1494910803,"201051344000645","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,709281.9,709281.9,5832,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910805,1983830.00
05/16/2017 01:00,2,0.000,ALERT,213.06,300.27,60.018,1494910803,"274151322000085","219011344069620",0.00,13.30,0,298.77,301.77,0.0,0.0,0.000,927442.9,927442.9,5797,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910807,1983831.00
05/16/2017 01:00,2,0.000,ALERT,213.96,301.77,60.028,1494910803,"201051344000633","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,695575.3,695575.3,5863,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910809,1983832.00
05/16/2017 01:00,2,0.000,ALERT,213.51,302.07,60.012,1494910803,"201051344000469","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,698656.1,698656.1,5841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910810,1983833.00
05/16/2017 01:00,2,0.000,ALERT,212.83,300.87,60.012,1494910803,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,692885.9,692885.9,5849,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910812,1983834.00
05/16/2017 01:00,2,0.000,ALERT,212.61,300.57,60.023,1494910803,"274151322000052","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,962343.1,962343.1,5806,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910814,1983835.00
05/16/2017 01:00,2,0.000,ALERT,213.06,301.17,60.007,1494910803,"201051344000585","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,704393.0,704393.0,5854,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910816,1983836.00
05/16/2017 01:00,2,0.000,ALERT,212.83,301.47,60.012,1494910803,"201051344001230","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,697493.0,697493.0,5849,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910818,1983837.00
05/16/2017 01:00,2,0.000,ALERT,213.51,302.07,60.012,1494910803,"201051344000582","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,687234.1,687234.1,5842,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910820,1983838.00
05/16/2017 01:00,2,0.000,ALERT,212.61,301.17,60.012,1494910803,"201051344000955","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,705950.6,705950.6,5855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910822,1983839.00
05/16/2017 01:00,2,0.000,ALERT,212.83,299.67,60.012,1494910803,"274151322000094","219011344069620",0.00,12.70,0,298.17,301.17,0.0,0.0,0.000,787848.8,787848.8,5979,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910823,1983840.00
05/16/2017 01:00,2,0.000,ALERT,213.29,302.68,60.007,1494910803,"201051344000579","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,716389.4,716389.4,5846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910825,1983841.00
05/16/2017 01:00,2,0.000,ALERT,212.83,301.77,60.034,1494910803,"201051344000890","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,699873.3,699873.3,5853,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494910827,1983842.00
05/16/2017 01:00,2,0.000,ALERT,213.06,301.47,60.012,1494910803,"201051344000438","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,702661.5,702661.5,5843,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910829,1983843.00
05/16/2017 01:00,2,0.000,ALERT,213.29,300.87,60.007,1494910803,"201051344000417","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,652585.1,652585.1,5868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494910831,1983844.00
05/16/2017 01:00,2,0.000,ALERT,212.83,299.97,60.002,1494910803,"274151322000083","219011344069620",0.00,13.00,0,299.07,302.07,0.0,0.0,0.000,952629.6,952629.6,5810,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910832,1983845.00
05/16/2017 01:00,2,0.000,ALERT,213.74,300.27,59.991,1494910803,"274151322000076","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,1015750.0,1015750.0,5805,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910834,1983846.00
05/16/2017 01:00,2,0.000,ALERT,213.51,302.98,59.996,1494910803,"201051344000868","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,697168.7,697168.7,5845,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910836,1983847.00
05/16/2017 01:00,2,0.000,ALERT,213.06,301.17,60.002,1494910803,"274151322000095","219011344069620",0.00,12.70,0,299.67,302.68,0.0,0.0,0.000,1005946.2,1005946.2,5809,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494910838,1983848.00
05/16/2017 01:00,2,0.000,ALERT,213.29,302.07,60.002,1494910803,"201051344000988","219011344069620",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,627098.8,627098.8,5866,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494910840,1983849.00
05/16/2017 01:00,2,0.000,ALERT,212.83,300.27,59.991,1494910803,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,702041.2,702041.2,5859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494910841,1983850.00
05/16/2017 01:00,2,0.000,ALERT,213.29,302.37,59.986,1494910803,"201051344000458","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,709270.0,709270.0,5832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494910843,1983851.00
05/16/2017 01:00,2,0.000,ALERT,213.96,302.07,60.002,1494910803,"201051344000853","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,709911.2,709911.2,5836,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910845,1983852.00
05/16/2017 01:00,2,0.000,ALERT,213.29,301.17,60.007,1494910803,"201051344000685","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,702811.0,702811.0,5859,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910847,1983853.00
05/16/2017 01:00,2,0.000,ALERT,213.06,300.57,60.002,1494910803,"201051344000917","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,699458.2,699458.2,5847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910849,1983854.00
05/16/2017 01:00,2,0.000,ALERT,213.29,301.47,59.996,1494910803,"201051344001145","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,707375.1,707375.1,5834,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910851,1983855.00
05/16/2017 01:00,2,0.000,ALERT,213.06,300.27,59.991,1494910803,"201051344000651","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,695804.8,695804.8,5853,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910852,1983856.00
05/16/2017 01:00,2,0.000,ALERT,212.61,299.97,59.991,1494910803,"274151322000088","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,913268.3,913268.3,5809,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910854,1983857.00
05/16/2017 01:00,2,0.000,ALERT,213.74,299.67,59.975,1494910803,"274151322000068","219011344069620",0.00,13.70,0,298.17,300.87,0.0,0.0,0.000,788084.7,788084.7,6001,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910856,1983858.00
05/16/2017 01:00,2,0.000,ALERT,212.83,301.17,59.996,1494910803,"201051344001135","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,691325.8,691325.8,5844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910858,1983859.00
05/16/2017 01:00,2,0.000,ALERT,213.29,302.98,59.991,1494910803,"201051344000594","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,711513.5,711513.5,5846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910859,1983860.00
05/16/2017 01:00,2,0.000,ALERT,213.29,300.87,59.986,1494910803,"201051344001203","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,700440.1,700440.1,5863,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910861,1983861.00
05/16/2017 01:00,2,0.000,ALERT,212.83,300.27,59.991,1494910803,"274151322000054","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,930898.9,930898.9,5798,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910863,1983862.00
05/16/2017 01:00,2,0.000,ALERT,213.74,301.77,59.991,1494910803,"201051344000867","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,696046.2,696046.2,5863,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910865,1983863.00
05/16/2017 01:00,2,0.000,ALERT,213.06,301.17,59.996,1494910803,"201051344001093","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,699172.2,699172.2,5857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494910867,1983864.00
05/16/2017 01:00,2,0.000,ALERT,213.51,302.37,60.039,1494910803,"201051344000900","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,717589.4,717589.4,5841,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910868,1983865.00
05/16/2017 01:00,2,0.000,ALERT,213.74,301.77,60.034,1494910803,"201051344000648","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,706552.8,706552.8,5837,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494910870,1983866.00
05/16/2017 01:00,2,0.000,ALERT,213.51,302.98,59.996,1494910803,"201051344000569","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,719866.8,719866.8,5826,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494910872,1983867.00
05/16/2017 01:00,2,0.000,ALERT,213.51,302.68,59.996,1494910803,"201051344000983","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,710293.0,710293.0,5839,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910874,1983868.00
05/16/2017 01:00,2,0.000,ALERT,213.74,302.37,59.991,1494910803,"201051344001158","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,695645.8,695645.8,5847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910876,1983869.00
05/16/2017 01:00,2,0.000,ALERT,213.96,302.68,60.002,1494910803,"201051344000576","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,710385.2,710385.2,5838,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910878,1983870.00
05/16/2017 01:00,2,0.000,ALERT,213.06,299.97,59.991,1494910803,"274151322000087","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,903611.7,903611.7,5900,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494910880,1983871.00
05/16/2017 01:15,2,0.000,ALERT,213.51,301.77,59.944,1494911704,"201051344000645","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,709281.9,709281.9,5834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911706,1983872.00
05/16/2017 01:15,2,0.000,ALERT,213.06,300.27,59.970,1494911704,"274151322000085","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,927442.9,927442.9,5799,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911708,1983873.00
05/16/2017 01:15,2,0.000,ALERT,213.74,301.77,59.954,1494911704,"201051344000633","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,695575.3,695575.3,5865,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911709,1983874.00
05/16/2017 01:15,2,0.000,ALERT,213.29,301.77,59.970,1494911704,"201051344000469","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,698656.1,698656.1,5843,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911711,1983875.00
05/16/2017 01:15,2,0.000,ALERT,212.61,301.77,59.970,1494911704,"201051344000646","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,692885.9,692885.9,5851,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911713,1983876.00
05/16/2017 01:15,2,0.000,ALERT,212.61,299.97,59.959,1494911704,"274151322000052","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,962343.1,962343.1,5808,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911715,1983877.00
05/16/2017 01:15,2,0.000,ALERT,212.83,302.07,59.970,1494911704,"201051344000585","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,704393.0,704393.0,5856,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911716,1983878.00
05/16/2017 01:15,2,0.000,ALERT,212.83,302.07,59.954,1494911704,"201051344001230","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,697493.0,697493.0,5851,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911718,1983879.00
05/16/2017 01:15,2,0.000,ALERT,213.29,302.68,59.965,1494911704,"201051344000582","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,687234.1,687234.1,5844,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911720,1983880.00
05/16/2017 01:15,2,0.000,ALERT,212.61,302.07,59.970,1494911704,"201051344000955","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,705950.6,705950.6,5857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911722,1983881.00
05/16/2017 01:15,2,0.000,ALERT,212.83,299.67,59.965,1494911704,"274151322000094","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,787848.8,787848.8,5981,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911724,1983882.00
05/16/2017 01:15,2,0.000,ALERT,213.29,302.37,59.975,1494911704,"201051344000579","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,716389.4,716389.4,5848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911725,1983883.00
05/16/2017 01:15,2,0.000,ALERT,212.83,302.37,59.965,1494911704,"201051344000890","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,699873.3,699873.3,5855,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911727,1983884.00
05/16/2017 01:15,2,0.000,ALERT,212.61,301.17,59.970,1494911704,"201051344000438","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,702661.5,702661.5,5845,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911729,1983885.00
05/16/2017 01:15,2,0.000,ALERT,213.06,301.17,59.970,1494911704,"201051344000417","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,652585.1,652585.1,5870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911731,1983886.00
05/16/2017 01:15,2,0.000,ALERT,212.83,300.27,59.959,1494911704,"274151322000083","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,952629.6,952629.6,5812,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911733,1983887.00
05/16/2017 01:15,2,0.000,ALERT,213.29,299.97,59.965,1494911704,"274151322000076","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,1015750.0,1015750.0,5807,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911735,1983888.00
05/16/2017 01:15,2,0.000,ALERT,213.06,302.68,59.949,1494911704,"201051344000868","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,697168.7,697168.7,5847,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911736,1983889.00
05/16/2017 01:15,2,0.000,ALERT,212.61,301.17,59.959,1494911704,"274151322000095","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1005946.2,1005946.2,5811,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911738,1983890.00
05/16/2017 01:15,2,0.000,ALERT,213.06,301.77,59.959,1494911704,"201051344000988","219011344069620",0.00,12.00,0,297.87,303.88,0.0,0.0,0.000,627098.8,627098.8,5868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911740,1983891.00
05/16/2017 01:15,2,0.000,ALERT,212.61,300.87,59.965,1494911704,"201051344001025","219011344069620",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,702041.2,702041.2,5861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911742,1983892.00
05/16/2017 01:15,2,0.000,ALERT,213.06,302.07,59.959,1494911704,"201051344000458","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,709270.0,709270.0,5834,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911744,1983893.00
05/16/2017 01:15,2,0.000,ALERT,213.51,301.77,59.959,1494911704,"201051344000853","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,709911.2,709911.2,5838,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911746,1983894.00
05/16/2017 01:15,2,0.000,ALERT,213.06,301.77,59.970,1494911704,"201051344000685","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,702811.0,702811.0,5861,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911747,1983895.00
05/16/2017 01:15,2,0.000,ALERT,213.06,301.47,59.965,1494911704,"201051344000917","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,699458.2,699458.2,5849,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911749,1983896.00
05/16/2017 01:15,2,0.000,ALERT,213.06,302.07,59.949,1494911704,"201051344001145","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,707375.1,707375.1,5836,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911751,1983897.00
05/16/2017 01:15,2,0.000,ALERT,212.83,301.17,59.996,1494911704,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,695804.8,695804.8,5855,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911753,1983898.00
05/16/2017 01:15,2,0.000,ALERT,212.61,299.97,59.970,1494911704,"274151322000088","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,913268.3,913268.3,5811,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911754,1983899.00
05/16/2017 01:15,2,0.000,ALERT,213.51,299.67,59.965,1494911704,"274151322000068","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,788084.7,788084.7,6003,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911756,1983900.00
05/16/2017 01:15,2,0.000,ALERT,212.38,301.77,59.970,1494911704,"201051344001135","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,691325.8,691325.8,5846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911758,1983901.00
05/16/2017 01:15,2,0.000,ALERT,212.83,302.68,59.970,1494911704,"201051344000594","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,711513.5,711513.5,5848,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911760,1983902.00
05/16/2017 01:15,2,0.000,ALERT,213.06,301.77,59.981,1494911704,"201051344001203","219011344069620",0.00,12.00,0,299.07,305.08,0.0,0.0,0.000,700440.1,700440.1,5865,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911762,1983903.00
05/16/2017 01:15,2,0.000,ALERT,212.61,300.87,59.954,1494911704,"274151322000054","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,930898.9,930898.9,5800,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911764,1983904.00
05/16/2017 01:15,2,0.000,ALERT,213.51,301.77,59.986,1494911704,"201051344000867","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,696046.2,696046.2,5865,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911765,1983905.00
05/16/2017 01:15,2,0.000,ALERT,212.83,301.77,59.944,1494911704,"201051344001093","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,699172.2,699172.2,5859,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911767,1983906.00
05/16/2017 01:15,2,0.000,ALERT,213.06,302.07,59.975,1494911704,"201051344000900","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,717589.4,717589.4,5843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911769,1983907.00
05/16/2017 01:15,2,0.000,ALERT,213.29,301.17,59.981,1494911704,"201051344000648","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,706552.8,706552.8,5839,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911771,1983908.00
05/16/2017 01:15,2,0.000,ALERT,213.29,302.68,59.981,1494911704,"201051344000569","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,719866.8,719866.8,5828,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911773,1983909.00
05/16/2017 01:15,2,0.000,ALERT,213.29,302.37,59.981,1494911704,"201051344000983","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,710293.0,710293.0,5841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911775,1983910.00
05/16/2017 01:15,2,0.000,ALERT,213.29,301.77,59.986,1494911704,"201051344001158","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,695645.8,695645.8,5849,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911776,1983911.00
05/16/2017 01:15,2,0.000,ALERT,213.74,302.37,59.986,1494911704,"201051344000576","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,710385.2,710385.2,5840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494911778,1983912.00
05/16/2017 01:15,2,0.000,ALERT,212.83,299.67,59.981,1494911704,"274151322000087","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,903611.7,903611.7,5902,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494911780,1983913.00
05/16/2017 01:30,2,0.000,ALERT,213.74,302.37,59.981,1494912603,"201051344000645","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,709281.9,709281.9,5836,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912605,1983914.00
05/16/2017 01:30,2,0.000,ALERT,213.06,300.57,59.965,1494912603,"274151322000085","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,927442.9,927442.9,5801,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912607,1983915.00
05/16/2017 01:30,2,0.000,ALERT,213.96,302.07,59.949,1494912603,"201051344000633","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,695575.3,695575.3,5867,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912609,1983916.00
05/16/2017 01:30,2,0.000,ALERT,213.51,302.37,59.970,1494912603,"201051344000469","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,698656.1,698656.1,5845,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912611,1983917.00
05/16/2017 01:30,2,0.000,ALERT,212.83,301.77,59.975,1494912603,"201051344000646","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,692885.9,692885.9,5853,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912612,1983918.00
05/16/2017 01:30,2,0.000,ALERT,212.61,301.47,59.959,1494912603,"274151322000052","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,962343.1,962343.1,5810,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912614,1983919.00
05/16/2017 01:30,2,0.000,ALERT,213.29,302.07,59.965,1494912603,"201051344000585","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,704393.0,704393.0,5858,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912616,1983920.00
05/16/2017 01:30,2,0.000,ALERT,213.06,302.07,59.970,1494912603,"201051344001230","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,697493.0,697493.0,5853,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912618,1983921.00
05/16/2017 01:30,2,0.000,ALERT,213.51,302.68,59.944,1494912603,"201051344000582","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,687234.1,687234.1,5846,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912620,1983922.00
05/16/2017 01:30,2,0.000,ALERT,212.83,302.07,59.970,1494912603,"201051344000955","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,705950.6,705950.6,5859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912622,1983923.00
05/16/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1494912603,"274151322000094","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,787848.8,787848.8,5983,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912623,1983924.00
05/16/2017 01:30,2,0.000,ALERT,213.29,302.98,59.981,1494912603,"201051344000579","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,716389.4,716389.4,5850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912625,1983925.00
05/16/2017 01:30,2,0.000,ALERT,213.06,302.37,59.986,1494912603,"201051344000890","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,699873.3,699873.3,5857,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912627,1983926.00
05/16/2017 01:30,2,0.000,ALERT,213.29,302.07,59.975,1494912603,"201051344000438","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,702661.5,702661.5,5847,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912629,1983927.00
05/16/2017 01:30,2,0.000,ALERT,213.29,301.17,59.975,1494912603,"201051344000417","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,652585.1,652585.1,5872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912631,1983928.00
05/16/2017 01:30,2,0.000,ALERT,213.06,300.87,59.981,1494912603,"274151322000083","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,952629.6,952629.6,5814,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912633,1983929.00
05/16/2017 01:30,2,0.000,ALERT,213.51,300.87,59.981,1494912603,"274151322000076","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1015750.0,1015750.0,5809,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912634,1983930.00
05/16/2017 01:30,2,0.000,ALERT,213.06,302.98,59.981,1494912603,"201051344000868","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,697168.7,697168.7,5849,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912636,1983931.00
05/16/2017 01:30,2,0.000,ALERT,213.06,301.77,60.028,1494912603,"274151322000095","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1005946.2,1005946.2,5813,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912638,1983932.00
05/16/2017 01:30,2,0.000,ALERT,213.29,302.37,59.991,1494912603,"201051344000988","219011344069620",0.00,12.00,0,297.57,303.58,0.0,0.0,0.000,627098.8,627098.8,5870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912640,1983933.00
05/16/2017 01:30,2,0.000,ALERT,212.83,301.17,59.959,1494912603,"201051344001025","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,702041.2,702041.2,5863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912642,1983934.00
05/16/2017 01:30,2,0.000,ALERT,213.29,302.37,59.991,1494912603,"201051344000458","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,709270.0,709270.0,5836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912643,1983935.00
05/16/2017 01:30,2,0.000,ALERT,213.96,302.37,59.991,1494912603,"201051344000853","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,709911.2,709911.2,5840,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912645,1983936.00
05/16/2017 01:30,2,0.000,ALERT,213.29,302.07,59.986,1494912603,"201051344000685","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,702811.0,702811.0,5863,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912647,1983937.00
05/16/2017 01:30,2,0.000,ALERT,213.06,301.47,59.981,1494912603,"201051344000917","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,699458.2,699458.2,5851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912649,1983938.00
05/16/2017 01:30,2,0.000,ALERT,213.29,302.07,59.954,1494912603,"201051344001145","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,707375.1,707375.1,5838,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912650,1983939.00
05/16/2017 01:30,2,0.000,ALERT,213.29,301.17,59.991,1494912603,"201051344000651","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,695804.8,695804.8,5857,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912652,1983940.00
05/16/2017 01:30,2,0.000,ALERT,212.38,300.57,59.965,1494912603,"274151322000088","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,913268.3,913268.3,5813,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912654,1983941.00
05/16/2017 01:30,2,0.000,ALERT,213.51,299.67,59.986,1494912603,"274151322000068","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,788084.7,788084.7,6005,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912656,1983942.00
05/16/2017 01:30,2,0.000,ALERT,212.61,301.77,59.991,1494912603,"201051344001135","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,691325.8,691325.8,5848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912658,1983943.00
05/16/2017 01:30,2,0.000,ALERT,213.06,302.98,59.975,1494912603,"201051344000594","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,711513.5,711513.5,5850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912660,1983944.00
05/16/2017 01:30,2,0.000,ALERT,213.29,301.77,59.986,1494912603,"201051344001203","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,700440.1,700440.1,5867,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912661,1983945.00
05/16/2017 01:30,2,0.000,ALERT,212.83,301.47,59.981,1494912603,"274151322000054","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,930898.9,930898.9,5802,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912663,1983946.00
05/16/2017 01:30,2,0.000,ALERT,213.51,302.07,59.991,1494912603,"201051344000867","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,696046.2,696046.2,5867,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912665,1983947.00
05/16/2017 01:30,2,0.000,ALERT,213.06,301.77,59.996,1494912603,"201051344001093","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,699172.2,699172.2,5861,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912667,1983948.00
05/16/2017 01:30,2,0.000,ALERT,213.29,302.68,59.991,1494912603,"201051344000900","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,717589.4,717589.4,5845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912668,1983949.00
05/16/2017 01:30,2,0.000,ALERT,213.51,301.77,59.991,1494912603,"201051344000648","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,706552.8,706552.8,5841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912670,1983950.00
05/16/2017 01:30,2,0.000,ALERT,213.51,302.98,59.986,1494912603,"201051344000569","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,719866.8,719866.8,5830,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494912672,1983951.00
