ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 01:30,2,0.000,ALERT,213.29,302.68,59.991,1494912603,"201051344000983","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,710293.0,710293.0,5843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912674,1983952.00
05/16/2017 01:30,2,0.000,ALERT,213.29,302.07,59.954,1494912603,"201051344001158","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,695645.8,695645.8,5851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912676,1983953.00
05/16/2017 01:30,2,0.000,ALERT,213.96,302.98,59.991,1494912603,"201051344000576","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,710385.2,710385.2,5842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912678,1983954.00
05/16/2017 01:30,2,0.000,ALERT,213.06,299.97,59.959,1494912603,"274151322000087","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,903611.7,903611.7,5904,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494912679,1983955.00
05/16/2017 01:45,2,0.000,ALERT,213.96,302.37,59.975,1494913503,"201051344000645","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,709281.9,709281.9,5838,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913505,1983956.00
05/16/2017 01:45,2,0.000,ALERT,213.06,300.87,59.944,1494913503,"274151322000085","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,927442.9,927442.9,5803,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913507,1983957.00
05/16/2017 01:45,2,0.000,ALERT,213.96,302.07,59.975,1494913503,"201051344000633","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,695575.3,695575.3,5869,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494913508,1983958.00
05/16/2017 01:45,2,0.000,ALERT,213.51,302.37,59.965,1494913503,"201051344000469","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,698656.1,698656.1,5847,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913510,1983959.00
05/16/2017 01:45,2,0.000,ALERT,212.83,301.77,59.970,1494913503,"201051344000646","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,692885.9,692885.9,5855,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913512,1983960.00
05/16/2017 01:45,2,0.000,ALERT,212.83,300.57,59.975,1494913503,"274151322000052","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,962343.1,962343.1,5812,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913514,1983961.00
05/16/2017 01:45,2,0.000,ALERT,213.06,301.77,59.970,1494913503,"201051344000585","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,704393.0,704393.0,5860,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913515,1983962.00
05/16/2017 01:45,2,0.000,ALERT,213.06,302.07,59.965,1494913503,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,697493.0,697493.0,5855,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913517,1983963.00
05/16/2017 01:45,2,0.000,ALERT,213.29,302.68,59.996,1494913503,"201051344000582","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,687234.1,687234.1,5848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913519,1983964.00
05/16/2017 01:45,2,0.000,ALERT,212.61,301.77,59.975,1494913503,"201051344000955","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,705950.6,705950.6,5861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913521,1983965.00
05/16/2017 01:45,2,0.000,ALERT,212.83,300.27,59.959,1494913503,"274151322000094","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,787848.8,787848.8,5985,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913523,1983966.00
05/16/2017 01:45,2,0.000,ALERT,213.29,302.98,59.991,1494913503,"201051344000579","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,716389.4,716389.4,5852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913524,1983967.00
05/16/2017 01:45,2,0.000,ALERT,212.83,302.07,59.991,1494913503,"201051344000890","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,699873.3,699873.3,5859,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494913526,1983968.00
05/16/2017 01:45,2,0.000,ALERT,213.06,301.77,59.975,1494913503,"201051344000438","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,702661.5,702661.5,5849,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913528,1983969.00
05/16/2017 01:45,2,0.000,ALERT,213.06,301.17,59.954,1494913503,"201051344000417","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,652585.1,652585.1,5874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913530,1983970.00
05/16/2017 01:45,2,0.000,ALERT,213.06,301.17,59.986,1494913503,"274151322000083","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,952629.6,952629.6,5816,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494913532,1983971.00
05/16/2017 01:45,2,0.000,ALERT,213.51,300.57,59.944,1494913503,"274151322000076","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1015750.0,1015750.0,5811,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913534,1983972.00
05/16/2017 01:45,2,0.000,ALERT,213.29,302.98,59.970,1494913503,"201051344000868","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,697168.7,697168.7,5851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494913535,1983973.00
05/16/2017 01:45,2,0.000,ALERT,212.83,302.07,59.970,1494913503,"274151322000095","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1005946.2,1005946.2,5815,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913537,1983974.00
05/16/2017 01:45,2,0.000,ALERT,213.29,302.37,59.970,1494913503,"201051344000988","219011344069620",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,627098.8,627098.8,5872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913539,1983975.00
05/16/2017 01:45,2,0.000,ALERT,212.83,300.87,59.965,1494913503,"201051344001025","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,702041.2,702041.2,5865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913541,1983976.00
05/16/2017 01:45,2,0.000,ALERT,213.29,302.68,59.991,1494913503,"201051344000458","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,709270.0,709270.0,5838,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913542,1983977.00
05/16/2017 01:45,2,0.000,ALERT,213.96,302.37,59.970,1494913503,"201051344000853","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,709911.2,709911.2,5842,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913544,1983978.00
05/16/2017 01:45,2,0.000,ALERT,213.29,301.77,59.975,1494913503,"201051344000685","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,702811.0,702811.0,5865,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913546,1983979.00
05/16/2017 01:45,2,0.000,ALERT,213.06,301.47,59.938,1494913503,"201051344000917","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,699458.2,699458.2,5853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913548,1983980.00
05/16/2017 01:45,2,0.000,ALERT,213.29,302.07,59.970,1494913503,"201051344001145","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,707375.1,707375.1,5840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913550,1983981.00
05/16/2017 01:45,2,0.000,ALERT,213.06,300.87,60.012,1494913503,"201051344000651","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,695804.8,695804.8,5859,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913551,1983982.00
05/16/2017 01:45,2,0.000,ALERT,212.38,300.57,59.970,1494913503,"274151322000088","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,913268.3,913268.3,5815,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913553,1983983.00
05/16/2017 01:45,2,0.000,ALERT,213.51,299.97,59.975,1494913503,"274151322000068","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,788084.7,788084.7,6007,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913555,1983984.00
05/16/2017 01:45,2,0.000,ALERT,212.61,301.47,59.965,1494913503,"201051344001135","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,691325.8,691325.8,5850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913557,1983985.00
05/16/2017 01:45,2,0.000,ALERT,213.06,302.98,60.007,1494913503,"201051344000594","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,711513.5,711513.5,5852,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913558,1983986.00
05/16/2017 01:45,2,0.000,ALERT,213.06,301.47,59.996,1494913503,"201051344001203","219011344069620",0.00,11.70,0,299.67,305.08,0.0,0.0,0.000,700440.1,700440.1,5869,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913560,1983987.00
05/16/2017 01:45,2,0.000,ALERT,212.61,301.17,59.965,1494913503,"274151322000054","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,930898.9,930898.9,5804,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913562,1983988.00
05/16/2017 01:45,2,0.000,ALERT,213.51,302.07,59.981,1494913503,"201051344000867","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,696046.2,696046.2,5869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494913564,1983989.00
05/16/2017 01:45,2,0.000,ALERT,212.83,301.77,59.970,1494913503,"201051344001093","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,699172.2,699172.2,5863,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494913566,1983990.00
05/16/2017 01:45,2,0.000,ALERT,213.29,302.68,60.002,1494913503,"201051344000900","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,717589.4,717589.4,5847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913567,1983991.00
05/16/2017 01:45,2,0.000,ALERT,213.51,301.77,59.938,1494913503,"201051344000648","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,706552.8,706552.8,5843,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913569,1983992.00
05/16/2017 01:45,2,0.000,ALERT,213.29,302.98,59.991,1494913503,"201051344000569","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,719866.8,719866.8,5832,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494913571,1983993.00
05/16/2017 01:45,2,0.000,ALERT,213.29,302.68,59.970,1494913503,"201051344000983","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,710293.0,710293.0,5845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913573,1983994.00
05/16/2017 01:45,2,0.000,ALERT,213.29,302.37,59.975,1494913503,"201051344001158","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,695645.8,695645.8,5853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494913575,1983995.00
05/16/2017 01:45,2,0.000,ALERT,213.96,302.98,59.975,1494913503,"201051344000576","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,710385.2,710385.2,5844,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913577,1983996.00
05/16/2017 01:45,2,0.000,ALERT,213.29,300.27,59.981,1494913503,"274151322000087","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,903611.7,903611.7,5906,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494913578,1983997.00
05/16/2017 02:00,2,0.000,ALERT,213.96,302.68,59.949,1494914404,"201051344000645","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,709281.9,709281.9,5840,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914406,1983998.00
05/16/2017 02:00,2,0.000,ALERT,213.06,300.87,59.949,1494914404,"274151322000085","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,927442.9,927442.9,5805,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914407,1983999.00
05/16/2017 02:00,2,0.000,ALERT,213.96,302.37,59.991,1494914404,"201051344000633","219011344069620",0.00,11.70,0,297.87,303.88,0.0,0.0,0.000,695575.3,695575.3,5871,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914409,1984000.00
05/16/2017 02:00,2,0.000,ALERT,213.06,301.77,59.907,1494914404,"201051344000469","219011344069620",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,698656.1,698656.1,5849,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914411,1984001.00
05/16/2017 02:00,2,0.000,ALERT,213.29,302.07,59.970,1494914404,"201051344000646","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,692885.9,692885.9,5857,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914413,1984002.00
05/16/2017 02:00,2,0.000,ALERT,212.83,301.17,59.954,1494914404,"274151322000052","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,962343.1,962343.1,5814,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914414,1984003.00
05/16/2017 02:00,2,0.000,ALERT,213.51,302.37,59.954,1494914404,"201051344000585","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,704393.0,704393.0,5862,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914416,1984004.00
05/16/2017 02:00,2,0.000,ALERT,213.29,302.37,59.954,1494914404,"201051344001230","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,697493.0,697493.0,5857,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914418,1984005.00
05/16/2017 02:00,2,0.000,ALERT,213.74,302.98,59.954,1494914404,"201051344000582","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,687234.1,687234.1,5850,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914420,1984006.00
05/16/2017 02:00,2,0.000,ALERT,213.06,302.37,59.954,1494914404,"201051344000955","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,705950.6,705950.6,5863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914422,1984007.00
05/16/2017 02:00,2,0.000,ALERT,213.06,300.27,59.949,1494914404,"274151322000094","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,787848.8,787848.8,5987,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914424,1984008.00
05/16/2017 02:00,2,0.000,ALERT,213.29,302.98,59.959,1494914404,"201051344000579","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,716389.4,716389.4,5854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914425,1984009.00
05/16/2017 02:00,2,0.000,ALERT,213.29,302.68,59.938,1494914404,"201051344000890","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,699873.3,699873.3,5861,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914427,1984010.00
05/16/2017 02:00,2,0.000,ALERT,213.51,302.37,59.954,1494914404,"201051344000438","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,702661.5,702661.5,5851,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914429,1984011.00
05/16/2017 02:00,2,0.000,ALERT,213.51,301.77,59.954,1494914404,"201051344000417","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,652585.1,652585.1,5876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914431,1984012.00
05/16/2017 02:00,2,0.000,ALERT,213.06,301.17,59.959,1494914404,"274151322000083","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,952629.6,952629.6,5818,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914433,1984013.00
05/16/2017 02:00,2,0.000,ALERT,213.51,301.47,59.949,1494914404,"274151322000076","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1015750.0,1015750.0,5813,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914435,1984014.00
05/16/2017 02:00,2,0.000,ALERT,213.29,303.28,59.949,1494914404,"201051344000868","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,697168.7,697168.7,5853,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914437,1984015.00
05/16/2017 02:00,2,0.000,ALERT,213.06,302.37,59.944,1494914404,"274151322000095","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1005946.2,1005946.2,5817,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914438,1984016.00
05/16/2017 02:00,2,0.000,ALERT,213.06,302.98,59.949,1494914404,"201051344000988","219011344069620",0.00,12.00,0,297.26,304.18,0.0,0.0,0.000,627098.8,627098.8,5874,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914440,1984017.00
05/16/2017 02:00,2,0.000,ALERT,213.29,302.07,59.975,1494914404,"201051344001025","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,702041.2,702041.2,5867,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914442,1984018.00
05/16/2017 02:00,2,0.000,ALERT,213.29,303.28,59.965,1494914404,"201051344000458","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,709270.0,709270.0,5840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914444,1984019.00
05/16/2017 02:00,2,0.000,ALERT,213.96,302.98,59.928,1494914404,"201051344000853","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,709911.2,709911.2,5844,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914446,1984020.00
05/16/2017 02:00,2,0.000,ALERT,213.74,302.98,59.959,1494914404,"201051344000685","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,702811.0,702811.0,5867,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914447,1984021.00
05/16/2017 02:00,2,0.000,ALERT,213.74,302.68,59.954,1494914404,"201051344000917","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,699458.2,699458.2,5855,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914449,1984022.00
05/16/2017 02:00,2,0.000,ALERT,213.74,303.28,59.949,1494914404,"201051344001145","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,707375.1,707375.1,5842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914451,1984023.00
05/16/2017 02:00,2,0.000,ALERT,213.51,302.07,59.896,1494914404,"201051344000651","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,695804.8,695804.8,5861,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914453,1984024.00
05/16/2017 02:00,2,0.000,ALERT,212.83,301.77,59.944,1494914404,"274151322000088","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,913268.3,913268.3,5817,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914455,1984025.00
05/16/2017 02:00,2,0.000,ALERT,213.74,301.17,59.949,1494914404,"274151322000068","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,788084.7,788084.7,6009,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914456,1984026.00
05/16/2017 02:00,2,0.000,ALERT,213.06,302.68,59.917,1494914404,"201051344001135","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,691325.8,691325.8,5852,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914458,1984027.00
05/16/2017 02:00,2,0.000,ALERT,213.29,304.18,59.954,1494914404,"201051344000594","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,711513.5,711513.5,5854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914460,1984028.00
05/16/2017 02:00,2,0.000,ALERT,213.51,302.37,59.944,1494914404,"201051344001203","219011344069620",0.00,11.70,0,299.07,305.98,0.0,0.0,0.000,700440.1,700440.1,5871,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914462,1984029.00
05/16/2017 02:00,2,0.000,ALERT,213.06,302.37,59.938,1494914404,"274151322000054","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,930898.9,930898.9,5806,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914463,1984030.00
05/16/2017 02:00,2,0.000,ALERT,213.51,302.98,59.954,1494914404,"201051344000867","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,696046.2,696046.2,5871,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914465,1984031.00
05/16/2017 02:00,2,0.000,ALERT,213.51,302.37,59.944,1494914404,"201051344001093","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,699172.2,699172.2,5865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914467,1984032.00
05/16/2017 02:00,2,0.000,ALERT,213.29,302.98,59.949,1494914404,"201051344000900","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,717589.4,717589.4,5849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914469,1984033.00
05/16/2017 02:00,2,0.000,ALERT,213.51,302.37,59.959,1494914404,"201051344000648","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,706552.8,706552.8,5845,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914471,1984034.00
05/16/2017 02:00,2,0.000,ALERT,213.51,303.88,59.959,1494914404,"201051344000569","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,719866.8,719866.8,5834,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914472,1984035.00
05/16/2017 02:00,2,0.000,ALERT,213.51,303.58,59.938,1494914404,"201051344000983","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,710293.0,710293.0,5847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914474,1984036.00
05/16/2017 02:00,2,0.000,ALERT,213.51,302.98,59.944,1494914404,"201051344001158","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,695645.8,695645.8,5855,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914476,1984037.00
05/16/2017 02:00,2,0.000,ALERT,213.96,303.88,59.938,1494914404,"201051344000576","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,710385.2,710385.2,5846,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494914478,1984038.00
05/16/2017 02:00,2,0.000,ALERT,213.29,301.47,59.944,1494914404,"274151322000087","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,903611.7,903611.7,5908,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494914480,1984039.00
05/16/2017 02:15,2,0.000,ALERT,213.74,302.37,59.949,1494915303,"201051344000645","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,709281.9,709281.9,5842,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915305,1984040.00
05/16/2017 02:15,2,0.000,ALERT,212.38,300.57,59.970,1494915303,"274151322000085","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,927442.9,927442.9,5807,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915307,1984041.00
05/16/2017 02:15,2,0.000,ALERT,213.96,302.37,59.975,1494915303,"201051344000633","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,695575.3,695575.3,5873,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915309,1984042.00
05/16/2017 02:15,2,0.000,ALERT,213.29,302.37,60.023,1494915303,"201051344000469","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,698656.1,698656.1,5851,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915310,1984043.00
05/16/2017 02:15,2,0.000,ALERT,212.83,302.37,59.959,1494915303,"201051344000646","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,692885.9,692885.9,5859,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915312,1984044.00
05/16/2017 02:15,2,0.000,ALERT,212.16,301.17,59.975,1494915303,"274151322000052","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,962343.1,962343.1,5816,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915314,1984045.00
05/16/2017 02:15,2,0.000,ALERT,213.06,302.68,59.965,1494915303,"201051344000585","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,704393.0,704393.0,5864,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915316,1984046.00
05/16/2017 02:15,2,0.000,ALERT,213.06,302.98,59.970,1494915303,"201051344001230","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,697493.0,697493.0,5859,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915318,1984047.00
05/16/2017 02:15,2,0.000,ALERT,213.51,303.58,59.975,1494915303,"201051344000582","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,687234.1,687234.1,5852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915319,1984048.00
05/16/2017 02:15,2,0.000,ALERT,212.61,302.68,60.012,1494915303,"201051344000955","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,705950.6,705950.6,5865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915321,1984049.00
05/16/2017 02:15,2,0.000,ALERT,212.38,300.27,59.959,1494915303,"274151322000094","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,787848.8,787848.8,5989,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915323,1984050.00
05/16/2017 02:15,2,0.000,ALERT,213.29,303.28,59.970,1494915303,"201051344000579","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,716389.4,716389.4,5856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915325,1984051.00
05/16/2017 02:15,2,0.000,ALERT,212.83,302.98,59.965,1494915303,"201051344000890","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,699873.3,699873.3,5863,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915327,1984052.00
05/16/2017 02:15,2,0.000,ALERT,213.06,302.37,59.981,1494915303,"201051344000438","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,702661.5,702661.5,5853,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915328,1984053.00
05/16/2017 02:15,2,0.000,ALERT,213.29,302.07,59.975,1494915303,"201051344000417","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,652585.1,652585.1,5878,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915330,1984054.00
05/16/2017 02:15,2,0.000,ALERT,212.38,300.87,59.959,1494915303,"274151322000083","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,952629.6,952629.6,5820,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915332,1984055.00
05/16/2017 02:15,2,0.000,ALERT,212.83,300.57,59.954,1494915303,"274151322000076","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,1015750.0,1015750.0,5815,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915334,1984056.00
05/16/2017 02:15,2,0.000,ALERT,213.29,302.98,60.012,1494915303,"201051344000868","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,697168.7,697168.7,5855,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915336,1984057.00
05/16/2017 02:15,2,0.000,ALERT,212.38,301.47,59.959,1494915303,"274151322000095","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,1005946.2,1005946.2,5819,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915337,1984058.00
05/16/2017 02:15,2,0.000,ALERT,213.06,302.37,59.965,1494915303,"201051344000988","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,627098.8,627098.8,5876,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915339,1984059.00
05/16/2017 02:15,2,0.000,ALERT,213.06,301.77,59.970,1494915303,"201051344001025","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,702041.2,702041.2,5869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915341,1984060.00
05/16/2017 02:15,2,0.000,ALERT,213.06,302.68,59.959,1494915303,"201051344000458","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,709270.0,709270.0,5842,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915343,1984061.00
05/16/2017 02:15,2,0.000,ALERT,213.51,302.07,59.965,1494915303,"201051344000853","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,709911.2,709911.2,5846,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915345,1984062.00
05/16/2017 02:15,2,0.000,ALERT,213.51,302.68,59.959,1494915303,"201051344000685","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,702811.0,702811.0,5869,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915346,1984063.00
05/16/2017 02:15,2,0.000,ALERT,213.06,301.77,59.959,1494915303,"201051344000917","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,699458.2,699458.2,5857,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915348,1984064.00
05/16/2017 02:15,2,0.000,ALERT,213.29,302.98,59.965,1494915303,"201051344001145","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,707375.1,707375.1,5844,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915350,1984065.00
05/16/2017 02:15,2,0.000,ALERT,213.06,301.77,59.954,1494915303,"201051344000651","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,695804.8,695804.8,5863,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915352,1984066.00
05/16/2017 02:15,2,0.000,ALERT,211.93,300.27,59.954,1494915303,"274151322000088","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,913268.3,913268.3,5819,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915354,1984067.00
05/16/2017 02:15,2,0.000,ALERT,213.06,299.37,59.959,1494915303,"274151322000068","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,788084.7,788084.7,6011,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915356,1984068.00
05/16/2017 02:15,2,0.000,ALERT,212.61,302.37,59.970,1494915303,"201051344001135","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,691325.8,691325.8,5854,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915358,1984069.00
05/16/2017 02:15,2,0.000,ALERT,213.06,302.98,59.949,1494915303,"201051344000594","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,711513.5,711513.5,5856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915359,1984070.00
05/16/2017 02:15,2,0.000,ALERT,213.06,302.07,59.959,1494915303,"201051344001203","219011344069620",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,700440.1,700440.1,5873,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915361,1984071.00
05/16/2017 02:15,2,0.000,ALERT,212.16,299.97,59.965,1494915303,"274151322000054","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,930898.9,930898.9,5808,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915363,1984072.00
05/16/2017 02:15,2,0.000,ALERT,213.29,302.07,59.959,1494915303,"201051344000867","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,696046.2,696046.2,5873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915365,1984073.00
05/16/2017 02:15,2,0.000,ALERT,213.06,302.37,59.975,1494915303,"201051344001093","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,699172.2,699172.2,5867,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915367,1984074.00
05/16/2017 02:15,2,0.000,ALERT,213.06,302.37,59.965,1494915303,"201051344000900","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,717589.4,717589.4,5851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915368,1984075.00
05/16/2017 02:15,2,0.000,ALERT,213.51,302.07,59.975,1494915303,"201051344000648","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,706552.8,706552.8,5847,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915370,1984076.00
05/16/2017 02:15,2,0.000,ALERT,213.29,302.68,59.975,1494915303,"201051344000569","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,719866.8,719866.8,5836,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915372,1984077.00
05/16/2017 02:15,2,0.000,ALERT,213.29,302.68,59.970,1494915303,"201051344000983","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,710293.0,710293.0,5849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494915374,1984078.00
05/16/2017 02:15,2,0.000,ALERT,213.29,302.07,59.970,1494915303,"201051344001158","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,695645.8,695645.8,5857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915376,1984079.00
05/16/2017 02:15,2,0.000,ALERT,213.74,302.68,59.981,1494915303,"201051344000576","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,710385.2,710385.2,5848,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915377,1984080.00
05/16/2017 02:15,2,0.000,ALERT,212.38,299.67,59.975,1494915303,"274151322000087","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,903611.7,903611.7,5910,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494915379,1984081.00
05/16/2017 02:30,2,0.000,ALERT,213.74,302.37,59.981,1494916203,"201051344000645","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,709281.9,709281.9,5844,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494916205,1984082.00
05/16/2017 02:30,2,0.000,ALERT,212.38,299.97,59.965,1494916203,"274151322000085","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,927442.9,927442.9,5809,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916207,1984083.00
05/16/2017 02:30,2,0.000,ALERT,213.96,302.37,60.002,1494916203,"201051344000633","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,695575.3,695575.3,5875,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916209,1984084.00
05/16/2017 02:30,2,0.000,ALERT,213.29,302.68,59.970,1494916203,"201051344000469","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,698656.1,698656.1,5853,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916211,1984085.00
05/16/2017 02:30,2,0.000,ALERT,212.61,302.37,59.949,1494916203,"201051344000646","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,692885.9,692885.9,5861,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494916213,1984086.00
05/16/2017 02:30,2,0.000,ALERT,212.16,301.17,59.970,1494916203,"274151322000052","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,962343.1,962343.1,5818,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916215,1984087.00
05/16/2017 02:30,2,0.000,ALERT,213.06,302.68,59.965,1494916203,"201051344000585","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,704393.0,704393.0,5866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916217,1984088.00
05/16/2017 02:30,2,0.000,ALERT,213.06,303.28,59.975,1494916203,"201051344001230","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,697493.0,697493.0,5861,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916219,1984089.00
05/16/2017 02:30,2,0.000,ALERT,213.29,303.58,59.965,1494916203,"201051344000582","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,687234.1,687234.1,5854,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916220,1984090.00
05/16/2017 02:30,2,0.000,ALERT,212.61,302.68,60.018,1494916203,"201051344000955","219011344069620",0.00,11.70,0,300.87,303.88,0.0,0.0,0.000,705950.6,705950.6,5867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494916222,1984091.00
05/16/2017 02:30,2,0.000,ALERT,212.38,299.67,59.938,1494916203,"274151322000094","219011344069620",0.00,12.00,0,298.47,301.47,0.0,0.0,0.000,787848.8,787848.8,5991,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916224,1984092.00
05/16/2017 02:30,2,0.000,ALERT,213.51,303.58,59.975,1494916203,"201051344000579","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,716389.4,716389.4,5858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916226,1984093.00
05/16/2017 02:30,2,0.000,ALERT,212.83,302.98,59.981,1494916203,"201051344000890","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,699873.3,699873.3,5865,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916228,1984094.00
05/16/2017 02:30,2,0.000,ALERT,213.06,302.68,59.975,1494916203,"201051344000438","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,702661.5,702661.5,5855,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916230,1984095.00
05/16/2017 02:30,2,0.000,ALERT,213.29,302.07,59.981,1494916203,"201051344000417","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,652585.1,652585.1,5880,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916231,1984096.00
