ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 02:30,2,0.000,ALERT,212.61,301.47,59.965,1494916203,"274151322000083","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,952629.6,952629.6,5822,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494916233,1984097.00
05/16/2017 02:30,2,0.000,ALERT,212.83,300.87,59.970,1494916203,"274151322000076","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1015750.0,1015750.0,5817,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916235,1984098.00
05/16/2017 02:30,2,0.000,ALERT,213.29,303.58,59.981,1494916203,"201051344000868","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,697168.7,697168.7,5857,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494916237,1984099.00
05/16/2017 02:30,2,0.000,ALERT,212.38,301.47,59.975,1494916203,"274151322000095","219011344069620",0.00,11.70,0,299.97,302.98,0.0,0.0,0.000,1005946.2,1005946.2,5821,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916238,1984100.00
05/16/2017 02:30,2,0.000,ALERT,213.06,302.98,59.981,1494916203,"201051344000988","219011344069620",0.00,11.70,0,298.47,304.48,0.0,0.0,0.000,627098.8,627098.8,5878,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916240,1984101.00
05/16/2017 02:30,2,0.000,ALERT,212.83,301.77,59.975,1494916203,"201051344001025","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,702041.2,702041.2,5871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916242,1984102.00
05/16/2017 02:30,2,0.000,ALERT,213.06,302.98,59.991,1494916203,"201051344000458","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,709270.0,709270.0,5844,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494916244,1984103.00
05/16/2017 02:30,2,0.000,ALERT,213.96,302.98,59.981,1494916203,"201051344000853","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,709911.2,709911.2,5848,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916246,1984104.00
05/16/2017 02:30,2,0.000,ALERT,213.29,302.68,59.991,1494916203,"201051344000685","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,702811.0,702811.0,5871,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916247,1984105.00
05/16/2017 02:30,2,0.000,ALERT,213.06,302.07,60.007,1494916203,"201051344000917","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,699458.2,699458.2,5859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916249,1984106.00
05/16/2017 02:30,2,0.000,ALERT,213.29,302.98,59.991,1494916203,"201051344001145","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,707375.1,707375.1,5846,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916251,1984107.00
05/16/2017 02:30,2,0.000,ALERT,212.83,301.77,59.991,1494916203,"201051344000651","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,695804.8,695804.8,5865,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494916253,1984108.00
05/16/2017 02:30,2,0.000,ALERT,211.93,300.57,60.002,1494916203,"274151322000088","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,913268.3,913268.3,5821,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494916255,1984109.00
05/16/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1494916203,"274151322000068","219011344069620",0.00,13.00,0,298.17,301.17,0.0,0.0,0.000,788084.7,788084.7,6013,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916256,1984110.00
05/16/2017 02:30,2,0.000,ALERT,212.61,302.68,59.996,1494916203,"201051344001135","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,691325.8,691325.8,5856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494916258,1984111.00
05/16/2017 02:30,2,0.000,ALERT,213.06,303.88,59.996,1494916203,"201051344000594","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,711513.5,711513.5,5858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916260,1984112.00
05/16/2017 02:30,2,0.000,ALERT,213.06,302.37,59.991,1494916203,"201051344001203","219011344069620",0.00,11.30,0,300.27,305.68,0.0,0.0,0.000,700440.1,700440.1,5875,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916262,1984113.00
05/16/2017 02:30,2,0.000,ALERT,212.16,300.87,59.991,1494916203,"274151322000054","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,930898.9,930898.9,5810,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916263,1984114.00
05/16/2017 02:30,2,0.000,ALERT,213.51,302.68,59.991,1494916203,"201051344000867","219011344069620",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,696046.2,696046.2,5875,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916266,1984115.00
05/16/2017 02:30,2,0.000,ALERT,212.83,302.68,59.991,1494916203,"201051344001093","219011344069620",0.00,12.00,0,300.57,303.58,0.0,0.0,0.000,699172.2,699172.2,5869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916267,1984116.00
05/16/2017 02:30,2,0.000,ALERT,213.29,302.98,59.986,1494916203,"201051344000900","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,717589.4,717589.4,5853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916269,1984117.00
05/16/2017 02:30,2,0.000,ALERT,213.51,302.07,59.986,1494916203,"201051344000648","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,706552.8,706552.8,5849,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916271,1984118.00
05/16/2017 02:30,2,0.000,ALERT,213.06,302.98,60.012,1494916203,"201051344000569","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,719866.8,719866.8,5838,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916273,1984119.00
05/16/2017 02:30,2,0.000,ALERT,213.29,303.28,59.970,1494916203,"201051344000983","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,710293.0,710293.0,5851,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916275,1984120.00
05/16/2017 02:30,2,0.000,ALERT,213.29,302.68,59.986,1494916203,"201051344001158","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,695645.8,695645.8,5859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916277,1984121.00
05/16/2017 02:30,2,0.000,ALERT,213.74,303.58,59.975,1494916203,"201051344000576","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,710385.2,710385.2,5850,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494916278,1984122.00
05/16/2017 02:30,2,0.000,ALERT,212.16,299.97,59.981,1494916203,"274151322000087","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,903611.7,903611.7,5912,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494916280,1984123.00
05/16/2017 02:45,2,0.000,ALERT,213.74,302.68,59.954,1494917104,"201051344000645","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,709281.9,709281.9,5846,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917106,1984124.00
05/16/2017 02:45,2,0.000,ALERT,212.38,299.97,59.944,1494917104,"274151322000085","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,927442.9,927442.9,5811,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917107,1984125.00
05/16/2017 02:45,2,0.000,ALERT,213.74,302.68,59.949,1494917104,"201051344000633","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,695575.3,695575.3,5877,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917109,1984126.00
05/16/2017 02:45,2,0.000,ALERT,213.29,302.68,59.954,1494917104,"201051344000469","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,698656.1,698656.1,5855,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917111,1984127.00
05/16/2017 02:45,2,0.000,ALERT,212.83,302.98,59.954,1494917104,"201051344000646","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,692885.9,692885.9,5863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917113,1984128.00
05/16/2017 02:45,2,0.000,ALERT,212.16,301.47,59.944,1494917104,"274151322000052","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,962343.1,962343.1,5820,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917114,1984129.00
05/16/2017 02:45,2,0.000,ALERT,213.06,302.98,59.944,1494917104,"201051344000585","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,704393.0,704393.0,5868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917116,1984130.00
05/16/2017 02:45,2,0.000,ALERT,213.06,303.28,59.965,1494917104,"201051344001230","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,697493.0,697493.0,5863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917118,1984131.00
05/16/2017 02:45,2,0.000,ALERT,213.51,303.58,59.981,1494917104,"201051344000582","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,687234.1,687234.1,5856,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917120,1984132.00
05/16/2017 02:45,2,0.000,ALERT,212.61,302.98,59.965,1494917104,"201051344000955","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,705950.6,705950.6,5869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917122,1984133.00
05/16/2017 02:45,2,0.000,ALERT,212.16,299.67,59.954,1494917104,"274151322000094","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,787848.8,787848.8,5993,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917123,1984134.00
05/16/2017 02:45,2,0.000,ALERT,213.06,303.28,59.986,1494917104,"201051344000579","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,716389.4,716389.4,5860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494917125,1984135.00
05/16/2017 02:45,2,0.000,ALERT,212.83,303.28,59.965,1494917104,"201051344000890","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,699873.3,699873.3,5867,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917127,1984136.00
05/16/2017 02:45,2,0.000,ALERT,212.83,302.68,59.996,1494917104,"201051344000438","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,702661.5,702661.5,5857,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917129,1984137.00
05/16/2017 02:45,2,0.000,ALERT,213.29,302.68,59.970,1494917104,"201051344000417","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,652585.1,652585.1,5882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494917130,1984138.00
05/16/2017 02:45,2,0.000,ALERT,212.16,300.27,59.949,1494917104,"274151322000083","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,952629.6,952629.6,5824,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917132,1984139.00
05/16/2017 02:45,2,0.000,ALERT,212.83,299.67,59.959,1494917104,"274151322000076","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1015750.0,1015750.0,5819,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917134,1984140.00
05/16/2017 02:45,2,0.000,ALERT,213.06,302.98,59.933,1494917104,"201051344000868","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,697168.7,697168.7,5859,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917136,1984141.00
05/16/2017 02:45,2,0.000,ALERT,211.93,300.87,59.965,1494917104,"274151322000095","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1005946.2,1005946.2,5823,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917138,1984142.00
05/16/2017 02:45,2,0.000,ALERT,213.06,302.68,59.975,1494917104,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,627098.8,627098.8,5880,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917140,1984143.00
05/16/2017 02:45,2,0.000,ALERT,212.61,302.07,60.007,1494917104,"201051344001025","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,702041.2,702041.2,5873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917142,1984144.00
05/16/2017 02:45,2,0.000,ALERT,213.06,302.68,59.965,1494917104,"201051344000458","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,709270.0,709270.0,5846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917143,1984145.00
05/16/2017 02:45,2,0.000,ALERT,213.51,302.68,59.970,1494917104,"201051344000853","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,709911.2,709911.2,5850,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917145,1984146.00
05/16/2017 02:45,2,0.000,ALERT,213.29,302.68,59.970,1494917104,"201051344000685","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,702811.0,702811.0,5873,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917147,1984147.00
05/16/2017 02:45,2,0.000,ALERT,213.06,302.37,59.981,1494917104,"201051344000917","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,699458.2,699458.2,5861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917149,1984148.00
05/16/2017 02:45,2,0.000,ALERT,213.29,302.98,59.996,1494917104,"201051344001145","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,707375.1,707375.1,5848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917151,1984149.00
05/16/2017 02:45,2,0.000,ALERT,212.83,302.07,59.917,1494917104,"201051344000651","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,695804.8,695804.8,5867,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494917153,1984150.00
05/16/2017 02:45,2,0.000,ALERT,211.93,299.97,59.965,1494917104,"274151322000088","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,913268.3,913268.3,5823,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494917155,1984151.00
05/16/2017 02:45,2,0.000,ALERT,213.06,299.67,59.981,1494917104,"274151322000068","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,788084.7,788084.7,6015,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917156,1984152.00
05/16/2017 02:45,2,0.000,ALERT,212.61,302.68,59.965,1494917104,"201051344001135","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,691325.8,691325.8,5858,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917158,1984153.00
05/16/2017 02:45,2,0.000,ALERT,212.83,303.58,59.954,1494917104,"201051344000594","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,711513.5,711513.5,5860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917160,1984154.00
05/16/2017 02:45,2,0.000,ALERT,213.06,302.37,59.965,1494917104,"201051344001203","219011344069620",0.00,11.00,0,300.87,305.98,0.0,0.0,0.000,700440.1,700440.1,5877,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494917162,1984155.00
05/16/2017 02:45,2,0.000,ALERT,212.16,301.17,59.965,1494917104,"274151322000054","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,930898.9,930898.9,5812,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494917163,1984156.00
05/16/2017 02:45,2,0.000,ALERT,213.29,302.37,59.965,1494917104,"201051344000867","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,696046.2,696046.2,5877,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917165,1984157.00
05/16/2017 02:45,2,0.000,ALERT,212.83,302.68,59.949,1494917104,"201051344001093","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,699172.2,699172.2,5871,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494917167,1984158.00
05/16/2017 02:45,2,0.000,ALERT,213.06,302.98,59.959,1494917104,"201051344000900","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,717589.4,717589.4,5855,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917169,1984159.00
05/16/2017 02:45,2,0.000,ALERT,213.29,302.07,59.954,1494917104,"201051344000648","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,706552.8,706552.8,5851,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917171,1984160.00
05/16/2017 02:45,2,0.000,ALERT,213.29,303.58,60.007,1494917104,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,719866.8,719866.8,5840,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917172,1984161.00
05/16/2017 02:45,2,0.000,ALERT,213.29,302.98,59.944,1494917104,"201051344000983","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,710293.0,710293.0,5853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494917174,1984162.00
05/16/2017 02:45,2,0.000,ALERT,213.29,302.68,59.965,1494917104,"201051344001158","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,695645.8,695645.8,5861,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917176,1984163.00
05/16/2017 02:45,2,0.000,ALERT,213.74,303.28,59.959,1494917104,"201051344000576","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,710385.2,710385.2,5852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917178,1984164.00
05/16/2017 02:45,2,0.000,ALERT,212.38,300.27,59.954,1494917104,"274151322000087","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,903611.7,903611.7,5914,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494917180,1984165.00
05/16/2017 03:00,2,0.000,ALERT,213.96,302.98,59.949,1494918003,"201051344000645","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,709281.9,709281.9,5848,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918005,1984166.00
05/16/2017 03:00,2,0.000,ALERT,212.61,300.57,59.938,1494918003,"274151322000085","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,927442.9,927442.9,5813,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918007,1984167.00
05/16/2017 03:00,2,0.000,ALERT,213.96,302.98,59.954,1494918003,"201051344000633","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,695575.3,695575.3,5879,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918009,1984168.00
05/16/2017 03:00,2,0.000,ALERT,213.51,302.98,59.944,1494918003,"201051344000469","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,698656.1,698656.1,5857,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918011,1984169.00
05/16/2017 03:00,2,0.000,ALERT,213.06,302.37,59.912,1494918003,"201051344000646","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,692885.9,692885.9,5865,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918013,1984170.00
05/16/2017 03:00,2,0.000,ALERT,212.38,300.57,59.954,1494918003,"274151322000052","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,962343.1,962343.1,5822,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918015,1984171.00
05/16/2017 03:00,2,0.000,ALERT,213.29,302.98,59.949,1494918003,"201051344000585","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,704393.0,704393.0,5870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918016,1984172.00
05/16/2017 03:00,2,0.000,ALERT,213.29,302.98,59.981,1494918003,"201051344001230","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,697493.0,697493.0,5865,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918018,1984173.00
05/16/2017 03:00,2,0.000,ALERT,213.74,303.28,59.959,1494918003,"201051344000582","219011344069620",0.00,10.70,0,301.77,305.08,0.0,0.0,0.000,687234.1,687234.1,5858,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918020,1984174.00
05/16/2017 03:00,2,0.000,ALERT,212.83,302.68,59.954,1494918003,"201051344000955","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,705950.6,705950.6,5871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918022,1984175.00
05/16/2017 03:00,2,0.000,ALERT,212.38,300.27,59.954,1494918003,"274151322000094","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,787848.8,787848.8,5995,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918023,1984176.00
05/16/2017 03:00,2,0.000,ALERT,213.51,303.88,59.970,1494918003,"201051344000579","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,716389.4,716389.4,5862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918025,1984177.00
05/16/2017 03:00,2,0.000,ALERT,213.06,302.68,59.944,1494918003,"201051344000890","219011344069620",0.00,11.30,0,300.87,305.68,0.0,0.0,0.000,699873.3,699873.3,5869,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918027,1984178.00
05/16/2017 03:00,2,0.000,ALERT,213.51,302.68,59.933,1494918003,"201051344000438","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,702661.5,702661.5,5859,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918029,1984179.00
05/16/2017 03:00,2,0.000,ALERT,213.29,301.77,59.922,1494918003,"201051344000417","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,652585.1,652585.1,5884,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918031,1984180.00
05/16/2017 03:00,2,0.000,ALERT,212.61,301.17,59.938,1494918003,"274151322000083","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,952629.6,952629.6,5826,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918032,1984181.00
05/16/2017 03:00,2,0.000,ALERT,213.29,300.27,59.944,1494918003,"274151322000076","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1015750.0,1015750.0,5821,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918034,1984182.00
05/16/2017 03:00,2,0.000,ALERT,213.51,303.58,59.954,1494918003,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,697168.7,697168.7,5861,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918036,1984183.00
05/16/2017 03:00,2,0.000,ALERT,212.61,301.77,59.949,1494918003,"274151322000095","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,1005946.2,1005946.2,5825,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918038,1984184.00
05/16/2017 03:00,2,0.000,ALERT,213.29,303.28,59.944,1494918003,"201051344000988","219011344069620",0.00,11.00,0,298.47,304.48,0.0,0.0,0.000,627098.8,627098.8,5882,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918040,1984185.00
05/16/2017 03:00,2,0.000,ALERT,213.06,301.77,59.949,1494918003,"201051344001025","219011344069620",0.00,10.70,0,300.27,305.08,0.0,0.0,0.000,702041.2,702041.2,5875,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918042,1984186.00
05/16/2017 03:00,2,0.000,ALERT,213.29,302.98,59.970,1494918003,"201051344000458","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,709270.0,709270.0,5848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918043,1984187.00
05/16/2017 03:00,2,0.000,ALERT,213.96,302.68,59.917,1494918003,"201051344000853","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,709911.2,709911.2,5852,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918045,1984188.00
05/16/2017 03:00,2,0.000,ALERT,213.51,302.68,59.954,1494918003,"201051344000685","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,702811.0,702811.0,5875,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918047,1984189.00
05/16/2017 03:00,2,0.000,ALERT,213.51,302.07,59.949,1494918003,"201051344000917","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,699458.2,699458.2,5863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918049,1984190.00
05/16/2017 03:00,2,0.000,ALERT,213.51,302.98,59.949,1494918003,"201051344001145","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,707375.1,707375.1,5850,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918051,1984191.00
05/16/2017 03:00,2,0.000,ALERT,213.51,302.07,59.954,1494918003,"201051344000651","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,695804.8,695804.8,5869,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918052,1984192.00
05/16/2017 03:00,2,0.000,ALERT,212.38,300.87,59.954,1494918003,"274151322000088","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,913268.3,913268.3,5825,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918054,1984193.00
05/16/2017 03:00,2,0.000,ALERT,213.29,299.97,59.949,1494918003,"274151322000068","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,788084.7,788084.7,6017,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918056,1984194.00
05/16/2017 03:00,2,0.000,ALERT,213.06,302.37,59.933,1494918003,"201051344001135","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,691325.8,691325.8,5860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918058,1984195.00
05/16/2017 03:00,2,0.000,ALERT,213.29,303.88,59.965,1494918003,"201051344000594","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,711513.5,711513.5,5862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918060,1984196.00
05/16/2017 03:00,2,0.000,ALERT,213.51,302.07,59.949,1494918003,"201051344001203","219011344069620",0.00,11.00,0,300.87,306.28,0.0,0.0,0.000,700440.1,700440.1,5879,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918061,1984197.00
05/16/2017 03:00,2,0.000,ALERT,212.38,300.87,59.959,1494918003,"274151322000054","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,930898.9,930898.9,5814,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918063,1984198.00
05/16/2017 03:00,2,0.000,ALERT,213.74,302.68,59.949,1494918003,"201051344000867","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,696046.2,696046.2,5879,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918065,1984199.00
05/16/2017 03:00,2,0.000,ALERT,213.29,302.68,59.965,1494918003,"201051344001093","219011344069620",0.00,11.70,0,301.17,304.18,0.0,0.0,0.000,699172.2,699172.2,5873,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918067,1984200.00
05/16/2017 03:00,2,0.000,ALERT,213.29,303.28,59.938,1494918003,"201051344000900","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,717589.4,717589.4,5857,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918069,1984201.00
05/16/2017 03:00,2,0.000,ALERT,213.74,302.37,59.965,1494918003,"201051344000648","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,706552.8,706552.8,5853,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918070,1984202.00
05/16/2017 03:00,2,0.000,ALERT,213.51,303.58,59.954,1494918003,"201051344000569","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,719866.8,719866.8,5842,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918072,1984203.00
05/16/2017 03:00,2,0.000,ALERT,213.51,303.28,59.975,1494918003,"201051344000983","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,710293.0,710293.0,5855,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918074,1984204.00
05/16/2017 03:00,2,0.000,ALERT,213.51,302.98,59.970,1494918003,"201051344001158","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,695645.8,695645.8,5863,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918076,1984205.00
05/16/2017 03:00,2,0.000,ALERT,213.96,303.58,59.928,1494918003,"201051344000576","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,710385.2,710385.2,5854,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918078,1984206.00
05/16/2017 03:00,2,0.000,ALERT,212.61,299.97,59.944,1494918003,"274151322000087","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,903611.7,903611.7,5916,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918079,1984207.00
05/16/2017 03:15,2,0.000,ALERT,214.19,303.28,60.018,1494918903,"201051344000645","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,709281.9,709281.9,5850,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918905,1984208.00
05/16/2017 03:15,2,0.000,ALERT,212.61,301.17,59.938,1494918903,"274151322000085","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,927442.9,927442.9,5815,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918907,1984209.00
05/16/2017 03:15,2,0.000,ALERT,214.19,302.98,59.975,1494918903,"201051344000633","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,695575.3,695575.3,5881,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918908,1984210.00
05/16/2017 03:15,2,0.000,ALERT,213.74,303.28,59.986,1494918903,"201051344000469","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,698656.1,698656.1,5859,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918910,1984211.00
05/16/2017 03:15,2,0.000,ALERT,213.29,302.98,59.949,1494918903,"201051344000646","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,692885.9,692885.9,5867,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918912,1984212.00
05/16/2017 03:15,2,0.000,ALERT,212.16,301.17,59.975,1494918903,"274151322000052","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,962343.1,962343.1,5824,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918914,1984213.00
05/16/2017 03:15,2,0.000,ALERT,213.51,302.98,59.991,1494918903,"201051344000585","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,704393.0,704393.0,5872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918916,1984214.00
05/16/2017 03:15,2,0.000,ALERT,213.29,302.98,59.986,1494918903,"201051344001230","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,697493.0,697493.0,5867,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918917,1984215.00
05/16/2017 03:15,2,0.000,ALERT,213.96,303.88,59.991,1494918903,"201051344000582","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,687234.1,687234.1,5860,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918919,1984216.00
05/16/2017 03:15,2,0.000,ALERT,213.06,302.98,59.981,1494918903,"201051344000955","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,705950.6,705950.6,5873,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918921,1984217.00
05/16/2017 03:15,2,0.000,ALERT,212.38,299.67,59.975,1494918903,"274151322000094","219011344069620",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,787848.8,787848.8,5997,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918923,1984218.00
05/16/2017 03:15,2,0.000,ALERT,213.51,304.18,59.986,1494918903,"201051344000579","219011344069620",0.00,11.00,0,302.07,305.68,0.0,0.0,0.000,716389.4,716389.4,5864,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918924,1984219.00
05/16/2017 03:15,2,0.000,ALERT,213.29,303.28,59.981,1494918903,"201051344000890","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,699873.3,699873.3,5871,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918926,1984220.00
05/16/2017 03:15,2,0.000,ALERT,213.51,302.98,59.970,1494918903,"201051344000438","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,702661.5,702661.5,5861,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918928,1984221.00
05/16/2017 03:15,2,0.000,ALERT,213.51,302.37,59.959,1494918903,"201051344000417","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,652585.1,652585.1,5886,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918930,1984222.00
05/16/2017 03:15,2,0.000,ALERT,212.38,300.87,59.986,1494918903,"274151322000083","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,952629.6,952629.6,5828,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918932,1984223.00
05/16/2017 03:15,2,0.000,ALERT,212.83,299.97,59.975,1494918903,"274151322000076","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1015750.0,1015750.0,5823,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918934,1984224.00
05/16/2017 03:15,2,0.000,ALERT,213.51,303.88,59.991,1494918903,"201051344000868","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,697168.7,697168.7,5863,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918935,1984225.00
05/16/2017 03:15,2,0.000,ALERT,212.38,301.47,60.018,1494918903,"274151322000095","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,1005946.2,1005946.2,5827,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918937,1984226.00
05/16/2017 03:15,2,0.000,ALERT,213.29,303.28,59.981,1494918903,"201051344000988","219011344069620",0.00,11.00,0,299.07,304.78,0.0,0.0,0.000,627098.8,627098.8,5884,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918939,1984227.00
05/16/2017 03:15,2,0.000,ALERT,213.06,302.07,59.975,1494918903,"201051344001025","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,702041.2,702041.2,5877,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918941,1984228.00
05/16/2017 03:15,2,0.000,ALERT,213.51,303.58,59.970,1494918903,"201051344000458","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,709270.0,709270.0,5850,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918943,1984229.00
05/16/2017 03:15,2,0.000,ALERT,214.19,303.28,59.975,1494918903,"201051344000853","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,709911.2,709911.2,5854,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918944,1984230.00
05/16/2017 03:15,2,0.000,ALERT,213.74,302.98,59.975,1494918903,"201051344000685","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,702811.0,702811.0,5877,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918946,1984231.00
05/16/2017 03:15,2,0.000,ALERT,213.29,302.37,59.959,1494918903,"201051344000917","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,699458.2,699458.2,5865,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918948,1984232.00
05/16/2017 03:15,2,0.000,ALERT,213.74,303.28,59.970,1494918903,"201051344001145","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,707375.1,707375.1,5852,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918950,1984233.00
05/16/2017 03:15,2,0.000,ALERT,213.51,302.07,59.959,1494918903,"201051344000651","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,695804.8,695804.8,5871,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918952,1984234.00
05/16/2017 03:15,2,0.000,ALERT,212.16,300.57,59.949,1494918903,"274151322000088","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,913268.3,913268.3,5827,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918953,1984235.00
05/16/2017 03:15,2,0.000,ALERT,213.06,299.97,59.954,1494918903,"274151322000068","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,788084.7,788084.7,6019,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918955,1984236.00
05/16/2017 03:15,2,0.000,ALERT,213.06,302.98,59.986,1494918903,"201051344001135","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,691325.8,691325.8,5862,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918957,1984237.00
05/16/2017 03:15,2,0.000,ALERT,213.29,303.88,59.975,1494918903,"201051344000594","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,711513.5,711513.5,5864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918959,1984238.00
05/16/2017 03:15,2,0.000,ALERT,213.51,302.37,59.970,1494918903,"201051344001203","219011344069620",0.00,10.70,0,300.57,306.28,0.0,0.0,0.000,700440.1,700440.1,5881,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918961,1984239.00
05/16/2017 03:15,2,0.000,ALERT,212.16,300.57,59.954,1494918903,"274151322000054","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,930898.9,930898.9,5816,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918962,1984240.00
05/16/2017 03:15,2,0.000,ALERT,213.74,303.28,59.970,1494918903,"201051344000867","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,696046.2,696046.2,5881,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918964,1984241.00
