ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 03:15,2,0.000,ALERT,213.29,302.68,59.954,1494918903,"201051344001093","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,699172.2,699172.2,5875,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918966,1984242.00
05/16/2017 03:15,2,0.000,ALERT,213.51,303.58,59.959,1494918903,"201051344000900","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,717589.4,717589.4,5859,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918968,1984243.00
05/16/2017 03:15,2,0.000,ALERT,213.74,302.98,59.981,1494918903,"201051344000648","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,706552.8,706552.8,5855,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918970,1984244.00
05/16/2017 03:15,2,0.000,ALERT,213.74,304.18,59.959,1494918903,"201051344000569","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,719866.8,719866.8,5844,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918971,1984245.00
05/16/2017 03:15,2,0.000,ALERT,213.74,303.88,59.965,1494918903,"201051344000983","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,710293.0,710293.0,5857,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918973,1984246.00
05/16/2017 03:15,2,0.000,ALERT,213.74,303.28,59.938,1494918903,"201051344001158","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,695645.8,695645.8,5865,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494918975,1984247.00
05/16/2017 03:15,2,0.000,ALERT,214.19,303.88,59.970,1494918903,"201051344000576","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,710385.2,710385.2,5856,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918977,1984248.00
05/16/2017 03:15,2,0.000,ALERT,212.38,300.27,59.965,1494918903,"274151322000087","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,903611.7,903611.7,5918,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494918979,1984249.00
05/16/2017 03:30,2,0.000,ALERT,213.96,303.28,59.938,1494919804,"201051344000645","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,709281.9,709281.9,5852,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919806,1984250.00
05/16/2017 03:30,2,0.000,ALERT,212.38,300.87,59.965,1494919804,"274151322000085","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,927442.9,927442.9,5817,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919807,1984251.00
05/16/2017 03:30,2,0.000,ALERT,214.19,302.98,59.959,1494919804,"201051344000633","219011344069620",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,695575.3,695575.3,5883,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919809,1984252.00
05/16/2017 03:30,2,0.000,ALERT,213.74,303.28,59.970,1494919804,"201051344000469","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,698656.1,698656.1,5861,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919811,1984253.00
05/16/2017 03:30,2,0.000,ALERT,213.06,302.98,59.912,1494919804,"201051344000646","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,692885.9,692885.9,5869,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919813,1984254.00
05/16/2017 03:30,2,0.000,ALERT,212.16,300.57,59.938,1494919804,"274151322000052","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,962343.1,962343.1,5826,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919815,1984255.00
05/16/2017 03:30,2,0.000,ALERT,213.51,303.28,59.928,1494919804,"201051344000585","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,704393.0,704393.0,5874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919817,1984256.00
05/16/2017 03:30,2,0.000,ALERT,213.29,303.28,59.954,1494919804,"201051344001230","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,697493.0,697493.0,5869,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919819,1984257.00
05/16/2017 03:30,2,0.000,ALERT,213.74,303.88,59.959,1494919804,"201051344000582","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,687234.1,687234.1,5862,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919820,1984258.00
05/16/2017 03:30,2,0.000,ALERT,212.83,302.68,59.954,1494919804,"201051344000955","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,705950.6,705950.6,5875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919822,1984259.00
05/16/2017 03:30,2,0.000,ALERT,212.38,299.97,59.959,1494919804,"274151322000094","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,787848.8,787848.8,5999,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919824,1984260.00
05/16/2017 03:30,2,0.000,ALERT,213.51,303.88,59.928,1494919804,"201051344000579","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,716389.4,716389.4,5866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919826,1984261.00
05/16/2017 03:30,2,0.000,ALERT,213.29,303.58,59.959,1494919804,"201051344000890","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,699873.3,699873.3,5873,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919827,1984262.00
05/16/2017 03:30,2,0.000,ALERT,213.51,302.98,59.965,1494919804,"201051344000438","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,702661.5,702661.5,5863,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919829,1984263.00
05/16/2017 03:30,2,0.000,ALERT,213.74,302.68,59.965,1494919804,"201051344000417","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,652585.1,652585.1,5888,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919831,1984264.00
05/16/2017 03:30,2,0.000,ALERT,212.83,301.17,59.965,1494919804,"274151322000083","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,952629.6,952629.6,5830,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919833,1984265.00
05/16/2017 03:30,2,0.000,ALERT,213.06,300.57,59.965,1494919804,"274151322000076","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1015750.0,1015750.0,5825,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919835,1984266.00
05/16/2017 03:30,2,0.000,ALERT,213.74,304.18,59.917,1494919804,"201051344000868","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,697168.7,697168.7,5865,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919836,1984267.00
05/16/2017 03:30,2,0.000,ALERT,212.61,302.07,59.959,1494919804,"274151322000095","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,1005946.2,1005946.2,5829,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919838,1984268.00
05/16/2017 03:30,2,0.000,ALERT,213.51,303.58,59.981,1494919804,"201051344000988","219011344069620",0.00,10.70,0,298.77,305.08,0.0,0.0,0.000,627098.8,627098.8,5886,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919840,1984269.00
05/16/2017 03:30,2,0.000,ALERT,213.29,301.77,59.959,1494919804,"201051344001025","219011344069620",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,702041.2,702041.2,5879,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919842,1984270.00
05/16/2017 03:30,2,0.000,ALERT,213.74,303.58,59.959,1494919804,"201051344000458","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,709270.0,709270.0,5852,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919844,1984271.00
05/16/2017 03:30,2,0.000,ALERT,214.41,303.28,59.949,1494919804,"201051344000853","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,709911.2,709911.2,5856,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919845,1984272.00
05/16/2017 03:30,2,0.000,ALERT,213.74,302.98,59.970,1494919804,"201051344000685","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,702811.0,702811.0,5879,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919847,1984273.00
05/16/2017 03:30,2,0.000,ALERT,213.74,302.37,59.970,1494919804,"201051344000917","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,699458.2,699458.2,5867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919849,1984274.00
05/16/2017 03:30,2,0.000,ALERT,213.74,302.68,59.970,1494919804,"201051344001145","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,707375.1,707375.1,5854,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919851,1984275.00
05/16/2017 03:30,2,0.000,ALERT,213.51,301.77,59.975,1494919804,"201051344000651","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,695804.8,695804.8,5873,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919853,1984276.00
05/16/2017 03:30,2,0.000,ALERT,212.16,300.27,59.959,1494919804,"274151322000088","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,913268.3,913268.3,5829,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919854,1984277.00
05/16/2017 03:30,2,0.000,ALERT,213.29,299.97,59.970,1494919804,"274151322000068","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,788084.7,788084.7,6021,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919856,1984278.00
05/16/2017 03:30,2,0.000,ALERT,213.06,302.37,60.012,1494919804,"201051344001135","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,691325.8,691325.8,5864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919858,1984279.00
05/16/2017 03:30,2,0.000,ALERT,213.74,304.48,59.975,1494919804,"201051344000594","219011344069620",0.00,10.70,0,299.07,305.98,0.0,0.0,0.000,711513.5,711513.5,5866,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919860,1984280.00
05/16/2017 03:30,2,0.000,ALERT,213.51,302.07,59.938,1494919804,"201051344001203","219011344069620",0.00,10.30,0,298.47,306.28,0.0,0.0,0.000,700440.1,700440.1,5883,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919862,1984281.00
05/16/2017 03:30,2,0.000,ALERT,212.61,301.77,59.965,1494919804,"274151322000054","219011344069620",0.00,12.00,0,295.76,303.28,0.0,0.0,0.000,930898.9,930898.9,5818,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919863,1984282.00
05/16/2017 03:30,2,0.000,ALERT,214.19,303.58,59.970,1494919804,"201051344000867","219011344069620",0.00,11.30,0,299.07,305.98,0.0,0.0,0.000,696046.2,696046.2,5883,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919865,1984283.00
05/16/2017 03:30,2,0.000,ALERT,213.74,302.68,60.002,1494919804,"201051344001093","219011344069620",0.00,11.30,0,298.47,304.48,0.0,0.0,0.000,699172.2,699172.2,5877,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919867,1984284.00
05/16/2017 03:30,2,0.000,ALERT,213.74,303.88,59.975,1494919804,"201051344000900","219011344069620",0.00,10.30,0,299.07,305.38,0.0,0.0,0.000,717589.4,717589.4,5861,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919869,1984285.00
05/16/2017 03:30,2,0.000,ALERT,214.19,302.98,59.981,1494919804,"201051344000648","219011344069620",0.00,10.00,0,299.07,305.68,0.0,0.0,0.000,706552.8,706552.8,5857,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919870,1984286.00
05/16/2017 03:30,2,0.000,ALERT,213.96,304.48,59.975,1494919804,"201051344000569","219011344069620",0.00,10.70,0,299.97,306.28,0.0,0.0,0.000,719866.8,719866.8,5846,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919872,1984287.00
05/16/2017 03:30,2,0.000,ALERT,213.96,304.18,60.012,1494919804,"201051344000983","219011344069620",0.00,10.70,0,299.67,305.98,0.0,0.0,0.000,710293.0,710293.0,5859,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919874,1984288.00
05/16/2017 03:30,2,0.000,ALERT,213.96,303.58,59.975,1494919804,"201051344001158","219011344069620",0.00,10.00,0,298.77,305.08,0.0,0.0,0.000,695645.8,695645.8,5867,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919876,1984289.00
05/16/2017 03:30,2,0.000,ALERT,213.96,303.88,59.981,1494919804,"201051344000576","219011344069620",0.00,10.30,0,299.37,305.68,0.0,0.0,0.000,710385.2,710385.2,5858,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494919878,1984290.00
05/16/2017 03:30,2,0.000,ALERT,213.06,300.27,59.965,1494919804,"274151322000087","219011344069620",0.00,12.00,0,294.86,302.37,0.0,0.0,0.000,903611.7,903611.7,5920,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494919879,1984291.00
05/16/2017 03:45,2,0.000,ALERT,213.29,301.17,59.959,1494920703,"201051344000645","219011344069620",0.00,10.70,0,299.37,305.68,0.0,0.0,0.000,709281.9,709281.9,5854,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920706,1984292.00
05/16/2017 03:45,2,0.000,ALERT,212.38,299.97,59.938,1494920703,"274151322000085","219011344069620",0.00,11.00,0,295.76,302.98,0.0,0.0,0.000,927442.9,927442.9,5819,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920707,1984293.00
05/16/2017 03:45,2,0.000,ALERT,213.29,300.87,59.970,1494920703,"201051344000633","219011344069620",0.00,10.00,0,297.57,304.78,0.0,0.0,0.000,695575.3,695575.3,5885,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920709,1984294.00
05/16/2017 03:45,2,0.000,ALERT,212.83,301.47,59.933,1494920703,"201051344000469","219011344069620",0.00,9.70,0,298.47,305.08,0.0,0.0,0.000,698656.1,698656.1,5863,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920711,1984295.00
05/16/2017 03:45,2,0.000,ALERT,213.06,302.07,59.949,1494920703,"201051344000646","219011344069620",0.00,10.30,0,297.87,304.18,0.0,0.0,0.000,692885.9,692885.9,5871,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920713,1984296.00
05/16/2017 03:45,2,0.000,ALERT,211.93,300.27,59.970,1494920703,"274151322000052","219011344069620",0.00,11.30,0,295.46,303.28,0.0,0.0,0.000,962343.1,962343.1,5828,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920714,1984297.00
05/16/2017 03:45,2,0.000,ALERT,213.51,302.37,59.928,1494920703,"201051344000585","219011344069620",0.00,10.70,0,298.17,304.78,0.0,0.0,0.000,704393.0,704393.0,5876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920716,1984298.00
05/16/2017 03:45,2,0.000,ALERT,213.29,302.07,59.959,1494920703,"201051344001230","219011344069620",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,697493.0,697493.0,5871,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920718,1984299.00
05/16/2017 03:45,2,0.000,ALERT,213.74,303.28,60.002,1494920703,"201051344000582","219011344069620",0.00,10.00,0,299.37,305.08,0.0,0.0,0.000,687234.1,687234.1,5864,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920720,1984300.00
05/16/2017 03:45,2,0.000,ALERT,213.06,302.07,59.907,1494920703,"201051344000955","219011344069620",0.00,10.30,0,298.47,304.78,0.0,0.0,0.000,705950.6,705950.6,5877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920722,1984301.00
05/16/2017 03:45,2,0.000,ALERT,212.16,299.07,59.959,1494920703,"274151322000094","219011344069620",0.00,11.00,0,295.16,302.07,0.0,0.0,0.000,787848.8,787848.8,6001,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920723,1984302.00
05/16/2017 03:45,2,0.000,ALERT,212.83,301.77,59.917,1494920703,"201051344000579","219011344069620",0.00,10.70,0,299.97,306.28,0.0,0.0,0.000,716389.4,716389.4,5868,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920725,1984303.00
05/16/2017 03:45,2,0.000,ALERT,213.29,302.68,59.996,1494920703,"201051344000890","219011344069620",0.00,10.70,0,299.07,305.68,0.0,0.0,0.000,699873.3,699873.3,5875,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920727,1984304.00
05/16/2017 03:45,2,0.000,ALERT,213.51,302.07,59.959,1494920703,"201051344000438","219011344069620",0.00,10.00,0,298.77,304.78,0.0,0.0,0.000,702661.5,702661.5,5865,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920729,1984305.00
05/16/2017 03:45,2,0.000,ALERT,213.51,301.77,59.959,1494920703,"201051344000417","219011344069620",0.00,10.30,0,298.17,304.18,0.0,0.0,0.000,652585.1,652585.1,5890,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920730,1984306.00
05/16/2017 03:45,2,0.000,ALERT,212.38,299.67,59.970,1494920703,"274151322000083","219011344069620",0.00,11.00,0,296.06,303.28,0.0,0.0,0.000,952629.6,952629.6,5832,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920732,1984307.00
05/16/2017 03:45,2,0.000,ALERT,212.61,299.37,59.949,1494920703,"274151322000076","219011344069620",0.00,11.30,0,295.76,302.98,0.0,0.0,0.000,1015750.0,1015750.0,5827,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920734,1984308.00
05/16/2017 03:45,2,0.000,ALERT,212.61,302.07,59.970,1494920703,"201051344000868","219011344069620",0.00,10.30,0,299.97,306.28,0.0,0.0,0.000,697168.7,697168.7,5867,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920736,1984309.00
05/16/2017 03:45,2,0.000,ALERT,211.93,300.57,59.975,1494920703,"274151322000095","219011344069620",0.00,10.70,0,296.66,303.58,0.0,0.0,0.000,1005946.2,1005946.2,5831,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920738,1984310.00
05/16/2017 03:45,2,0.000,ALERT,212.61,301.17,59.954,1494920703,"201051344000988","219011344069620",0.00,10.30,0,296.96,305.38,0.0,0.0,0.000,627098.8,627098.8,5888,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920740,1984311.00
05/16/2017 03:45,2,0.000,ALERT,213.06,301.17,59.965,1494920703,"201051344001025","219011344069620",0.00,10.00,0,298.17,305.08,0.0,0.0,0.000,702041.2,702041.2,5881,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920741,1984312.00
05/16/2017 03:45,2,0.000,ALERT,212.61,301.47,59.949,1494920703,"201051344000458","219011344069620",0.00,11.00,0,299.67,306.28,0.0,0.0,0.000,709270.0,709270.0,5854,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920743,1984313.00
05/16/2017 03:45,2,0.000,ALERT,213.29,301.47,59.965,1494920703,"201051344000853","219011344069620",0.00,10.00,0,299.37,305.68,0.0,0.0,0.000,709911.2,709911.2,5858,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920745,1984314.00
05/16/2017 03:45,2,0.000,ALERT,213.74,302.37,59.959,1494920703,"201051344000685","219011344069620",0.00,10.70,0,298.47,304.48,0.0,0.0,0.000,702811.0,702811.0,5881,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920747,1984315.00
05/16/2017 03:45,2,0.000,ALERT,213.51,301.77,59.954,1494920703,"201051344000917","219011344069620",0.00,11.30,0,297.26,303.88,0.0,0.0,0.000,699458.2,699458.2,5869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920749,1984316.00
05/16/2017 03:45,2,0.000,ALERT,213.74,302.37,59.954,1494920703,"201051344001145","219011344069620",0.00,10.30,0,299.07,305.38,0.0,0.0,0.000,707375.1,707375.1,5856,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920750,1984317.00
05/16/2017 03:45,2,0.000,ALERT,213.51,301.47,59.959,1494920703,"201051344000651","219011344069620",0.00,9.70,0,297.87,304.18,0.0,0.0,0.000,695804.8,695804.8,5875,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920752,1984318.00
05/16/2017 03:45,2,0.000,ALERT,211.70,299.67,59.944,1494920703,"274151322000088","219011344069620",0.00,11.70,0,295.46,302.98,0.0,0.0,0.000,913268.3,913268.3,5831,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920754,1984319.00
05/16/2017 03:45,2,0.000,ALERT,212.83,299.07,59.954,1494920703,"274151322000068","219011344069620",0.00,12.00,0,295.16,302.07,0.0,0.0,0.000,788084.7,788084.7,6023,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920756,1984320.00
05/16/2017 03:45,2,0.000,ALERT,213.06,302.07,59.912,1494920703,"201051344001135","219011344069620",0.00,10.30,0,297.57,305.38,0.0,0.0,0.000,691325.8,691325.8,5866,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920757,1984321.00
05/16/2017 03:45,2,0.000,ALERT,212.38,302.07,59.965,1494920703,"201051344000594","219011344069620",0.00,10.30,0,299.07,305.68,0.0,0.0,0.000,711513.5,711513.5,5868,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920759,1984322.00
05/16/2017 03:45,2,0.000,ALERT,213.51,302.07,59.954,1494920703,"201051344001203","219011344069620",0.00,10.30,0,299.37,305.68,0.0,0.0,0.000,700440.1,700440.1,5885,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920761,1984323.00
05/16/2017 03:45,2,0.000,ALERT,211.93,300.27,59.933,1494920703,"274151322000054","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,930898.9,930898.9,5820,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920763,1984324.00
05/16/2017 03:45,2,0.000,ALERT,212.83,300.87,59.991,1494920703,"201051344000867","219011344069620",0.00,11.00,0,299.07,305.68,0.0,0.0,0.000,696046.2,696046.2,5885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920765,1984325.00
05/16/2017 03:45,2,0.000,ALERT,213.29,302.07,59.965,1494920703,"201051344001093","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,699172.2,699172.2,5879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920766,1984326.00
05/16/2017 03:45,2,0.000,ALERT,212.61,301.17,59.954,1494920703,"201051344000900","219011344069620",0.00,10.00,0,299.07,305.08,0.0,0.0,0.000,717589.4,717589.4,5863,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920768,1984327.00
05/16/2017 03:45,2,0.000,ALERT,213.06,300.87,59.959,1494920703,"201051344000648","219011344069620",0.00,9.70,0,299.07,305.38,0.0,0.0,0.000,706552.8,706552.8,5859,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920770,1984328.00
05/16/2017 03:45,2,0.000,ALERT,212.83,301.77,59.912,1494920703,"201051344000569","219011344069620",0.00,10.30,0,299.97,306.28,0.0,0.0,0.000,719866.8,719866.8,5848,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920772,1984329.00
05/16/2017 03:45,2,0.000,ALERT,212.61,301.47,59.959,1494920703,"201051344000983","219011344069620",0.00,10.30,0,299.67,305.68,0.0,0.0,0.000,710293.0,710293.0,5861,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920774,1984330.00
05/16/2017 03:45,2,0.000,ALERT,212.83,301.17,59.965,1494920703,"201051344001158","219011344069620",0.00,9.70,0,298.77,305.08,0.0,0.0,0.000,695645.8,695645.8,5869,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920775,1984331.00
05/16/2017 03:45,2,0.000,ALERT,213.06,301.77,59.959,1494920703,"201051344000576","219011344069620",0.00,10.00,0,299.37,305.38,0.0,0.0,0.000,710385.2,710385.2,5860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494920777,1984332.00
05/16/2017 03:45,2,0.000,ALERT,212.16,298.77,59.954,1494920703,"274151322000087","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,903611.7,903611.7,5922,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494920779,1984333.00
05/16/2017 04:00,2,0.000,ALERT,213.51,301.47,59.975,1494921603,"201051344000645","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,709281.9,709281.9,5856,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921605,1984334.00
05/16/2017 04:00,2,0.000,ALERT,212.61,299.97,59.970,1494921603,"274151322000085","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,927442.9,927442.9,5821,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921607,1984335.00
05/16/2017 04:00,2,0.000,ALERT,213.51,301.17,59.975,1494921603,"201051344000633","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,695575.3,695575.3,5887,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921609,1984336.00
05/16/2017 04:00,2,0.000,ALERT,213.06,301.47,59.965,1494921603,"201051344000469","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,698656.1,698656.1,5865,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921611,1984337.00
05/16/2017 04:00,2,0.000,ALERT,213.06,301.47,59.981,1494921603,"201051344000646","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,692885.9,692885.9,5873,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921613,1984338.00
05/16/2017 04:00,2,0.000,ALERT,212.38,300.27,59.959,1494921603,"274151322000052","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,962343.1,962343.1,5830,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921614,1984339.00
05/16/2017 04:00,2,0.000,ALERT,213.51,301.77,59.991,1494921603,"201051344000585","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,704393.0,704393.0,5878,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921616,1984340.00
05/16/2017 04:00,2,0.000,ALERT,213.29,301.77,59.981,1494921603,"201051344001230","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,697493.0,697493.0,5873,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921618,1984341.00
05/16/2017 04:00,2,0.000,ALERT,213.74,302.68,59.981,1494921603,"201051344000582","219011344069620",0.00,10.00,0,300.87,304.18,0.0,0.0,0.000,687234.1,687234.1,5866,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921620,1984342.00
05/16/2017 04:00,2,0.000,ALERT,212.83,301.77,59.986,1494921603,"201051344000955","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,705950.6,705950.6,5879,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921621,1984343.00
05/16/2017 04:00,2,0.000,ALERT,212.61,299.67,59.986,1494921603,"274151322000094","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,787848.8,787848.8,6003,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921623,1984344.00
05/16/2017 04:00,2,0.000,ALERT,213.06,302.37,59.991,1494921603,"201051344000579","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,716389.4,716389.4,5870,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921625,1984345.00
05/16/2017 04:00,2,0.000,ALERT,213.29,302.37,59.986,1494921603,"201051344000890","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,699873.3,699873.3,5877,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921627,1984346.00
05/16/2017 04:00,2,0.000,ALERT,213.51,301.77,59.991,1494921603,"201051344000438","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,702661.5,702661.5,5867,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921629,1984347.00
05/16/2017 04:00,2,0.000,ALERT,213.51,301.47,60.028,1494921603,"201051344000417","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,652585.1,652585.1,5892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921630,1984348.00
05/16/2017 04:00,2,0.000,ALERT,212.61,301.17,59.996,1494921603,"274151322000083","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,952629.6,952629.6,5834,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921632,1984349.00
05/16/2017 04:00,2,0.000,ALERT,213.06,299.67,59.986,1494921603,"274151322000076","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1015750.0,1015750.0,5829,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921634,1984350.00
05/16/2017 04:00,2,0.000,ALERT,213.06,302.37,59.986,1494921603,"201051344000868","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,697168.7,697168.7,5869,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921636,1984351.00
05/16/2017 04:00,2,0.000,ALERT,212.83,300.87,60.023,1494921603,"274151322000095","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,1005946.2,1005946.2,5833,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921638,1984352.00
05/16/2017 04:00,2,0.000,ALERT,212.83,301.77,60.007,1494921603,"201051344000988","219011344069620",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,627098.8,627098.8,5890,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921639,1984353.00
05/16/2017 04:00,2,0.000,ALERT,213.29,300.87,59.991,1494921603,"201051344001025","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,702041.2,702041.2,5883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921641,1984354.00
05/16/2017 04:00,2,0.000,ALERT,213.06,301.77,60.012,1494921603,"201051344000458","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,709270.0,709270.0,5856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921643,1984355.00
05/16/2017 04:00,2,0.000,ALERT,213.29,301.17,60.002,1494921603,"201051344000853","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,709911.2,709911.2,5860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921645,1984356.00
05/16/2017 04:00,2,0.000,ALERT,213.51,301.77,60.007,1494921603,"201051344000685","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,702811.0,702811.0,5883,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921647,1984357.00
05/16/2017 04:00,2,0.000,ALERT,213.29,301.17,59.959,1494921603,"201051344000917","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,699458.2,699458.2,5871,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921649,1984358.00
05/16/2017 04:00,2,0.000,ALERT,213.51,302.07,60.007,1494921603,"201051344001145","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,707375.1,707375.1,5858,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921650,1984359.00
05/16/2017 04:00,2,0.000,ALERT,213.51,301.17,60.002,1494921603,"201051344000651","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,695804.8,695804.8,5877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921652,1984360.00
05/16/2017 04:00,2,0.000,ALERT,211.93,299.67,59.996,1494921603,"274151322000088","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,913268.3,913268.3,5833,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921654,1984361.00
05/16/2017 04:00,2,0.000,ALERT,212.83,299.07,60.012,1494921603,"274151322000068","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,788084.7,788084.7,6025,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921656,1984362.00
05/16/2017 04:00,2,0.000,ALERT,213.06,301.47,60.002,1494921603,"201051344001135","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,691325.8,691325.8,5868,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921658,1984363.00
05/16/2017 04:00,2,0.000,ALERT,212.61,302.07,59.991,1494921603,"201051344000594","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,711513.5,711513.5,5870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921660,1984364.00
05/16/2017 04:00,2,0.000,ALERT,213.51,301.47,59.965,1494921603,"201051344001203","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,700440.1,700440.1,5887,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921661,1984365.00
05/16/2017 04:00,2,0.000,ALERT,212.38,299.07,59.991,1494921603,"274151322000054","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,930898.9,930898.9,5822,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921663,1984366.00
05/16/2017 04:00,2,0.000,ALERT,213.29,301.17,59.959,1494921603,"201051344000867","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,696046.2,696046.2,5887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921665,1984367.00
05/16/2017 04:00,2,0.000,ALERT,213.51,301.47,59.991,1494921603,"201051344001093","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,699172.2,699172.2,5881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921667,1984368.00
05/16/2017 04:00,2,0.000,ALERT,213.06,301.47,59.991,1494921603,"201051344000900","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,717589.4,717589.4,5865,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921669,1984369.00
05/16/2017 04:00,2,0.000,ALERT,213.29,300.87,59.986,1494921603,"201051344000648","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,706552.8,706552.8,5861,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921671,1984370.00
05/16/2017 04:00,2,0.000,ALERT,213.06,301.77,59.986,1494921603,"201051344000569","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,719866.8,719866.8,5850,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494921672,1984371.00
05/16/2017 04:00,2,0.000,ALERT,212.83,301.47,59.996,1494921603,"201051344000983","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,710293.0,710293.0,5863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921674,1984372.00
05/16/2017 04:00,2,0.000,ALERT,213.06,301.17,59.991,1494921603,"201051344001158","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,695645.8,695645.8,5871,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921676,1984373.00
05/16/2017 04:00,2,0.000,ALERT,213.51,302.07,59.986,1494921603,"201051344000576","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,710385.2,710385.2,5862,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921678,1984374.00
05/16/2017 04:00,2,0.000,ALERT,212.61,299.37,59.991,1494921603,"274151322000087","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,903611.7,903611.7,5924,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494921680,1984375.00
05/16/2017 04:15,2,0.000,ALERT,213.29,301.17,59.991,1494922503,"201051344000645","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,709281.9,709281.9,5858,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922505,1984376.00
05/16/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1494922503,"274151322000085","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,927442.9,927442.9,5823,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922507,1984377.00
05/16/2017 04:15,2,0.000,ALERT,213.29,300.87,59.981,1494922503,"201051344000633","219011344069620",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,695575.3,695575.3,5889,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922509,1984378.00
05/16/2017 04:15,2,0.000,ALERT,212.83,301.17,59.991,1494922503,"201051344000469","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,698656.1,698656.1,5867,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922511,1984379.00
05/16/2017 04:15,2,0.000,ALERT,212.61,301.47,59.996,1494922503,"201051344000646","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,692885.9,692885.9,5875,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922513,1984380.00
05/16/2017 04:15,2,0.000,ALERT,211.93,299.67,59.991,1494922503,"274151322000052","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,962343.1,962343.1,5832,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922515,1984381.00
05/16/2017 04:15,2,0.000,ALERT,212.83,301.77,59.996,1494922503,"201051344000585","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,704393.0,704393.0,5880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922517,1984382.00
05/16/2017 04:15,2,0.000,ALERT,212.83,302.07,59.986,1494922503,"201051344001230","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,697493.0,697493.0,5875,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922518,1984383.00
05/16/2017 04:15,2,0.000,ALERT,213.29,302.68,59.986,1494922503,"201051344000582","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,687234.1,687234.1,5868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922520,1984384.00
05/16/2017 04:15,2,0.000,ALERT,212.61,301.77,59.991,1494922503,"201051344000955","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,705950.6,705950.6,5881,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922522,1984385.00
05/16/2017 04:15,2,0.000,ALERT,212.16,299.07,59.986,1494922503,"274151322000094","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,787848.8,787848.8,6005,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922524,1984386.00
