ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 04:15,2,0.000,ALERT,212.61,301.47,59.996,1494922503,"201051344000579","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,716389.4,716389.4,5872,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922526,1984387.00
05/16/2017 04:15,2,0.000,ALERT,212.83,302.37,59.986,1494922503,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,699873.3,699873.3,5879,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922527,1984388.00
05/16/2017 04:15,2,0.000,ALERT,213.06,301.77,59.981,1494922503,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,702661.5,702661.5,5869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922529,1984389.00
05/16/2017 04:15,2,0.000,ALERT,213.06,301.17,59.986,1494922503,"201051344000417","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,652585.1,652585.1,5894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922531,1984390.00
05/16/2017 04:15,2,0.000,ALERT,212.38,299.07,59.986,1494922503,"274151322000083","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,952629.6,952629.6,5836,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922533,1984391.00
05/16/2017 04:15,2,0.000,ALERT,212.83,299.07,59.970,1494922503,"274151322000076","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1015750.0,1015750.0,5831,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922535,1984392.00
05/16/2017 04:15,2,0.000,ALERT,212.61,301.77,59.954,1494922503,"201051344000868","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,697168.7,697168.7,5871,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922536,1984393.00
05/16/2017 04:15,2,0.000,ALERT,212.38,300.57,59.996,1494922503,"274151322000095","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,1005946.2,1005946.2,5835,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922538,1984394.00
05/16/2017 04:15,2,0.000,ALERT,212.61,301.17,59.996,1494922503,"201051344000988","219011344069620",0.00,10.70,0,296.96,303.28,0.0,0.0,0.000,627098.8,627098.8,5892,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922540,1984395.00
05/16/2017 04:15,2,0.000,ALERT,212.83,300.87,59.996,1494922503,"201051344001025","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,702041.2,702041.2,5885,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922542,1984396.00
05/16/2017 04:15,2,0.000,ALERT,212.61,301.17,59.986,1494922503,"201051344000458","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,709270.0,709270.0,5858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922544,1984397.00
05/16/2017 04:15,2,0.000,ALERT,213.29,301.17,59.986,1494922503,"201051344000853","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,709911.2,709911.2,5862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922545,1984398.00
05/16/2017 04:15,2,0.000,ALERT,213.29,302.07,59.991,1494922503,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,702811.0,702811.0,5885,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922547,1984399.00
05/16/2017 04:15,2,0.000,ALERT,213.06,301.47,59.986,1494922503,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,699458.2,699458.2,5873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922549,1984400.00
05/16/2017 04:15,2,0.000,ALERT,213.06,302.37,59.991,1494922503,"201051344001145","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,707375.1,707375.1,5860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922551,1984401.00
05/16/2017 04:15,2,0.000,ALERT,212.83,301.47,59.991,1494922503,"201051344000651","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,695804.8,695804.8,5879,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922552,1984402.00
05/16/2017 04:15,2,0.000,ALERT,211.70,298.77,59.991,1494922503,"274151322000088","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,913268.3,913268.3,5835,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922554,1984403.00
05/16/2017 04:15,2,0.000,ALERT,212.83,298.77,59.986,1494922503,"274151322000068","219011344069620",0.00,12.00,0,297.57,300.57,0.0,0.0,0.000,788084.7,788084.7,6027,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922556,1984404.00
05/16/2017 04:15,2,0.000,ALERT,212.61,301.77,59.986,1494922503,"201051344001135","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,691325.8,691325.8,5870,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922558,1984405.00
05/16/2017 04:15,2,0.000,ALERT,212.38,302.07,60.012,1494922503,"201051344000594","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,711513.5,711513.5,5872,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922560,1984406.00
05/16/2017 04:15,2,0.000,ALERT,213.06,301.47,59.991,1494922503,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,700440.1,700440.1,5889,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922561,1984407.00
05/16/2017 04:15,2,0.000,ALERT,212.16,299.67,59.970,1494922503,"274151322000054","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,930898.9,930898.9,5824,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922563,1984408.00
05/16/2017 04:15,2,0.000,ALERT,213.06,301.17,59.991,1494922503,"201051344000867","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,696046.2,696046.2,5889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922565,1984409.00
05/16/2017 04:15,2,0.000,ALERT,213.06,301.77,60.012,1494922503,"201051344001093","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,699172.2,699172.2,5883,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922567,1984410.00
05/16/2017 04:15,2,0.000,ALERT,212.61,301.47,59.996,1494922503,"201051344000900","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,717589.4,717589.4,5867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922569,1984411.00
05/16/2017 04:15,2,0.000,ALERT,212.83,300.57,59.991,1494922503,"201051344000648","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,706552.8,706552.8,5863,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922571,1984412.00
05/16/2017 04:15,2,0.000,ALERT,212.83,302.07,60.002,1494922503,"201051344000569","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,719866.8,719866.8,5852,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922572,1984413.00
05/16/2017 04:15,2,0.000,ALERT,212.83,301.47,60.002,1494922503,"201051344000983","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,710293.0,710293.0,5865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922574,1984414.00
05/16/2017 04:15,2,0.000,ALERT,212.83,301.17,59.991,1494922503,"201051344001158","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,695645.8,695645.8,5873,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922576,1984415.00
05/16/2017 04:15,2,0.000,ALERT,213.29,301.77,59.975,1494922503,"201051344000576","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,710385.2,710385.2,5864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494922578,1984416.00
05/16/2017 04:15,2,0.000,ALERT,212.16,299.07,59.991,1494922503,"274151322000087","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,903611.7,903611.7,5926,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494922580,1984417.00
05/16/2017 04:30,2,0.000,ALERT,212.83,300.87,59.996,1494923403,"201051344000645","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,709281.9,709281.9,5860,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494923405,1984418.00
05/16/2017 04:30,2,0.000,ALERT,211.93,299.67,59.986,1494923403,"274151322000085","219011344069620",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,927442.9,927442.9,5825,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923407,1984419.00
05/16/2017 04:30,2,0.000,ALERT,213.29,300.87,59.996,1494923403,"201051344000633","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,695575.3,695575.3,5891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494923409,1984420.00
05/16/2017 04:30,2,0.000,ALERT,212.61,301.17,60.018,1494923403,"201051344000469","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,698656.1,698656.1,5869,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923410,1984421.00
05/16/2017 04:30,2,0.000,ALERT,212.38,301.77,59.959,1494923403,"201051344000646","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,692885.9,692885.9,5877,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923412,1984422.00
05/16/2017 04:30,2,0.000,ALERT,211.70,300.27,60.028,1494923403,"274151322000052","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,962343.1,962343.1,5834,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494923414,1984423.00
05/16/2017 04:30,2,0.000,ALERT,212.83,302.07,60.002,1494923403,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,704393.0,704393.0,5882,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923416,1984424.00
05/16/2017 04:30,2,0.000,ALERT,212.83,302.07,59.996,1494923403,"201051344001230","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,697493.0,697493.0,5877,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494923418,1984425.00
05/16/2017 04:30,2,0.000,ALERT,213.29,302.98,59.965,1494923403,"201051344000582","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,687234.1,687234.1,5870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923419,1984426.00
05/16/2017 04:30,2,0.000,ALERT,212.38,301.77,59.986,1494923403,"201051344000955","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,705950.6,705950.6,5883,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923421,1984427.00
05/16/2017 04:30,2,0.000,ALERT,211.70,298.77,59.996,1494923403,"274151322000094","219011344069620",0.00,11.00,0,296.96,300.27,0.0,0.0,0.000,787848.8,787848.8,6007,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923423,1984428.00
05/16/2017 04:30,2,0.000,ALERT,212.61,301.77,59.965,1494923403,"201051344000579","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,716389.4,716389.4,5874,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923425,1984429.00
05/16/2017 04:30,2,0.000,ALERT,212.61,302.37,60.002,1494923403,"201051344000890","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,699873.3,699873.3,5881,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494923427,1984430.00
05/16/2017 04:30,2,0.000,ALERT,213.06,301.77,59.986,1494923403,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,702661.5,702661.5,5871,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923428,1984431.00
05/16/2017 04:30,2,0.000,ALERT,213.06,301.17,59.996,1494923403,"201051344000417","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,652585.1,652585.1,5896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494923430,1984432.00
05/16/2017 04:30,2,0.000,ALERT,212.16,299.97,59.991,1494923403,"274151322000083","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,952629.6,952629.6,5838,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923432,1984433.00
05/16/2017 04:30,2,0.000,ALERT,212.61,299.97,59.981,1494923403,"274151322000076","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1015750.0,1015750.0,5833,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923434,1984434.00
05/16/2017 04:30,2,0.000,ALERT,212.38,301.77,60.007,1494923403,"201051344000868","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,697168.7,697168.7,5873,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923436,1984435.00
05/16/2017 04:30,2,0.000,ALERT,211.93,300.27,59.981,1494923403,"274151322000095","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1005946.2,1005946.2,5837,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923438,1984436.00
05/16/2017 04:30,2,0.000,ALERT,212.38,301.47,59.996,1494923403,"201051344000988","219011344069620",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,627098.8,627098.8,5894,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494923439,1984437.00
05/16/2017 04:30,2,0.000,ALERT,212.61,300.87,60.018,1494923403,"201051344001025","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,702041.2,702041.2,5887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923441,1984438.00
05/16/2017 04:30,2,0.000,ALERT,212.38,301.17,59.965,1494923403,"201051344000458","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,709270.0,709270.0,5860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923443,1984439.00
05/16/2017 04:30,2,0.000,ALERT,213.06,300.87,59.986,1494923403,"201051344000853","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,709911.2,709911.2,5864,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923445,1984440.00
05/16/2017 04:30,2,0.000,ALERT,213.06,301.77,60.007,1494923403,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,702811.0,702811.0,5887,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923447,1984441.00
05/16/2017 04:30,2,0.000,ALERT,212.83,301.17,59.991,1494923403,"201051344000917","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,699458.2,699458.2,5875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923448,1984442.00
05/16/2017 04:30,2,0.000,ALERT,213.06,302.07,59.986,1494923403,"201051344001145","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,707375.1,707375.1,5862,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923450,1984443.00
05/16/2017 04:30,2,0.000,ALERT,212.83,300.87,59.991,1494923403,"201051344000651","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,695804.8,695804.8,5881,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923452,1984444.00
05/16/2017 04:30,2,0.000,ALERT,211.93,299.37,59.996,1494923403,"274151322000088","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,913268.3,913268.3,5837,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923454,1984445.00
05/16/2017 04:30,2,0.000,ALERT,212.61,298.47,59.991,1494923403,"274151322000068","219011344069620",0.00,12.00,0,296.96,299.97,0.0,0.0,0.000,788084.7,788084.7,6029,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923456,1984446.00
05/16/2017 04:30,2,0.000,ALERT,212.38,301.47,59.981,1494923403,"201051344001135","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,691325.8,691325.8,5872,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923457,1984447.00
05/16/2017 04:30,2,0.000,ALERT,212.16,301.77,59.991,1494923403,"201051344000594","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,711513.5,711513.5,5874,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923459,1984448.00
05/16/2017 04:30,2,0.000,ALERT,212.83,301.17,59.949,1494923403,"201051344001203","219011344069620",0.00,10.70,0,299.97,305.08,0.0,0.0,0.000,700440.1,700440.1,5891,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923461,1984449.00
05/16/2017 04:30,2,0.000,ALERT,211.93,300.27,59.970,1494923403,"274151322000054","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,930898.9,930898.9,5826,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494923463,1984450.00
05/16/2017 04:30,2,0.000,ALERT,212.83,300.87,60.012,1494923403,"201051344000867","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,696046.2,696046.2,5891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923464,1984451.00
05/16/2017 04:30,2,0.000,ALERT,212.83,301.47,59.981,1494923403,"201051344001093","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,699172.2,699172.2,5885,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494923466,1984452.00
05/16/2017 04:30,2,0.000,ALERT,212.61,301.47,59.996,1494923403,"201051344000900","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,717589.4,717589.4,5869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923468,1984453.00
05/16/2017 04:30,2,0.000,ALERT,212.83,300.57,59.981,1494923403,"201051344000648","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,706552.8,706552.8,5865,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494923470,1984454.00
05/16/2017 04:30,2,0.000,ALERT,212.38,301.77,60.028,1494923403,"201051344000569","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,719866.8,719866.8,5854,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923472,1984455.00
05/16/2017 04:30,2,0.000,ALERT,212.61,301.17,59.996,1494923403,"201051344000983","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,710293.0,710293.0,5867,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923474,1984456.00
05/16/2017 04:30,2,0.000,ALERT,212.61,300.87,59.986,1494923403,"201051344001158","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,695645.8,695645.8,5875,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923476,1984457.00
05/16/2017 04:30,2,0.000,ALERT,212.83,301.77,59.991,1494923403,"201051344000576","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,710385.2,710385.2,5866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923477,1984458.00
05/16/2017 04:30,2,0.000,ALERT,212.16,298.77,60.018,1494923403,"274151322000087","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,903611.7,903611.7,5928,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494923479,1984459.00
05/16/2017 04:45,2,0.000,ALERT,213.29,301.17,59.970,1494924304,"201051344000645","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,709281.9,709281.9,5862,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924306,1984460.00
05/16/2017 04:45,2,0.000,ALERT,212.38,299.37,59.959,1494924304,"274151322000085","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,927442.9,927442.9,5827,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924307,1984461.00
05/16/2017 04:45,2,0.000,ALERT,213.51,300.87,59.970,1494924304,"201051344000633","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,695575.3,695575.3,5893,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924309,1984462.00
05/16/2017 04:45,2,0.000,ALERT,213.06,301.17,59.965,1494924304,"201051344000469","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,698656.1,698656.1,5871,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924311,1984463.00
05/16/2017 04:45,2,0.000,ALERT,212.83,301.17,60.007,1494924304,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,692885.9,692885.9,5879,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924313,1984464.00
05/16/2017 04:45,2,0.000,ALERT,211.93,300.27,59.954,1494924304,"274151322000052","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,962343.1,962343.1,5836,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924314,1984465.00
05/16/2017 04:45,2,0.000,ALERT,213.29,301.77,59.959,1494924304,"201051344000585","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,704393.0,704393.0,5884,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924316,1984466.00
05/16/2017 04:45,2,0.000,ALERT,213.06,301.77,59.965,1494924304,"201051344001230","219011344069620",0.00,11.00,0,300.27,303.28,0.0,0.0,0.000,697493.0,697493.0,5879,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924318,1984467.00
05/16/2017 04:45,2,0.000,ALERT,213.51,302.37,59.949,1494924304,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,687234.1,687234.1,5872,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924320,1984468.00
05/16/2017 04:45,2,0.000,ALERT,212.61,301.77,59.959,1494924304,"201051344000955","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,705950.6,705950.6,5885,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924322,1984469.00
05/16/2017 04:45,2,0.000,ALERT,212.38,299.37,59.959,1494924304,"274151322000094","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,787848.8,787848.8,6009,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924324,1984470.00
05/16/2017 04:45,2,0.000,ALERT,212.83,301.77,59.959,1494924304,"201051344000579","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,716389.4,716389.4,5876,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924326,1984471.00
05/16/2017 04:45,2,0.000,ALERT,213.06,302.07,59.965,1494924304,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,699873.3,699873.3,5883,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924327,1984472.00
05/16/2017 04:45,2,0.000,ALERT,213.29,302.07,59.970,1494924304,"201051344000438","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,702661.5,702661.5,5873,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924329,1984473.00
05/16/2017 04:45,2,0.000,ALERT,213.29,301.17,60.012,1494924304,"201051344000417","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,652585.1,652585.1,5898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924331,1984474.00
05/16/2017 04:45,2,0.000,ALERT,212.38,299.97,59.959,1494924304,"274151322000083","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,952629.6,952629.6,5840,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924333,1984475.00
05/16/2017 04:45,2,0.000,ALERT,212.83,300.27,59.959,1494924304,"274151322000076","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1015750.0,1015750.0,5835,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924335,1984476.00
05/16/2017 04:45,2,0.000,ALERT,212.61,301.77,59.970,1494924304,"201051344000868","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,697168.7,697168.7,5875,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924336,1984477.00
05/16/2017 04:45,2,0.000,ALERT,212.38,300.87,59.970,1494924304,"274151322000095","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1005946.2,1005946.2,5839,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924338,1984478.00
05/16/2017 04:45,2,0.000,ALERT,212.61,301.17,60.002,1494924304,"201051344000988","219011344069620",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,627098.8,627098.8,5896,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924340,1984479.00
05/16/2017 04:45,2,0.000,ALERT,213.06,300.87,59.959,1494924304,"201051344001025","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,702041.2,702041.2,5889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924342,1984480.00
05/16/2017 04:45,2,0.000,ALERT,212.61,301.17,59.975,1494924304,"201051344000458","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,709270.0,709270.0,5862,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924343,1984481.00
05/16/2017 04:45,2,0.000,ALERT,213.29,301.17,59.991,1494924304,"201051344000853","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,709911.2,709911.2,5866,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924345,1984482.00
05/16/2017 04:45,2,0.000,ALERT,213.51,301.47,59.970,1494924304,"201051344000685","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,702811.0,702811.0,5889,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924347,1984483.00
05/16/2017 04:45,2,0.000,ALERT,213.29,301.17,59.944,1494924304,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,699458.2,699458.2,5877,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924349,1984484.00
05/16/2017 04:45,2,0.000,ALERT,213.51,302.07,59.970,1494924304,"201051344001145","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,707375.1,707375.1,5864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924351,1984485.00
05/16/2017 04:45,2,0.000,ALERT,213.29,301.17,59.970,1494924304,"201051344000651","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,695804.8,695804.8,5883,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924353,1984486.00
05/16/2017 04:45,2,0.000,ALERT,211.93,299.67,59.970,1494924304,"274151322000088","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,913268.3,913268.3,5839,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924354,1984487.00
05/16/2017 04:45,2,0.000,ALERT,212.83,298.77,59.981,1494924304,"274151322000068","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,788084.7,788084.7,6031,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924356,1984488.00
05/16/2017 04:45,2,0.000,ALERT,212.83,301.47,59.959,1494924304,"201051344001135","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,691325.8,691325.8,5874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924358,1984489.00
05/16/2017 04:45,2,0.000,ALERT,212.61,301.77,59.996,1494924304,"201051344000594","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,711513.5,711513.5,5876,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924360,1984490.00
05/16/2017 04:45,2,0.000,ALERT,213.29,301.17,59.986,1494924304,"201051344001203","219011344069620",0.00,10.70,0,299.67,304.78,0.0,0.0,0.000,700440.1,700440.1,5893,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924362,1984491.00
05/16/2017 04:45,2,0.000,ALERT,211.93,299.97,59.975,1494924304,"274151322000054","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,930898.9,930898.9,5828,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924363,1984492.00
05/16/2017 04:45,2,0.000,ALERT,213.06,300.87,59.981,1494924304,"201051344000867","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,696046.2,696046.2,5893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924365,1984493.00
05/16/2017 04:45,2,0.000,ALERT,213.29,301.77,59.981,1494924304,"201051344001093","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,699172.2,699172.2,5887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924367,1984494.00
05/16/2017 04:45,2,0.000,ALERT,212.61,301.47,60.023,1494924304,"201051344000900","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,717589.4,717589.4,5871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924369,1984495.00
05/16/2017 04:45,2,0.000,ALERT,212.83,300.87,59.944,1494924304,"201051344000648","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,706552.8,706552.8,5867,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924371,1984496.00
05/16/2017 04:45,2,0.000,ALERT,212.83,301.77,59.981,1494924304,"201051344000569","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,719866.8,719866.8,5856,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924372,1984497.00
05/16/2017 04:45,2,0.000,ALERT,212.83,301.47,59.986,1494924304,"201051344000983","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,710293.0,710293.0,5869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924374,1984498.00
05/16/2017 04:45,2,0.000,ALERT,212.83,300.87,59.986,1494924304,"201051344001158","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,695645.8,695645.8,5877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924376,1984499.00
05/16/2017 04:45,2,0.000,ALERT,213.29,301.77,59.986,1494924304,"201051344000576","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,710385.2,710385.2,5868,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494924378,1984500.00
05/16/2017 04:45,2,0.000,ALERT,212.38,299.07,59.986,1494924304,"274151322000087","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,903611.7,903611.7,5930,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494924380,1984501.00
05/16/2017 05:00,2,0.000,ALERT,212.61,299.97,59.949,1494925203,"201051344000645","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,709281.9,709281.9,5864,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494925206,1984502.00
05/16/2017 05:00,2,0.000,ALERT,211.93,299.37,59.991,1494925203,"274151322000085","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,927442.9,927442.9,5829,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925208,1984503.00
05/16/2017 05:00,2,0.000,ALERT,212.83,299.67,59.996,1494925203,"201051344000633","219011344069620",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,695575.3,695575.3,5895,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494925209,1984504.00
05/16/2017 05:00,2,0.000,ALERT,212.16,299.97,59.991,1494925203,"201051344000469","219011344069620",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,698656.1,698656.1,5873,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925211,1984505.00
05/16/2017 05:00,2,0.000,ALERT,212.61,300.57,59.986,1494925203,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,692885.9,692885.9,5881,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925213,1984506.00
05/16/2017 05:00,2,0.000,ALERT,211.48,299.97,59.986,1494925203,"274151322000052","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,962343.1,962343.1,5838,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494925215,1984507.00
05/16/2017 05:00,2,0.000,ALERT,213.06,300.87,60.007,1494925203,"201051344000585","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,704393.0,704393.0,5886,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925217,1984508.00
05/16/2017 05:00,2,0.000,ALERT,212.83,300.87,59.996,1494925203,"201051344001230","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,697493.0,697493.0,5881,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925218,1984509.00
05/16/2017 05:00,2,0.000,ALERT,213.29,301.47,59.949,1494925203,"201051344000582","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,687234.1,687234.1,5874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494925220,1984510.00
05/16/2017 05:00,2,0.000,ALERT,212.61,300.87,59.933,1494925203,"201051344000955","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,705950.6,705950.6,5887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925222,1984511.00
05/16/2017 05:00,2,0.000,ALERT,211.93,298.77,59.975,1494925203,"274151322000094","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,787848.8,787848.8,6011,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925224,1984512.00
05/16/2017 05:00,2,0.000,ALERT,212.16,300.87,59.949,1494925203,"201051344000579","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,716389.4,716389.4,5878,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925225,1984513.00
05/16/2017 05:00,2,0.000,ALERT,212.61,301.17,59.986,1494925203,"201051344000890","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,699873.3,699873.3,5885,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494925227,1984514.00
05/16/2017 05:00,2,0.000,ALERT,213.06,300.87,59.991,1494925203,"201051344000438","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,702661.5,702661.5,5875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925229,1984515.00
05/16/2017 05:00,2,0.000,ALERT,213.06,300.27,59.986,1494925203,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,652585.1,652585.1,5900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925231,1984516.00
05/16/2017 05:00,2,0.000,ALERT,211.70,299.67,59.954,1494925203,"274151322000083","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,952629.6,952629.6,5842,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925233,1984517.00
05/16/2017 05:00,2,0.000,ALERT,212.38,299.67,59.981,1494925203,"274151322000076","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1015750.0,1015750.0,5837,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494925235,1984518.00
05/16/2017 05:00,2,0.000,ALERT,212.16,300.87,59.970,1494925203,"201051344000868","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,697168.7,697168.7,5877,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925237,1984519.00
05/16/2017 05:00,2,0.000,ALERT,211.70,300.27,59.970,1494925203,"274151322000095","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1005946.2,1005946.2,5841,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925239,1984520.00
05/16/2017 05:00,2,0.000,ALERT,211.93,299.97,59.944,1494925203,"201051344000988","219011344069620",0.00,11.70,0,296.06,302.68,0.0,0.0,0.000,627098.8,627098.8,5898,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494925241,1984521.00
05/16/2017 05:00,2,0.000,ALERT,212.61,299.97,59.991,1494925203,"201051344001025","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,702041.2,702041.2,5891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494925242,1984522.00
05/16/2017 05:00,2,0.000,ALERT,212.16,300.27,59.970,1494925203,"201051344000458","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,709270.0,709270.0,5864,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925244,1984523.00
05/16/2017 05:00,2,0.000,ALERT,212.83,300.57,59.917,1494925203,"201051344000853","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,709911.2,709911.2,5868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925246,1984524.00
05/16/2017 05:00,2,0.000,ALERT,213.06,300.87,59.975,1494925203,"201051344000685","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,702811.0,702811.0,5891,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925248,1984525.00
05/16/2017 05:00,2,0.000,ALERT,213.06,300.27,59.959,1494925203,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,699458.2,699458.2,5879,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925250,1984526.00
05/16/2017 05:00,2,0.000,ALERT,213.06,300.87,59.959,1494925203,"201051344001145","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,707375.1,707375.1,5866,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925251,1984527.00
05/16/2017 05:00,2,0.000,ALERT,212.83,299.97,59.938,1494925203,"201051344000651","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,695804.8,695804.8,5885,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925253,1984528.00
05/16/2017 05:00,2,0.000,ALERT,211.48,299.37,59.954,1494925203,"274151322000088","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,913268.3,913268.3,5841,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925255,1984529.00
05/16/2017 05:00,2,0.000,ALERT,212.61,298.77,59.959,1494925203,"274151322000068","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,788084.7,788084.7,6033,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925257,1984530.00
05/16/2017 05:00,2,0.000,ALERT,212.38,300.57,59.965,1494925203,"201051344001135","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,691325.8,691325.8,5876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925259,1984531.00
