ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 05:00,2,0.000,ALERT,212.16,301.17,59.959,1494925203,"201051344000594","219011344069620",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,711513.5,711513.5,5878,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925260,1984532.00
05/16/2017 05:00,2,0.000,ALERT,212.83,300.57,59.991,1494925203,"201051344001203","219011344069620",0.00,11.30,0,299.37,304.78,0.0,0.0,0.000,700440.1,700440.1,5895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925262,1984533.00
05/16/2017 05:00,2,0.000,ALERT,211.70,299.37,59.954,1494925203,"274151322000054","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,930898.9,930898.9,5830,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925264,1984534.00
05/16/2017 05:00,2,0.000,ALERT,212.38,299.97,59.975,1494925203,"201051344000867","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,696046.2,696046.2,5895,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925266,1984535.00
05/16/2017 05:00,2,0.000,ALERT,212.83,300.57,59.954,1494925203,"201051344001093","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,699172.2,699172.2,5889,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925267,1984536.00
05/16/2017 05:00,2,0.000,ALERT,212.16,300.57,59.949,1494925203,"201051344000900","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,717589.4,717589.4,5873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925269,1984537.00
05/16/2017 05:00,2,0.000,ALERT,212.38,299.67,59.944,1494925203,"201051344000648","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,706552.8,706552.8,5869,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925271,1984538.00
05/16/2017 05:00,2,0.000,ALERT,212.38,300.87,59.949,1494925203,"201051344000569","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,719866.8,719866.8,5858,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925273,1984539.00
05/16/2017 05:00,2,0.000,ALERT,212.38,300.57,59.954,1494925203,"201051344000983","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,710293.0,710293.0,5871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494925275,1984540.00
05/16/2017 05:00,2,0.000,ALERT,212.38,300.27,59.959,1494925203,"201051344001158","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,695645.8,695645.8,5879,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494925277,1984541.00
05/16/2017 05:00,2,0.000,ALERT,212.61,300.87,59.959,1494925203,"201051344000576","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,710385.2,710385.2,5870,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925279,1984542.00
05/16/2017 05:00,2,0.000,ALERT,212.16,299.07,59.965,1494925203,"274151322000087","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,903611.7,903611.7,5932,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494925280,1984543.00
05/16/2017 05:15,2,0.000,ALERT,212.83,300.27,59.975,1494926104,"201051344000645","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,709281.9,709281.9,5866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926106,1984544.00
05/16/2017 05:15,2,0.000,ALERT,211.70,298.77,59.981,1494926104,"274151322000085","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,927442.9,927442.9,5831,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926108,1984545.00
05/16/2017 05:15,2,0.000,ALERT,212.83,299.97,59.975,1494926104,"201051344000633","219011344069620",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,695575.3,695575.3,5897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926110,1984546.00
05/16/2017 05:15,2,0.000,ALERT,212.38,300.27,59.981,1494926104,"201051344000469","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,698656.1,698656.1,5875,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926111,1984547.00
05/16/2017 05:15,2,0.000,ALERT,212.16,300.57,59.975,1494926104,"201051344000646","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,692885.9,692885.9,5883,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926113,1984548.00
05/16/2017 05:15,2,0.000,ALERT,211.25,298.77,59.970,1494926104,"274151322000052","219011344069620",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,962343.1,962343.1,5840,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926115,1984549.00
05/16/2017 05:15,2,0.000,ALERT,212.83,300.57,59.970,1494926104,"201051344000585","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,704393.0,704393.0,5888,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926117,1984550.00
05/16/2017 05:15,2,0.000,ALERT,212.38,300.87,59.970,1494926104,"201051344001230","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,697493.0,697493.0,5883,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926119,1984551.00
05/16/2017 05:15,2,0.000,ALERT,212.83,301.17,60.028,1494926104,"201051344000582","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,687234.1,687234.1,5876,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926120,1984552.00
05/16/2017 05:15,2,0.000,ALERT,212.16,300.57,59.933,1494926104,"201051344000955","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,705950.6,705950.6,5889,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926122,1984553.00
05/16/2017 05:15,2,0.000,ALERT,211.48,298.17,59.991,1494926104,"274151322000094","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,787848.8,787848.8,6013,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926124,1984554.00
05/16/2017 05:15,2,0.000,ALERT,212.16,300.87,59.981,1494926104,"201051344000579","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,716389.4,716389.4,5880,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926126,1984555.00
05/16/2017 05:15,2,0.000,ALERT,212.16,300.57,59.975,1494926104,"201051344000890","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,699873.3,699873.3,5887,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926128,1984556.00
05/16/2017 05:15,2,0.000,ALERT,212.38,299.97,59.970,1494926104,"201051344000438","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,702661.5,702661.5,5877,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926129,1984557.00
05/16/2017 05:15,2,0.000,ALERT,212.61,299.67,59.981,1494926104,"201051344000417","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,652585.1,652585.1,5902,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926131,1984558.00
05/16/2017 05:15,2,0.000,ALERT,211.48,298.47,59.981,1494926104,"274151322000083","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,952629.6,952629.6,5844,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926133,1984559.00
05/16/2017 05:15,2,0.000,ALERT,211.93,297.87,59.970,1494926104,"274151322000076","219011344069620",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1015750.0,1015750.0,5839,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494926135,1984560.00
05/16/2017 05:15,2,0.000,ALERT,211.93,300.57,59.981,1494926104,"201051344000868","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,697168.7,697168.7,5879,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926137,1984561.00
05/16/2017 05:15,2,0.000,ALERT,211.48,299.37,59.981,1494926104,"274151322000095","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1005946.2,1005946.2,5843,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494926139,1984562.00
05/16/2017 05:15,2,0.000,ALERT,211.93,299.67,60.002,1494926104,"201051344000988","219011344069620",0.00,11.70,0,295.76,301.77,0.0,0.0,0.000,627098.8,627098.8,5900,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926140,1984563.00
05/16/2017 05:15,2,0.000,ALERT,211.93,299.07,60.012,1494926104,"201051344001025","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,702041.2,702041.2,5893,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926142,1984564.00
05/16/2017 05:15,2,0.000,ALERT,211.70,299.97,59.975,1494926104,"201051344000458","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,709270.0,709270.0,5866,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926144,1984565.00
05/16/2017 05:15,2,0.000,ALERT,212.83,299.97,59.970,1494926104,"201051344000853","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,709911.2,709911.2,5870,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926146,1984566.00
05/16/2017 05:15,2,0.000,ALERT,212.38,299.67,59.975,1494926104,"201051344000685","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,702811.0,702811.0,5893,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926148,1984567.00
05/16/2017 05:15,2,0.000,ALERT,212.38,299.67,59.975,1494926104,"201051344000917","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,699458.2,699458.2,5881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926149,1984568.00
05/16/2017 05:15,2,0.000,ALERT,212.61,300.57,59.954,1494926104,"201051344001145","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,707375.1,707375.1,5868,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926151,1984569.00
05/16/2017 05:15,2,0.000,ALERT,212.38,299.67,59.981,1494926104,"201051344000651","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,695804.8,695804.8,5887,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926153,1984570.00
05/16/2017 05:15,2,0.000,ALERT,211.03,298.47,59.965,1494926104,"274151322000088","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,913268.3,913268.3,5843,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494926155,1984571.00
05/16/2017 05:15,2,0.000,ALERT,212.16,298.17,59.975,1494926104,"274151322000068","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,788084.7,788084.7,6035,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926157,1984572.00
05/16/2017 05:15,2,0.000,ALERT,212.16,299.97,59.954,1494926104,"201051344001135","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,691325.8,691325.8,5878,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494926158,1984573.00
05/16/2017 05:15,2,0.000,ALERT,211.93,300.87,59.981,1494926104,"201051344000594","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,711513.5,711513.5,5880,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926160,1984574.00
05/16/2017 05:15,2,0.000,ALERT,212.61,299.97,59.954,1494926104,"201051344001203","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,700440.1,700440.1,5897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926162,1984575.00
05/16/2017 05:15,2,0.000,ALERT,211.25,299.37,59.959,1494926104,"274151322000054","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,930898.9,930898.9,5832,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494926164,1984576.00
05/16/2017 05:15,2,0.000,ALERT,212.38,299.67,59.944,1494926104,"201051344000867","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,696046.2,696046.2,5897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926166,1984577.00
05/16/2017 05:15,2,0.000,ALERT,212.38,299.97,59.928,1494926104,"201051344001093","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,699172.2,699172.2,5891,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926167,1984578.00
05/16/2017 05:15,2,0.000,ALERT,212.16,299.97,59.965,1494926104,"201051344000900","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,717589.4,717589.4,5875,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926169,1984579.00
05/16/2017 05:15,2,0.000,ALERT,211.70,298.47,59.965,1494926104,"201051344000648","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,706552.8,706552.8,5871,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926171,1984580.00
05/16/2017 05:15,2,0.000,ALERT,212.16,300.57,59.970,1494926104,"201051344000569","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,719866.8,719866.8,5860,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926173,1984581.00
05/16/2017 05:15,2,0.000,ALERT,212.16,300.27,59.975,1494926104,"201051344000983","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,710293.0,710293.0,5873,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926175,1984582.00
05/16/2017 05:15,2,0.000,ALERT,212.16,299.97,59.965,1494926104,"201051344001158","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,695645.8,695645.8,5881,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926177,1984583.00
05/16/2017 05:15,2,0.000,ALERT,212.61,300.57,59.970,1494926104,"201051344000576","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,710385.2,710385.2,5872,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494926178,1984584.00
05/16/2017 05:15,2,0.000,ALERT,211.70,297.87,59.981,1494926104,"274151322000087","219011344069620",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,903611.7,903611.7,5934,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494926180,1984585.00
05/16/2017 05:30,2,0.000,ALERT,211.93,299.97,59.975,1494927003,"201051344000645","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,709281.9,709281.9,5868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927005,1984586.00
05/16/2017 05:30,2,0.000,ALERT,211.48,299.07,59.965,1494927003,"274151322000085","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,927442.9,927442.9,5833,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927007,1984587.00
05/16/2017 05:30,2,0.000,ALERT,212.38,299.97,60.012,1494927003,"201051344000633","219011344069620",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,695575.3,695575.3,5899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927009,1984588.00
05/16/2017 05:30,2,0.000,ALERT,211.93,299.97,59.981,1494927003,"201051344000469","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,698656.1,698656.1,5877,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927011,1984589.00
05/16/2017 05:30,2,0.000,ALERT,211.93,300.27,59.970,1494927003,"201051344000646","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,692885.9,692885.9,5885,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927012,1984590.00
05/16/2017 05:30,2,0.000,ALERT,211.03,299.07,59.975,1494927003,"274151322000052","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,962343.1,962343.1,5842,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927014,1984591.00
05/16/2017 05:30,2,0.000,ALERT,212.16,300.27,59.986,1494927003,"201051344000585","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,704393.0,704393.0,5890,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927016,1984592.00
05/16/2017 05:30,2,0.000,ALERT,211.93,300.57,59.933,1494927003,"201051344001230","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,697493.0,697493.0,5885,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927018,1984593.00
05/16/2017 05:30,2,0.000,ALERT,212.38,300.87,59.970,1494927003,"201051344000582","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,687234.1,687234.1,5878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927020,1984594.00
05/16/2017 05:30,2,0.000,ALERT,211.70,300.27,59.944,1494927003,"201051344000955","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,705950.6,705950.6,5891,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927021,1984595.00
05/16/2017 05:30,2,0.000,ALERT,211.25,298.17,59.954,1494927003,"274151322000094","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,787848.8,787848.8,6015,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927023,1984596.00
05/16/2017 05:30,2,0.000,ALERT,211.70,300.87,59.954,1494927003,"201051344000579","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,716389.4,716389.4,5882,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927025,1984597.00
05/16/2017 05:30,2,0.000,ALERT,211.93,300.57,59.970,1494927003,"201051344000890","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,699873.3,699873.3,5889,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927027,1984598.00
05/16/2017 05:30,2,0.000,ALERT,212.16,299.97,59.970,1494927003,"201051344000438","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,702661.5,702661.5,5879,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927029,1984599.00
05/16/2017 05:30,2,0.000,ALERT,212.16,299.67,59.970,1494927003,"201051344000417","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,652585.1,652585.1,5904,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927030,1984600.00
05/16/2017 05:30,2,0.000,ALERT,211.25,299.37,59.917,1494927003,"274151322000083","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,952629.6,952629.6,5846,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927032,1984601.00
05/16/2017 05:30,2,0.000,ALERT,211.70,299.07,59.917,1494927003,"274151322000076","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1015750.0,1015750.0,5841,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927034,1984602.00
05/16/2017 05:30,2,0.000,ALERT,211.70,300.87,59.959,1494927003,"201051344000868","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,697168.7,697168.7,5881,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927036,1984603.00
05/16/2017 05:30,2,0.000,ALERT,211.25,299.67,59.959,1494927003,"274151322000095","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1005946.2,1005946.2,5845,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927037,1984604.00
05/16/2017 05:30,2,0.000,ALERT,211.48,299.97,60.007,1494927003,"201051344000988","219011344069620",0.00,11.70,0,295.46,301.47,0.0,0.0,0.000,627098.8,627098.8,5902,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927039,1984605.00
05/16/2017 05:30,2,0.000,ALERT,211.70,299.37,59.965,1494927003,"201051344001025","219011344069620",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,702041.2,702041.2,5895,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927041,1984606.00
05/16/2017 05:30,2,0.000,ALERT,211.48,299.67,59.970,1494927003,"201051344000458","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,709270.0,709270.0,5868,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927043,1984607.00
05/16/2017 05:30,2,0.000,ALERT,212.16,299.67,59.959,1494927003,"201051344000853","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,709911.2,709911.2,5872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927045,1984608.00
05/16/2017 05:30,2,0.000,ALERT,212.38,299.97,59.970,1494927003,"201051344000685","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,702811.0,702811.0,5895,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927046,1984609.00
05/16/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1494927003,"201051344000917","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,699458.2,699458.2,5883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927048,1984610.00
05/16/2017 05:30,2,0.000,ALERT,212.16,300.27,59.965,1494927003,"201051344001145","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,707375.1,707375.1,5870,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927050,1984611.00
05/16/2017 05:30,2,0.000,ALERT,212.16,299.37,59.933,1494927003,"201051344000651","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,695804.8,695804.8,5889,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927052,1984612.00
05/16/2017 05:30,2,0.000,ALERT,210.80,298.17,59.959,1494927003,"274151322000088","219011344069620",0.00,12.70,0,297.26,300.27,0.0,0.0,0.000,913268.3,913268.3,5845,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927054,1984613.00
05/16/2017 05:30,2,0.000,ALERT,211.93,298.17,59.949,1494927003,"274151322000068","219011344069620",0.00,13.00,0,296.66,299.37,0.0,0.0,0.000,788084.7,788084.7,6037,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927055,1984614.00
05/16/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1494927003,"201051344001135","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,691325.8,691325.8,5880,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927057,1984615.00
05/16/2017 05:30,2,0.000,ALERT,211.25,300.57,59.959,1494927003,"201051344000594","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,711513.5,711513.5,5882,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927059,1984616.00
05/16/2017 05:30,2,0.000,ALERT,212.16,299.67,59.975,1494927003,"201051344001203","219011344069620",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,700440.1,700440.1,5899,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927061,1984617.00
05/16/2017 05:30,2,0.000,ALERT,211.03,298.77,59.959,1494927003,"274151322000054","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,930898.9,930898.9,5834,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927062,1984618.00
05/16/2017 05:30,2,0.000,ALERT,211.93,299.97,59.959,1494927003,"201051344000867","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,696046.2,696046.2,5899,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927064,1984619.00
05/16/2017 05:30,2,0.000,ALERT,211.93,299.97,59.949,1494927003,"201051344001093","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,699172.2,699172.2,5893,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927066,1984620.00
05/16/2017 05:30,2,0.000,ALERT,211.48,299.67,59.959,1494927003,"201051344000900","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,717589.4,717589.4,5877,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927068,1984621.00
05/16/2017 05:30,2,0.000,ALERT,211.70,299.37,59.954,1494927003,"201051344000648","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,706552.8,706552.8,5873,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927070,1984622.00
05/16/2017 05:30,2,0.000,ALERT,211.48,300.27,59.959,1494927003,"201051344000569","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,719866.8,719866.8,5862,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927071,1984623.00
05/16/2017 05:30,2,0.000,ALERT,211.25,299.67,59.944,1494927003,"201051344000983","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,710293.0,710293.0,5875,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927073,1984624.00
05/16/2017 05:30,2,0.000,ALERT,211.48,299.07,59.954,1494927003,"201051344001158","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,695645.8,695645.8,5883,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927075,1984625.00
05/16/2017 05:30,2,0.000,ALERT,211.93,300.27,59.965,1494927003,"201051344000576","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,710385.2,710385.2,5874,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927077,1984626.00
05/16/2017 05:30,2,0.000,ALERT,210.80,297.87,59.944,1494927003,"274151322000087","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,903611.7,903611.7,5936,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927079,1984627.00
05/16/2017 05:45,2,0.000,ALERT,211.48,298.77,60.007,1494927903,"201051344000645","219011344069620",0.00,12.00,0,285.24,301.77,0.0,0.0,0.000,709281.9,709281.9,5870,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927905,1984628.00
05/16/2017 05:45,2,0.000,ALERT,211.03,297.57,59.959,1494927903,"274151322000085","219011344069620",0.00,12.30,0,284.94,301.77,0.0,0.0,0.000,927442.9,927442.9,5835,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927907,1984629.00
05/16/2017 05:45,2,0.000,ALERT,211.70,298.47,59.965,1494927903,"201051344000633","219011344069620",0.00,11.30,0,283.74,301.47,0.0,0.0,0.000,695575.3,695575.3,5901,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927909,1984630.00
05/16/2017 05:45,2,0.000,ALERT,211.25,298.77,59.970,1494927903,"201051344000469","219011344069620",0.00,11.30,0,284.64,301.77,0.0,0.0,0.000,698656.1,698656.1,5879,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927910,1984631.00
05/16/2017 05:45,2,0.000,ALERT,211.25,298.47,59.965,1494927903,"201051344000646","219011344069620",0.00,11.70,0,285.84,301.77,0.0,0.0,0.000,692885.9,692885.9,5887,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927912,1984632.00
05/16/2017 05:45,2,0.000,ALERT,210.57,297.57,59.965,1494927903,"274151322000052","219011344069620",0.00,12.70,0,284.94,301.77,0.0,0.0,0.000,962343.1,962343.1,5844,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927914,1984633.00
05/16/2017 05:45,2,0.000,ALERT,211.48,298.47,59.970,1494927903,"201051344000585","219011344069620",0.00,12.00,0,285.84,301.77,0.0,0.0,0.000,704393.0,704393.0,5892,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927916,1984634.00
05/16/2017 05:45,2,0.000,ALERT,211.25,298.77,59.975,1494927903,"201051344001230","219011344069620",0.00,11.70,0,286.44,301.77,0.0,0.0,0.000,697493.0,697493.0,5887,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927918,1984635.00
05/16/2017 05:45,2,0.000,ALERT,211.93,299.37,59.991,1494927903,"201051344000582","219011344069620",0.00,11.30,0,287.05,302.37,0.0,0.0,0.000,687234.1,687234.1,5880,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927919,1984636.00
05/16/2017 05:45,2,0.000,ALERT,211.03,298.77,59.975,1494927903,"201051344000955","219011344069620",0.00,11.70,0,286.14,301.47,0.0,0.0,0.000,705950.6,705950.6,5893,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927921,1984637.00
05/16/2017 05:45,2,0.000,ALERT,210.80,297.57,59.970,1494927903,"274151322000094","219011344069620",0.00,12.00,0,284.34,300.87,0.0,0.0,0.000,787848.8,787848.8,6017,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927923,1984638.00
05/16/2017 05:45,2,0.000,ALERT,211.03,299.37,59.970,1494927903,"201051344000579","219011344069620",0.00,12.00,0,286.14,302.37,0.0,0.0,0.000,716389.4,716389.4,5884,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927925,1984639.00
05/16/2017 05:45,2,0.000,ALERT,211.25,299.07,59.970,1494927903,"201051344000890","219011344069620",0.00,12.00,0,286.74,302.68,0.0,0.0,0.000,699873.3,699873.3,5891,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927927,1984640.00
05/16/2017 05:45,2,0.000,ALERT,211.48,298.77,59.965,1494927903,"201051344000438","219011344069620",0.00,11.70,0,286.14,301.77,0.0,0.0,0.000,702661.5,702661.5,5881,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927929,1984641.00
05/16/2017 05:45,2,0.000,ALERT,211.48,298.47,59.970,1494927903,"201051344000417","219011344069620",0.00,11.70,0,285.54,301.17,0.0,0.0,0.000,652585.1,652585.1,5906,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927930,1984642.00
05/16/2017 05:45,2,0.000,ALERT,210.80,298.77,59.965,1494927903,"274151322000083","219011344069620",0.00,12.30,0,285.54,301.77,0.0,0.0,0.000,952629.6,952629.6,5848,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927932,1984643.00
05/16/2017 05:45,2,0.000,ALERT,211.25,298.47,59.965,1494927903,"274151322000076","219011344069620",0.00,12.30,0,284.94,301.77,0.0,0.0,0.000,1015750.0,1015750.0,5843,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927934,1984644.00
05/16/2017 05:45,2,0.000,ALERT,211.03,299.97,59.975,1494927903,"201051344000868","219011344069620",0.00,11.70,0,285.84,302.37,0.0,0.0,0.000,697168.7,697168.7,5883,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927936,1984645.00
05/16/2017 05:45,2,0.000,ALERT,211.03,299.07,59.975,1494927903,"274151322000095","219011344069620",0.00,11.70,0,285.84,302.68,0.0,0.0,0.000,1005946.2,1005946.2,5847,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927937,1984646.00
05/16/2017 05:45,2,0.000,ALERT,211.03,299.07,59.981,1494927903,"201051344000988","219011344069620",0.00,12.00,0,283.14,301.47,0.0,0.0,0.000,627098.8,627098.8,5904,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927939,1984647.00
05/16/2017 05:45,2,0.000,ALERT,211.25,298.17,59.970,1494927903,"201051344001025","219011344069620",0.00,11.30,0,285.54,302.07,0.0,0.0,0.000,702041.2,702041.2,5897,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927941,1984648.00
05/16/2017 05:45,2,0.000,ALERT,211.03,299.37,59.959,1494927903,"201051344000458","219011344069620",0.00,12.70,0,285.54,302.07,0.0,0.0,0.000,709270.0,709270.0,5870,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927943,1984649.00
05/16/2017 05:45,2,0.000,ALERT,211.70,298.77,59.970,1494927903,"201051344000853","219011344069620",0.00,11.70,0,285.24,301.77,0.0,0.0,0.000,709911.2,709911.2,5874,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927945,1984650.00
05/16/2017 05:45,2,0.000,ALERT,211.70,298.77,59.970,1494927903,"201051344000685","219011344069620",0.00,12.00,0,286.14,301.47,0.0,0.0,0.000,702811.0,702811.0,5897,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927946,1984651.00
05/16/2017 05:45,2,0.000,ALERT,210.80,297.26,59.959,1494927903,"201051344000917","219011344069620",0.00,12.70,0,285.24,300.87,0.0,0.0,0.000,699458.2,699458.2,5885,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927948,1984652.00
05/16/2017 05:45,2,0.000,ALERT,211.48,298.77,60.007,1494927903,"201051344001145","219011344069620",0.00,11.70,0,286.44,302.07,0.0,0.0,0.000,707375.1,707375.1,5872,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927950,1984653.00
05/16/2017 05:45,2,0.000,ALERT,211.25,297.57,59.970,1494927903,"201051344000651","219011344069620",0.00,11.00,0,285.54,300.87,0.0,0.0,0.000,695804.8,695804.8,5891,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927952,1984654.00
05/16/2017 05:45,2,0.000,ALERT,210.35,297.26,59.965,1494927903,"274151322000088","219011344069620",0.00,13.00,0,284.94,301.17,0.0,0.0,0.000,913268.3,913268.3,5847,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927954,1984655.00
05/16/2017 05:45,2,0.000,ALERT,211.25,296.96,59.965,1494927903,"274151322000068","219011344069620",0.00,13.00,0,284.64,300.57,0.0,0.0,0.000,788084.7,788084.7,6039,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927955,1984656.00
05/16/2017 05:45,2,0.000,ALERT,210.80,298.17,59.965,1494927903,"201051344001135","219011344069620",0.00,11.70,0,286.14,301.77,0.0,0.0,0.000,691325.8,691325.8,5882,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927957,1984657.00
05/16/2017 05:45,2,0.000,ALERT,210.80,299.37,59.954,1494927903,"201051344000594","219011344069620",0.00,11.70,0,285.24,302.07,0.0,0.0,0.000,711513.5,711513.5,5884,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927959,1984658.00
05/16/2017 05:45,2,0.000,ALERT,211.25,297.87,59.986,1494927903,"201051344001203","219011344069620",0.00,11.70,0,286.14,303.28,0.0,0.0,0.000,700440.1,700440.1,5901,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927961,1984659.00
05/16/2017 05:45,2,0.000,ALERT,210.35,297.57,60.007,1494927903,"274151322000054","219011344069620",0.00,13.00,0,284.94,301.47,0.0,0.0,0.000,930898.9,930898.9,5836,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927963,1984660.00
05/16/2017 05:45,2,0.000,ALERT,211.25,298.17,59.965,1494927903,"201051344000867","219011344069620",0.00,12.30,0,285.24,301.77,0.0,0.0,0.000,696046.2,696046.2,5901,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927964,1984661.00
05/16/2017 05:45,2,0.000,ALERT,211.25,298.17,59.970,1494927903,"201051344001093","219011344069620",0.00,12.30,0,286.14,301.77,0.0,0.0,0.000,699172.2,699172.2,5895,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927966,1984662.00
05/16/2017 05:45,2,0.000,ALERT,210.80,298.77,60.002,1494927903,"201051344000900","219011344069620",0.00,11.30,0,285.24,301.17,0.0,0.0,0.000,717589.4,717589.4,5879,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927968,1984663.00
05/16/2017 05:45,2,0.000,ALERT,211.25,298.17,59.965,1494927903,"201051344000648","219011344069620",0.00,11.00,0,284.94,301.47,0.0,0.0,0.000,706552.8,706552.8,5875,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927970,1984664.00
05/16/2017 05:45,2,0.000,ALERT,211.03,299.37,59.970,1494927903,"201051344000569","219011344069620",0.00,11.70,0,285.84,301.77,0.0,0.0,0.000,719866.8,719866.8,5864,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927972,1984665.00
05/16/2017 05:45,2,0.000,ALERT,211.03,299.07,59.959,1494927903,"201051344000983","219011344069620",0.00,12.00,0,285.84,301.77,0.0,0.0,0.000,710293.0,710293.0,5877,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927974,1984666.00
05/16/2017 05:45,2,0.000,ALERT,211.25,298.77,60.018,1494927903,"201051344001158","219011344069620",0.00,11.30,0,284.94,300.57,0.0,0.0,0.000,695645.8,695645.8,5885,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927975,1984667.00
05/16/2017 05:45,2,0.000,ALERT,211.70,299.37,59.970,1494927903,"201051344000576","219011344069620",0.00,11.30,0,285.54,301.47,0.0,0.0,0.000,710385.2,710385.2,5876,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494927977,1984668.00
05/16/2017 05:45,2,0.000,ALERT,210.80,296.66,59.954,1494927903,"274151322000087","219011344069620",0.00,13.00,0,284.34,300.57,0.0,0.0,0.000,903611.7,903611.7,5938,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494927979,1984669.00
05/16/2017 06:00,2,0.000,ALERT,211.70,299.07,59.949,1494928803,"201051344000645","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,709281.9,709281.9,5872,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928805,1984670.00
05/16/2017 06:00,2,0.000,ALERT,210.80,298.17,59.949,1494928803,"274151322000085","219011344069620",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,927442.9,927442.9,5837,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928807,1984671.00
05/16/2017 06:00,2,0.000,ALERT,211.93,299.07,59.933,1494928803,"201051344000633","219011344069620",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,695575.3,695575.3,5903,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928808,1984672.00
05/16/2017 06:00,2,0.000,ALERT,211.48,299.37,59.933,1494928803,"201051344000469","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,698656.1,698656.1,5881,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928810,1984673.00
05/16/2017 06:00,2,0.000,ALERT,210.57,297.87,59.938,1494928803,"201051344000646","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,692885.9,692885.9,5889,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928812,1984674.00
05/16/2017 06:00,2,0.000,ALERT,210.57,298.47,59.928,1494928803,"274151322000052","219011344069620",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,962343.1,962343.1,5846,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928814,1984675.00
05/16/2017 06:00,2,0.000,ALERT,211.03,298.17,59.907,1494928803,"201051344000585","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,704393.0,704393.0,5894,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928816,1984676.00
