ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 06:00,2,0.000,ALERT,210.80,298.17,59.959,1494928803,"201051344001230","219011344069620",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,697493.0,697493.0,5889,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928817,1984677.00
05/16/2017 06:00,2,0.000,ALERT,211.48,299.07,59.933,1494928803,"201051344000582","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,687234.1,687234.1,5882,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928819,1984678.00
05/16/2017 06:00,2,0.000,ALERT,210.57,297.87,59.922,1494928803,"201051344000955","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,705950.6,705950.6,5895,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928821,1984679.00
05/16/2017 06:00,2,0.000,ALERT,210.80,296.96,59.938,1494928803,"274151322000094","219011344069620",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,787848.8,787848.8,6019,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928823,1984680.00
05/16/2017 06:00,2,0.000,ALERT,211.25,299.67,59.933,1494928803,"201051344000579","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,716389.4,716389.4,5886,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928825,1984681.00
05/16/2017 06:00,2,0.000,ALERT,210.80,298.17,59.928,1494928803,"201051344000890","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,699873.3,699873.3,5893,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928826,1984682.00
05/16/2017 06:00,2,0.000,ALERT,211.03,297.87,59.933,1494928803,"201051344000438","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,702661.5,702661.5,5883,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928828,1984683.00
05/16/2017 06:00,2,0.000,ALERT,211.03,297.57,59.933,1494928803,"201051344000417","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,652585.1,652585.1,5908,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928830,1984684.00
05/16/2017 06:00,2,0.000,ALERT,210.80,298.17,59.928,1494928803,"274151322000083","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,952629.6,952629.6,5850,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928832,1984685.00
05/16/2017 06:00,2,0.000,ALERT,211.25,297.26,59.965,1494928803,"274151322000076","219011344069620",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,1015750.0,1015750.0,5845,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928834,1984686.00
05/16/2017 06:00,2,0.000,ALERT,211.25,299.67,59.933,1494928803,"201051344000868","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,697168.7,697168.7,5885,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928836,1984687.00
05/16/2017 06:00,2,0.000,ALERT,210.80,298.77,59.928,1494928803,"274151322000095","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,1005946.2,1005946.2,5849,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928837,1984688.00
05/16/2017 06:00,2,0.000,ALERT,211.25,299.37,59.933,1494928803,"201051344000988","219011344069620",0.00,12.30,0,294.56,300.87,0.0,0.0,0.000,627098.8,627098.8,5906,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928839,1984689.00
05/16/2017 06:00,2,0.000,ALERT,210.80,297.57,59.928,1494928803,"201051344001025","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,702041.2,702041.2,5899,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928841,1984690.00
05/16/2017 06:00,2,0.000,ALERT,211.25,299.37,59.928,1494928803,"201051344000458","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,709270.0,709270.0,5872,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928843,1984691.00
05/16/2017 06:00,2,0.000,ALERT,211.93,299.37,59.991,1494928803,"201051344000853","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,709911.2,709911.2,5876,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928845,1984692.00
05/16/2017 06:00,2,0.000,ALERT,211.25,298.17,59.933,1494928803,"201051344000685","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,702811.0,702811.0,5899,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928846,1984693.00
05/16/2017 06:00,2,0.000,ALERT,211.03,297.57,59.922,1494928803,"201051344000917","219011344069620",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,699458.2,699458.2,5887,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928848,1984694.00
05/16/2017 06:00,2,0.000,ALERT,211.03,298.47,59.933,1494928803,"201051344001145","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,707375.1,707375.1,5874,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928850,1984695.00
05/16/2017 06:00,2,0.000,ALERT,211.03,297.57,59.954,1494928803,"201051344000651","219011344069620",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,695804.8,695804.8,5893,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928852,1984696.00
05/16/2017 06:00,2,0.000,ALERT,210.35,297.57,59.938,1494928803,"274151322000088","219011344069620",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,913268.3,913268.3,5849,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928854,1984697.00
05/16/2017 06:00,2,0.000,ALERT,211.25,297.26,59.954,1494928803,"274151322000068","219011344069620",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,788084.7,788084.7,6041,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928855,1984698.00
05/16/2017 06:00,2,0.000,ALERT,210.57,297.87,59.933,1494928803,"201051344001135","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,691325.8,691325.8,5884,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928857,1984699.00
05/16/2017 06:00,2,0.000,ALERT,211.03,300.27,59.938,1494928803,"201051344000594","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,711513.5,711513.5,5886,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928859,1984700.00
05/16/2017 06:00,2,0.000,ALERT,211.03,298.17,59.880,1494928803,"201051344001203","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,700440.1,700440.1,5903,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928861,1984701.00
05/16/2017 06:00,2,0.000,ALERT,210.57,297.87,59.928,1494928803,"274151322000054","219011344069620",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,930898.9,930898.9,5838,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928862,1984702.00
05/16/2017 06:00,2,0.000,ALERT,211.48,299.07,59.933,1494928803,"201051344000867","219011344069620",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,696046.2,696046.2,5903,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928864,1984703.00
05/16/2017 06:00,2,0.000,ALERT,210.80,298.17,59.933,1494928803,"201051344001093","219011344069620",0.00,12.70,0,296.36,299.67,0.0,0.0,0.000,699172.2,699172.2,5897,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928866,1984704.00
05/16/2017 06:00,2,0.000,ALERT,211.25,299.37,59.922,1494928803,"201051344000900","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,717589.4,717589.4,5881,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928868,1984705.00
05/16/2017 06:00,2,0.000,ALERT,211.48,298.47,59.928,1494928803,"201051344000648","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,706552.8,706552.8,5877,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494928870,1984706.00
05/16/2017 06:00,2,0.000,ALERT,211.25,299.97,59.928,1494928803,"201051344000569","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,719866.8,719866.8,5866,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928871,1984707.00
05/16/2017 06:00,2,0.000,ALERT,211.25,299.67,59.928,1494928803,"201051344000983","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,710293.0,710293.0,5879,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928873,1984708.00
05/16/2017 06:00,2,0.000,ALERT,211.25,299.07,59.938,1494928803,"201051344001158","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,695645.8,695645.8,5887,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928875,1984709.00
05/16/2017 06:00,2,0.000,ALERT,211.70,299.67,59.880,1494928803,"201051344000576","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,710385.2,710385.2,5878,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928877,1984710.00
05/16/2017 06:00,2,0.000,ALERT,210.80,296.96,59.891,1494928803,"274151322000087","219011344069620",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,903611.7,903611.7,5940,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494928879,1984711.00
05/16/2017 06:15,2,0.000,ALERT,211.25,296.36,59.949,1494929703,"201051344000645","219011344069620",0.00,12.30,0,295.16,300.87,0.0,0.0,0.000,709281.9,709281.9,5874,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929705,1984712.00
05/16/2017 06:15,2,0.000,ALERT,210.80,295.46,59.922,1494929703,"274151322000085","219011344069620",0.00,13.00,0,294.26,300.87,0.0,0.0,0.000,927442.9,927442.9,5839,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494929707,1984713.00
05/16/2017 06:15,2,0.000,ALERT,211.48,296.06,59.975,1494929703,"201051344000633","219011344069620",0.00,11.70,0,293.36,300.57,0.0,0.0,0.000,695575.3,695575.3,5905,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929709,1984714.00
05/16/2017 06:15,2,0.000,ALERT,211.03,296.36,59.944,1494929703,"201051344000469","219011344069620",0.00,11.70,0,294.26,300.87,0.0,0.0,0.000,698656.1,698656.1,5883,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929711,1984715.00
05/16/2017 06:15,2,0.000,ALERT,210.12,296.06,59.970,1494929703,"201051344000646","219011344069620",0.00,12.00,0,293.96,299.37,0.0,0.0,0.000,692885.9,692885.9,5891,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929713,1984716.00
05/16/2017 06:15,2,0.000,ALERT,210.35,295.16,59.944,1494929703,"274151322000052","219011344069620",0.00,13.00,0,293.96,300.87,0.0,0.0,0.000,962343.1,962343.1,5848,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929715,1984717.00
05/16/2017 06:15,2,0.000,ALERT,210.57,296.06,59.901,1494929703,"201051344000585","219011344069620",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,704393.0,704393.0,5896,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929716,1984718.00
05/16/2017 06:15,2,0.000,ALERT,210.35,295.76,59.949,1494929703,"201051344001230","219011344069620",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,697493.0,697493.0,5891,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929718,1984719.00
05/16/2017 06:15,2,0.000,ALERT,210.80,296.66,59.981,1494929703,"201051344000582","219011344069620",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,687234.1,687234.1,5884,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929720,1984720.00
05/16/2017 06:15,2,0.000,ALERT,210.12,295.76,59.954,1494929703,"201051344000955","219011344069620",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,705950.6,705950.6,5897,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929722,1984721.00
05/16/2017 06:15,2,0.000,ALERT,210.57,294.86,59.938,1494929703,"274151322000094","219011344069620",0.00,12.30,0,293.66,300.27,0.0,0.0,0.000,787848.8,787848.8,6021,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929724,1984722.00
05/16/2017 06:15,2,0.000,ALERT,210.80,296.96,59.959,1494929703,"201051344000579","219011344069620",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,716389.4,716389.4,5888,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929725,1984723.00
05/16/2017 06:15,2,0.000,ALERT,210.35,296.36,59.954,1494929703,"201051344000890","219011344069620",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,699873.3,699873.3,5895,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929727,1984724.00
05/16/2017 06:15,2,0.000,ALERT,210.57,296.06,59.975,1494929703,"201051344000438","219011344069620",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,702661.5,702661.5,5885,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929729,1984725.00
05/16/2017 06:15,2,0.000,ALERT,210.57,295.46,59.901,1494929703,"201051344000417","219011344069620",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,652585.1,652585.1,5910,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929731,1984726.00
05/16/2017 06:15,2,0.000,ALERT,210.80,295.76,59.954,1494929703,"274151322000083","219011344069620",0.00,12.70,0,294.56,300.87,0.0,0.0,0.000,952629.6,952629.6,5852,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929732,1984727.00
05/16/2017 06:15,2,0.000,ALERT,211.25,295.46,59.986,1494929703,"274151322000076","219011344069620",0.00,12.70,0,294.26,301.17,0.0,0.0,0.000,1015750.0,1015750.0,5847,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929734,1984728.00
05/16/2017 06:15,2,0.000,ALERT,210.80,297.26,59.944,1494929703,"201051344000868","219011344069620",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,697168.7,697168.7,5887,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929736,1984729.00
05/16/2017 06:15,2,0.000,ALERT,210.57,296.96,59.970,1494929703,"274151322000095","219011344069620",0.00,12.00,0,295.16,301.77,0.0,0.0,0.000,1005946.2,1005946.2,5851,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929738,1984730.00
05/16/2017 06:15,2,0.000,ALERT,210.57,296.36,59.959,1494929703,"201051344000988","219011344069620",0.00,12.30,0,292.76,300.57,0.0,0.0,0.000,627098.8,627098.8,5908,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929740,1984731.00
05/16/2017 06:15,2,0.000,ALERT,210.35,295.16,59.959,1494929703,"201051344001025","219011344069620",0.00,11.70,0,293.96,300.27,0.0,0.0,0.000,702041.2,702041.2,5901,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929741,1984732.00
05/16/2017 06:15,2,0.000,ALERT,210.57,296.66,59.954,1494929703,"201051344000458","219011344069620",0.00,13.00,0,295.16,301.77,0.0,0.0,0.000,709270.0,709270.0,5874,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494929743,1984733.00
05/16/2017 06:15,2,0.000,ALERT,211.25,296.36,59.917,1494929703,"201051344000853","219011344069620",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,709911.2,709911.2,5878,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929745,1984734.00
05/16/2017 06:15,2,0.000,ALERT,210.80,295.76,59.970,1494929703,"201051344000685","219011344069620",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,702811.0,702811.0,5901,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929747,1984735.00
05/16/2017 06:15,2,0.000,ALERT,210.57,295.46,59.949,1494929703,"201051344000917","219011344069620",0.00,13.00,0,293.36,299.67,0.0,0.0,0.000,699458.2,699458.2,5889,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929749,1984736.00
05/16/2017 06:15,2,0.000,ALERT,210.57,295.76,59.949,1494929703,"201051344001145","219011344069620",0.00,12.00,0,294.86,300.57,0.0,0.0,0.000,707375.1,707375.1,5876,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929751,1984737.00
05/16/2017 06:15,2,0.000,ALERT,210.35,295.16,59.922,1494929703,"201051344000651","219011344069620",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,695804.8,695804.8,5895,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929753,1984738.00
05/16/2017 06:15,2,0.000,ALERT,210.35,295.46,59.954,1494929703,"274151322000088","219011344069620",0.00,13.30,0,293.96,300.27,0.0,0.0,0.000,913268.3,913268.3,5851,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929754,1984739.00
05/16/2017 06:15,2,0.000,ALERT,211.03,294.56,59.959,1494929703,"274151322000068","219011344069620",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,788084.7,788084.7,6043,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929756,1984740.00
05/16/2017 06:15,2,0.000,ALERT,209.90,295.46,59.928,1494929703,"201051344001135","219011344069620",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,691325.8,691325.8,5886,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494929758,1984741.00
05/16/2017 06:15,2,0.000,ALERT,210.57,297.26,59.959,1494929703,"201051344000594","219011344069620",0.00,12.00,0,294.86,301.47,0.0,0.0,0.000,711513.5,711513.5,5888,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929760,1984742.00
05/16/2017 06:15,2,0.000,ALERT,210.35,295.46,59.954,1494929703,"201051344001203","219011344069620",0.00,12.00,0,294.56,301.47,0.0,0.0,0.000,700440.1,700440.1,5905,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929761,1984743.00
05/16/2017 06:15,2,0.000,ALERT,210.12,295.16,59.959,1494929703,"274151322000054","219011344069620",0.00,13.30,0,293.96,300.87,0.0,0.0,0.000,930898.9,930898.9,5840,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494929763,1984744.00
05/16/2017 06:15,2,0.000,ALERT,210.80,295.76,59.965,1494929703,"201051344000867","219011344069620",0.00,12.70,0,294.86,301.47,0.0,0.0,0.000,696046.2,696046.2,5905,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929765,1984745.00
05/16/2017 06:15,2,0.000,ALERT,210.35,295.76,59.949,1494929703,"201051344001093","219011344069620",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,699172.2,699172.2,5899,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494929767,1984746.00
05/16/2017 06:15,2,0.000,ALERT,210.80,296.36,59.981,1494929703,"201051344000900","219011344069620",0.00,12.00,0,294.86,300.87,0.0,0.0,0.000,717589.4,717589.4,5883,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929769,1984747.00
05/16/2017 06:15,2,0.000,ALERT,210.80,295.76,59.954,1494929703,"201051344000648","219011344069620",0.00,11.30,0,294.56,300.87,0.0,0.0,0.000,706552.8,706552.8,5879,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929770,1984748.00
05/16/2017 06:15,2,0.000,ALERT,210.80,296.96,59.959,1494929703,"201051344000569","219011344069620",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,719866.8,719866.8,5868,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929772,1984749.00
05/16/2017 06:15,2,0.000,ALERT,210.80,296.66,59.933,1494929703,"201051344000983","219011344069620",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,710293.0,710293.0,5881,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929774,1984750.00
05/16/2017 06:15,2,0.000,ALERT,210.80,296.06,59.981,1494929703,"201051344001158","219011344069620",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,695645.8,695645.8,5889,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494929776,1984751.00
05/16/2017 06:15,2,0.000,ALERT,211.25,296.66,59.959,1494929703,"201051344000576","219011344069620",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,710385.2,710385.2,5880,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494929777,1984752.00
05/16/2017 06:15,2,0.000,ALERT,210.57,294.86,59.949,1494929703,"274151322000087","219011344069620",0.00,13.30,0,293.36,299.97,0.0,0.0,0.000,903611.7,903611.7,5942,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494929779,1984753.00
05/16/2017 06:30,2,0.000,ALERT,211.48,297.87,59.996,1494930603,"201051344000645","219011344069620",0.00,12.70,0,294.26,299.97,0.0,0.0,0.000,709281.9,709281.9,5876,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930605,1984754.00
05/16/2017 06:30,2,0.000,ALERT,210.80,296.66,59.996,1494930603,"274151322000085","219011344069620",0.00,13.00,0,293.06,298.77,0.0,0.0,0.000,927442.9,927442.9,5841,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930607,1984755.00
05/16/2017 06:30,2,0.000,ALERT,211.93,297.57,60.034,1494930603,"201051344000633","219011344069620",0.00,12.00,0,292.76,298.77,0.0,0.0,0.000,695575.3,695575.3,5907,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930609,1984756.00
05/16/2017 06:30,2,0.000,ALERT,211.25,297.87,59.959,1494930603,"201051344000469","219011344069620",0.00,11.70,0,293.36,299.07,0.0,0.0,0.000,698656.1,698656.1,5885,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930610,1984757.00
05/16/2017 06:30,2,0.000,ALERT,211.25,297.57,59.996,1494930603,"201051344000646","219011344069620",0.00,12.30,0,293.66,299.67,0.0,0.0,0.000,692885.9,692885.9,5893,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930612,1984758.00
05/16/2017 06:30,2,0.000,ALERT,210.57,296.36,60.018,1494930603,"274151322000052","219011344069620",0.00,13.00,0,292.76,299.37,0.0,0.0,0.000,962343.1,962343.1,5850,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930614,1984759.00
05/16/2017 06:30,2,0.000,ALERT,211.70,297.57,60.018,1494930603,"201051344000585","219011344069620",0.00,12.30,0,293.36,299.67,0.0,0.0,0.000,704393.0,704393.0,5898,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930616,1984760.00
05/16/2017 06:30,2,0.000,ALERT,211.48,297.87,59.981,1494930603,"201051344001230","219011344069620",0.00,12.30,0,293.96,299.97,0.0,0.0,0.000,697493.0,697493.0,5893,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930618,1984761.00
05/16/2017 06:30,2,0.000,ALERT,211.93,298.47,60.023,1494930603,"201051344000582","219011344069620",0.00,12.00,0,294.86,300.57,0.0,0.0,0.000,687234.1,687234.1,5886,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930619,1984762.00
05/16/2017 06:30,2,0.000,ALERT,211.03,297.26,60.002,1494930603,"201051344000955","219011344069620",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,705950.6,705950.6,5899,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930621,1984763.00
05/16/2017 06:30,2,0.000,ALERT,210.57,296.06,59.991,1494930603,"274151322000094","219011344069620",0.00,12.70,0,292.46,298.17,0.0,0.0,0.000,787848.8,787848.8,6023,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930623,1984764.00
05/16/2017 06:30,2,0.000,ALERT,211.03,298.77,59.991,1494930603,"201051344000579","219011344069620",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,716389.4,716389.4,5890,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930625,1984765.00
05/16/2017 06:30,2,0.000,ALERT,211.25,297.87,60.018,1494930603,"201051344000890","219011344069620",0.00,12.70,0,293.96,300.27,0.0,0.0,0.000,699873.3,699873.3,5897,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930627,1984766.00
05/16/2017 06:30,2,0.000,ALERT,211.48,297.57,59.996,1494930603,"201051344000438","219011344069620",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,702661.5,702661.5,5887,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930629,1984767.00
05/16/2017 06:30,2,0.000,ALERT,211.48,296.96,59.991,1494930603,"201051344000417","219011344069620",0.00,12.30,0,293.36,299.37,0.0,0.0,0.000,652585.1,652585.1,5912,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930630,1984768.00
05/16/2017 06:30,2,0.000,ALERT,210.80,296.66,59.986,1494930603,"274151322000083","219011344069620",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,952629.6,952629.6,5854,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930632,1984769.00
05/16/2017 06:30,2,0.000,ALERT,211.25,296.36,59.991,1494930603,"274151322000076","219011344069620",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,1015750.0,1015750.0,5849,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930634,1984770.00
05/16/2017 06:30,2,0.000,ALERT,211.03,298.77,60.018,1494930603,"201051344000868","219011344069620",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,697168.7,697168.7,5889,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930636,1984771.00
05/16/2017 06:30,2,0.000,ALERT,210.35,297.26,59.949,1494930603,"274151322000095","219011344069620",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,1005946.2,1005946.2,5853,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930638,1984772.00
05/16/2017 06:30,2,0.000,ALERT,211.03,298.17,60.034,1494930603,"201051344000988","219011344069620",0.00,12.70,0,292.16,299.07,0.0,0.0,0.000,627098.8,627098.8,5910,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930639,1984773.00
05/16/2017 06:30,2,0.000,ALERT,211.03,296.66,59.986,1494930603,"201051344001025","219011344069620",0.00,12.00,0,293.36,299.97,0.0,0.0,0.000,702041.2,702041.2,5903,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930641,1984774.00
05/16/2017 06:30,2,0.000,ALERT,211.03,298.17,59.991,1494930603,"201051344000458","219011344069620",0.00,13.00,0,294.56,300.57,0.0,0.0,0.000,709270.0,709270.0,5876,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930643,1984775.00
05/16/2017 06:30,2,0.000,ALERT,211.93,298.17,59.986,1494930603,"201051344000853","219011344069620",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,709911.2,709911.2,5880,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930645,1984776.00
05/16/2017 06:30,2,0.000,ALERT,211.93,297.57,59.981,1494930603,"201051344000685","219011344069620",0.00,12.30,0,293.96,299.97,0.0,0.0,0.000,702811.0,702811.0,5903,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930647,1984777.00
05/16/2017 06:30,2,0.000,ALERT,211.48,296.96,59.965,1494930603,"201051344000917","219011344069620",0.00,13.30,0,292.76,299.37,0.0,0.0,0.000,699458.2,699458.2,5891,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930648,1984778.00
05/16/2017 06:30,2,0.000,ALERT,211.70,297.87,59.986,1494930603,"201051344001145","219011344069620",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,707375.1,707375.1,5878,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930650,1984779.00
05/16/2017 06:30,2,0.000,ALERT,211.25,296.36,59.959,1494930603,"201051344000651","219011344069620",0.00,11.70,0,293.06,299.07,0.0,0.0,0.000,695804.8,695804.8,5897,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930652,1984780.00
05/16/2017 06:30,2,0.000,ALERT,210.35,296.66,59.975,1494930603,"274151322000088","219011344069620",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,913268.3,913268.3,5853,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930654,1984781.00
05/16/2017 06:30,2,0.000,ALERT,211.03,295.76,59.949,1494930603,"274151322000068","219011344069620",0.00,13.70,0,292.46,297.87,0.0,0.0,0.000,788084.7,788084.7,6045,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930655,1984782.00
05/16/2017 06:30,2,0.000,ALERT,211.25,297.26,59.986,1494930603,"201051344001135","219011344069620",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,691325.8,691325.8,5888,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930657,1984783.00
05/16/2017 06:30,2,0.000,ALERT,211.03,298.77,59.986,1494930603,"201051344000594","219011344069620",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,711513.5,711513.5,5890,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930659,1984784.00
05/16/2017 06:30,2,0.000,ALERT,211.48,297.26,59.981,1494930603,"201051344001203","219011344069620",0.00,12.30,0,293.66,300.87,0.0,0.0,0.000,700440.1,700440.1,5907,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930661,1984785.00
05/16/2017 06:30,2,0.000,ALERT,210.57,297.26,59.986,1494930603,"274151322000054","219011344069620",0.00,13.70,0,292.76,299.37,0.0,0.0,0.000,930898.9,930898.9,5842,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930663,1984786.00
05/16/2017 06:30,2,0.000,ALERT,211.70,297.87,59.981,1494930603,"201051344000867","219011344069620",0.00,12.70,0,293.96,300.27,0.0,0.0,0.000,696046.2,696046.2,5907,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930664,1984787.00
05/16/2017 06:30,2,0.000,ALERT,211.48,297.26,60.018,1494930603,"201051344001093","219011344069620",0.00,13.00,0,293.66,299.67,0.0,0.0,0.000,699172.2,699172.2,5901,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930666,1984788.00
05/16/2017 06:30,2,0.000,ALERT,211.25,298.17,60.012,1494930603,"201051344000900","219011344069620",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,717589.4,717589.4,5885,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930668,1984789.00
05/16/2017 06:30,2,0.000,ALERT,211.48,297.57,59.970,1494930603,"201051344000648","219011344069620",0.00,11.70,0,293.96,299.97,0.0,0.0,0.000,706552.8,706552.8,5881,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930670,1984790.00
05/16/2017 06:30,2,0.000,ALERT,211.25,298.77,60.002,1494930603,"201051344000569","219011344069620",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,719866.8,719866.8,5870,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930672,1984791.00
05/16/2017 06:30,2,0.000,ALERT,211.25,298.47,59.975,1494930603,"201051344000983","219011344069620",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,710293.0,710293.0,5883,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494930674,1984792.00
05/16/2017 06:30,2,0.000,ALERT,211.48,298.17,59.965,1494930603,"201051344001158","219011344069620",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,695645.8,695645.8,5891,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930675,1984793.00
05/16/2017 06:30,2,0.000,ALERT,211.70,298.47,59.959,1494930603,"201051344000576","219011344069620",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,710385.2,710385.2,5882,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930677,1984794.00
05/16/2017 06:30,2,0.000,ALERT,210.80,296.36,59.944,1494930603,"274151322000087","219011344069620",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,903611.7,903611.7,5944,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494930679,1984795.00
05/16/2017 06:45,2,0.000,ALERT,211.48,296.96,59.975,1494931504,"201051344000645","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,709281.9,709281.9,5878,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931506,1984796.00
05/16/2017 06:45,2,0.021,ALERT,210.35,295.46,59.938,1494931504,"274151322000085","219011344069620",26.68,13.30,0,294.26,299.67,0.0,0.0,0.000,927442.9,927442.9,5843,0,0,0,L,1151911521,0,121.55,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1494931507,1984797.00
05/16/2017 06:45,2,0.000,ALERT,211.48,296.66,59.991,1494931504,"201051344000633","219011344069620",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,695575.3,695575.3,5909,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494931509,1984798.00
05/16/2017 06:45,2,0.000,ALERT,211.03,297.26,59.970,1494931504,"201051344000469","219011344069620",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,698656.1,698656.1,5887,0,0,0,L,1122011218,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931511,1984799.00
05/16/2017 06:45,2,0.000,ALERT,211.25,297.87,59.970,1494931504,"201051344000646","219011344069620",0.00,12.30,0,295.16,303.28,0.0,0.0,0.000,692885.9,692885.9,5895,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931513,1984800.00
05/16/2017 06:45,2,0.043,ALERT,210.12,295.16,59.970,1494931504,"274151322000052","219011344069620",26.78,13.30,0,293.66,300.27,0.0,0.0,0.000,962343.1,962343.1,5852,0,0,0,L,1151911521,0,120.42,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1494931514,1984801.00
05/16/2017 06:45,2,0.000,ALERT,211.70,297.87,59.975,1494931504,"201051344000585","219011344069620",0.00,13.00,0,295.16,303.28,0.0,0.0,0.000,704393.0,704393.0,5900,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494931516,1984802.00
05/16/2017 06:45,2,0.000,ALERT,211.48,297.87,60.012,1494931504,"201051344001230","219011344069620",0.00,12.30,0,296.06,303.58,0.0,0.0,0.000,697493.0,697493.0,5895,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931518,1984803.00
05/16/2017 06:45,2,0.000,ALERT,211.93,298.47,59.975,1494931504,"201051344000582","219011344069620",0.00,12.00,0,296.36,303.88,0.0,0.0,0.000,687234.1,687234.1,5888,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931520,1984804.00
05/16/2017 06:45,2,0.000,ALERT,211.25,297.57,59.949,1494931504,"201051344000955","219011344069620",0.00,12.70,0,295.46,303.28,0.0,0.0,0.000,705950.6,705950.6,5901,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931522,1984805.00
05/16/2017 06:45,2,0.000,ALERT,210.12,295.16,59.965,1494931504,"274151322000094","219011344069620",0.00,12.70,0,293.66,299.07,0.0,0.0,0.000,787848.8,787848.8,6025,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931523,1984806.00
05/16/2017 06:45,2,0.000,ALERT,211.03,297.57,59.970,1494931504,"201051344000579","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,716389.4,716389.4,5892,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931525,1984807.00
05/16/2017 06:45,2,0.000,ALERT,211.48,298.17,59.970,1494931504,"201051344000890","219011344069620",0.00,12.70,0,295.76,303.88,0.0,0.0,0.000,699873.3,699873.3,5899,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931527,1984808.00
05/16/2017 06:45,2,0.000,ALERT,211.48,297.26,59.975,1494931504,"201051344000438","219011344069620",0.00,12.30,0,295.76,303.28,0.0,0.0,0.000,702661.5,702661.5,5889,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931529,1984809.00
05/16/2017 06:45,2,0.000,ALERT,211.70,297.26,59.975,1494931504,"201051344000417","219011344069620",0.00,12.70,0,295.16,302.68,0.0,0.0,0.000,652585.1,652585.1,5914,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931531,1984810.00
05/16/2017 06:45,2,0.020,ALERT,210.12,295.46,59.954,1494931504,"274151322000083","219011344069620",26.68,13.00,0,294.26,300.27,0.0,0.0,0.000,952629.6,952629.6,5856,0,0,0,L,1151911521,0,120.88,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1494931533,1984811.00
05/16/2017 06:45,2,0.020,ALERT,210.80,295.16,59.970,1494931504,"274151322000076","219011344069620",27.61,13.30,0,293.96,299.67,0.0,0.0,0.000,1015750.0,1015750.0,5851,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1494931534,1984812.00
05/16/2017 06:45,2,0.000,ALERT,210.80,297.87,59.975,1494931504,"201051344000868","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,697168.7,697168.7,5891,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931536,1984813.00
05/16/2017 06:45,2,0.012,ALERT,209.90,296.36,59.975,1494931504,"274151322000095","219011344069620",26.88,12.70,0,295.16,300.57,0.0,0.0,0.000,1005946.2,1005946.2,5855,0,0,0,L,1151911521,0,121.10,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1494931538,1984814.00
05/16/2017 06:45,2,0.000,ALERT,210.80,296.96,59.970,1494931504,"201051344000988","219011344069620",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,627098.8,627098.8,5912,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931540,1984815.00
05/16/2017 06:45,2,0.000,ALERT,211.25,296.66,59.965,1494931504,"201051344001025","219011344069620",0.00,12.00,0,295.16,302.98,0.0,0.0,0.000,702041.2,702041.2,5905,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931542,1984816.00
05/16/2017 06:45,2,0.000,ALERT,210.80,297.26,59.975,1494931504,"201051344000458","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,709270.0,709270.0,5878,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931543,1984817.00
05/16/2017 06:45,2,0.000,ALERT,211.48,296.96,59.975,1494931504,"201051344000853","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,709911.2,709911.2,5882,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494931545,1984818.00
05/16/2017 06:45,2,0.000,ALERT,211.93,297.57,59.949,1494931504,"201051344000685","219011344069620",0.00,12.70,0,295.46,303.58,0.0,0.0,0.000,702811.0,702811.0,5905,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494931547,1984819.00
05/16/2017 06:45,2,0.000,ALERT,211.70,296.96,59.970,1494931504,"201051344000917","219011344069620",0.00,13.30,0,294.26,302.68,0.0,0.0,0.000,699458.2,699458.2,5893,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931549,1984820.00
05/16/2017 06:45,2,0.000,ALERT,211.70,297.87,59.975,1494931504,"201051344001145","219011344069620",0.00,12.30,0,295.16,303.88,0.0,0.0,0.000,707375.1,707375.1,5880,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931551,1984821.00
