ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 06:45,2,0.000,ALERT,211.48,296.96,59.981,1494931504,"201051344000651","219011344069620",0.00,12.00,0,294.86,302.37,0.0,0.0,0.000,695804.8,695804.8,5899,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931552,1984822.00
05/16/2017 06:45,2,0.008,ALERT,209.67,295.46,59.970,1494931504,"274151322000088","219011344069620",25.25,13.70,0,293.66,299.67,0.0,0.0,0.000,913268.3,913268.3,5855,0,0,0,L,1151911521,0,121.33,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1494931554,1984823.00
05/16/2017 06:45,2,0.000,ALERT,210.80,294.56,59.965,1494931504,"274151322000068","219011344069620",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,788084.7,788084.7,6047,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931556,1984824.00
05/16/2017 06:45,2,0.000,ALERT,211.03,297.57,59.975,1494931504,"201051344001135","219011344069620",0.00,12.30,0,295.16,302.98,0.0,0.0,0.000,691325.8,691325.8,5890,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931558,1984825.00
05/16/2017 06:45,2,0.000,ALERT,210.57,297.57,59.954,1494931504,"201051344000594","219011344069620",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,711513.5,711513.5,5892,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494931559,1984826.00
05/16/2017 06:45,2,0.000,ALERT,211.48,297.26,60.012,1494931504,"201051344001203","219011344069620",0.00,12.30,0,295.46,304.18,0.0,0.0,0.000,700440.1,700440.1,5909,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931561,1984827.00
05/16/2017 06:45,2,0.016,ALERT,209.90,295.76,59.965,1494931504,"274151322000054","219011344069620",26.78,14.00,0,293.96,300.27,0.0,0.0,0.000,930898.9,930898.9,5844,0,0,0,L,1151911521,0,121.10,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1494931563,1984828.00
05/16/2017 06:45,2,0.000,ALERT,211.25,296.96,59.970,1494931504,"201051344000867","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,696046.2,696046.2,5909,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931565,1984829.00
05/16/2017 06:45,2,0.000,ALERT,211.48,297.57,59.975,1494931504,"201051344001093","219011344069620",0.00,13.30,0,295.16,302.98,0.0,0.0,0.000,699172.2,699172.2,5903,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494931567,1984830.00
05/16/2017 06:45,2,0.000,ALERT,210.80,296.96,59.981,1494931504,"201051344000900","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,717589.4,717589.4,5887,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494931569,1984831.00
05/16/2017 06:45,2,0.000,ALERT,211.25,296.36,60.012,1494931504,"201051344000648","219011344069620",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,706552.8,706552.8,5883,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931570,1984832.00
05/16/2017 06:45,2,0.000,ALERT,211.03,297.57,59.954,1494931504,"201051344000569","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,719866.8,719866.8,5872,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931572,1984833.00
05/16/2017 06:45,2,0.000,ALERT,211.03,297.26,59.959,1494931504,"201051344000983","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,710293.0,710293.0,5885,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931574,1984834.00
05/16/2017 06:45,2,0.000,ALERT,211.03,296.66,59.959,1494931504,"201051344001158","219011344069620",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,695645.8,695645.8,5893,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931576,1984835.00
05/16/2017 06:45,2,0.000,ALERT,211.25,297.26,59.965,1494931504,"201051344000576","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,710385.2,710385.2,5884,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494931578,1984836.00
05/16/2017 06:45,2,0.029,ALERT,210.57,294.86,59.981,1494931504,"274151322000087","219011344069620",25.78,14.00,0,293.36,299.37,0.0,0.0,0.000,903611.7,903611.7,5946,0,0,0,L,1151911521,0,121.33,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1494931579,1984837.00
05/16/2017 07:00,2,0.131,ALERT,211.03,297.26,59.975,1494932403,"201051344000645","219011344069620",23.60,13.00,0,294.26,298.77,3.1,1.1,0.000,709282.0,709282.0,5880,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1494932405,1984838.00
05/16/2017 07:00,2,0.070,ALERT,210.57,295.76,59.981,1494932403,"274151322000085","219011344069620",23.10,13.70,0,293.06,297.57,1.6,0.0,0.000,927442.9,927442.9,5845,0,0,0,L,1151911521,0,121.55,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1494932407,1984839.00
05/16/2017 07:00,2,0.150,ALERT,211.25,297.26,59.986,1494932403,"201051344000633","219011344069620",22.80,12.30,0,292.76,298.47,3.5,1.5,0.000,695575.3,695575.3,5911,0,0,0,L,1122011218,0,120.88,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1494932409,1984840.00
05/16/2017 07:00,2,0.172,ALERT,210.57,297.57,59.991,1494932403,"201051344000469","219011344069620",22.78,12.30,0,293.36,298.47,4.0,1.9,0.000,698656.2,698656.2,5889,0,0,0,L,1122011218,0,119.97,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1494932411,1984841.00
05/16/2017 07:00,2,0.152,ALERT,211.03,298.77,60.007,1494932403,"201051344000646","219011344069620",23.22,12.70,0,293.66,299.07,3.6,1.5,0.000,692885.9,692885.9,5897,0,0,0,L,1122011218,0,120.88,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1494932412,1984842.00
05/16/2017 07:00,2,0.096,ALERT,209.90,296.06,59.986,1494932403,"274151322000052","219011344069620",22.60,13.70,0,292.46,298.17,2.2,0.2,0.000,962343.1,962343.1,5854,0,0,0,L,1151911521,0,120.65,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1494932414,1984843.00
05/16/2017 07:00,2,0.164,ALERT,211.48,299.07,59.949,1494932403,"201051344000585","219011344069620",23.20,13.30,0,293.66,299.67,3.9,1.8,0.000,704393.1,704393.1,5902,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1494932416,1984844.00
05/16/2017 07:00,2,0.162,ALERT,211.25,299.07,59.981,1494932403,"201051344001230","219011344069620",21.47,12.70,0,294.56,299.67,3.5,1.5,0.000,697493.1,697493.1,5897,0,0,0,L,1122011218,0,121.10,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1494932418,1984845.00
05/16/2017 07:00,2,0.156,ALERT,211.70,299.67,59.981,1494932403,"201051344000582","219011344069620",23.72,12.30,0,295.16,300.27,3.8,1.7,0.000,687234.2,687234.2,5890,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1494932420,1984846.00
05/16/2017 07:00,2,0.178,ALERT,210.80,298.77,59.975,1494932403,"201051344000955","219011344069620",23.04,13.00,0,294.56,299.37,4.2,2.1,0.000,705950.7,705950.7,5903,0,0,0,L,1122011218,0,120.20,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1494932421,1984847.00
05/16/2017 07:00,2,0.000,ALERT,210.35,297.26,59.975,1494932403,"274151322000094","219011344069620",40.00,13.00,0,292.46,382.93,0.0,0.0,0.000,787848.8,787848.8,6027,0,0,0,L,1151911521,0,120.88,121.55,0002,10,0,0,0,0,0,0,30,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1494932423,1984848.00
05/16/2017 07:00,2,0.188,ALERT,210.57,298.47,60.002,1494932403,"201051344000579","219011344069620",23.26,13.00,0,294.86,299.67,4.4,2.3,0.000,716389.5,716389.5,5894,0,0,0,L,1122011218,0,120.20,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1494932425,1984849.00
05/16/2017 07:00,2,0.174,ALERT,211.25,299.67,59.975,1494932403,"201051344000890","219011344069620",23.80,13.00,0,294.86,300.87,4.2,2.1,0.000,699873.4,699873.4,5901,0,0,0,L,1122011218,0,121.10,120.42,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1494932427,1984850.00
05/16/2017 07:00,2,0.170,ALERT,211.48,298.77,59.986,1494932403,"201051344000438","219011344069620",23.70,12.70,0,294.56,299.97,4.1,2.0,0.000,702661.6,702661.6,5891,0,0,0,L,1122011218,0,121.10,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1494932429,1984851.00
05/16/2017 07:00,2,0.172,ALERT,211.48,298.17,59.996,1494932403,"201051344000417","219011344069620",18.53,12.70,0,293.96,299.07,3.2,1.2,0.000,652585.2,652585.2,5916,0,0,0,L,1122011218,0,120.65,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1494932431,1984852.00
05/16/2017 07:00,2,0.074,ALERT,210.35,296.66,59.975,1494932403,"274151322000083","219011344069620",23.12,13.30,0,293.06,298.17,1.8,0.0,0.000,952629.6,952629.6,5858,0,0,0,L,1151911521,0,120.65,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1494932432,1984853.00
05/16/2017 07:00,2,0.078,ALERT,210.80,296.36,59.986,1494932403,"274151322000076","219011344069620",23.89,13.30,0,292.76,297.87,1.9,0.0,0.000,1015750.0,1015750.0,5853,0,0,0,L,1151911521,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1494932434,1984854.00
05/16/2017 07:00,2,0.156,ALERT,210.35,298.47,59.981,1494932403,"201051344000868","219011344069620",22.84,12.70,0,294.86,299.67,3.6,1.6,0.000,697168.8,697168.8,5893,0,0,0,L,1122011218,0,119.97,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1494932436,1984855.00
05/16/2017 07:00,2,0.070,ALERT,210.12,296.96,59.975,1494932403,"274151322000095","219011344069620",23.76,12.70,0,293.96,298.47,1.7,0.0,0.000,1005946.2,1005946.2,5857,0,0,0,L,1151911521,0,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1494932438,1984856.00
05/16/2017 07:00,2,0.100,ALERT,210.57,297.87,59.981,1494932403,"201051344000988","219011344069620",18.71,13.00,0,292.16,298.77,1.9,0.0,0.000,627098.8,627098.8,5914,0,0,0,L,1122011218,0,119.97,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1494932439,1984857.00
05/16/2017 07:00,2,0.150,ALERT,211.03,311.69,59.975,1494932403,"201051344001025","219011344069620",25.13,12.30,0,293.66,313.50,3.9,1.8,0.000,702041.3,702041.3,5907,0,0,0,L,1122011218,0,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1494932441,1984858.00
05/16/2017 07:00,2,0.154,ALERT,210.57,297.87,59.970,1494932403,"201051344000458","219011344069620",23.50,13.70,0,294.56,299.67,3.7,1.6,0.000,709270.1,709270.1,5880,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1494932443,1984859.00
05/16/2017 07:00,2,0.154,ALERT,211.25,297.87,59.954,1494932403,"201051344000853","219011344069620",20.87,12.70,0,294.26,299.07,3.3,1.2,0.000,709911.2,709911.2,5884,0,0,0,L,1122011218,0,120.88,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1494932445,1984860.00
05/16/2017 07:00,2,0.139,ALERT,211.70,299.07,59.975,1494932403,"201051344000685","219011344069620",23.68,13.00,0,294.26,299.67,3.4,1.3,0.000,702811.0,702811.0,5907,0,0,0,L,1122011218,0,121.55,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1494932447,1984861.00
05/16/2017 07:00,2,0.156,ALERT,211.25,298.77,59.981,1494932403,"201051344000917","219011344069620",23.12,13.70,0,293.06,299.37,3.7,1.6,0.000,699458.3,699458.3,5895,0,0,0,L,1122011218,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1494932449,1984862.00
05/16/2017 07:00,2,0.143,ALERT,211.48,308.99,59.991,1494932403,"201051344001145","219011344069620",24.31,12.70,0,294.56,309.89,3.5,1.5,0.000,707375.1,707375.1,5882,0,0,0,L,1122011218,0,120.88,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1494932450,1984863.00
05/16/2017 07:00,2,0.189,ALERT,211.25,298.17,59.970,1494932403,"201051344000651","219011344069620",20.75,12.00,0,293.96,299.07,4.0,1.9,0.000,695804.9,695804.9,5901,0,0,0,L,1122011218,0,121.10,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1494932452,1984864.00
05/16/2017 07:00,2,0.062,ALERT,209.67,296.06,59.970,1494932403,"274151322000088","219011344069620",23.12,14.00,0,292.76,297.57,1.5,0.0,0.000,913268.3,913268.3,5857,0,0,0,L,1151911521,0,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1494932454,1984865.00
05/16/2017 07:00,2,0.008,ALERT,210.80,294.86,59.975,1494932403,"274151322000068","219011344069620",40.35,14.30,0,292.16,384.13,0.0,0.0,0.000,788084.7,788084.7,6049,0,0,0,L,1151911521,0,121.10,121.55,0002,13,0,0,0,0,0,0,46,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1494932456,1984866.00
05/16/2017 07:00,2,0.164,ALERT,210.80,331.23,59.975,1494932403,"201051344001135","219011344069620",25.11,12.70,0,294.56,332.43,4.2,2.1,0.000,691325.9,691325.9,5892,0,0,0,L,1122011218,0,120.65,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1494932458,1984867.00
05/16/2017 07:00,2,0.160,ALERT,210.35,308.99,59.996,1494932403,"201051344000594","219011344069620",24.89,12.70,0,294.26,309.59,4.0,2.0,0.000,711513.6,711513.6,5894,0,0,0,L,1122011218,0,120.20,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1494932460,1984868.00
05/16/2017 07:00,2,0.184,ALERT,211.25,298.77,59.970,1494932403,"201051344001203","219011344069620",20.99,12.70,0,294.26,301.47,4.0,1.9,0.000,700440.2,700440.2,5911,0,0,0,L,1122011218,0,121.33,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1494932461,1984869.00
05/16/2017 07:00,2,0.074,ALERT,210.12,296.66,59.965,1494932403,"274151322000054","219011344069620",23.40,14.30,0,292.46,298.17,1.8,0.0,0.000,930898.9,930898.9,5846,0,0,0,L,1151911521,0,121.10,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1494932463,1984870.00
05/16/2017 07:00,2,0.152,ALERT,211.03,298.17,59.975,1494932403,"201051344000867","219011344069620",23.64,13.30,0,293.96,299.37,3.7,1.6,0.000,696046.2,696046.2,5911,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1494932465,1984871.00
05/16/2017 07:00,2,0.199,ALERT,211.25,311.69,59.975,1494932403,"201051344001093","219011344069620",23.80,13.70,0,294.26,313.50,4.8,2.7,0.000,699172.4,699172.4,5905,0,0,0,L,1122011218,0,120.65,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1494932467,1984872.00
05/16/2017 07:00,2,0.111,ALERT,210.57,298.47,59.965,1494932403,"201051344000900","219011344069620",23.26,12.70,0,294.26,299.07,2.7,0.6,0.000,717589.4,717589.4,5889,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1494932469,1984873.00
05/16/2017 07:00,2,0.166,ALERT,210.80,310.19,60.002,1494932403,"201051344000648","219011344069620",23.84,12.30,0,293.96,311.69,4.0,2.0,0.000,706552.9,706552.9,5885,0,0,0,L,1122011218,0,119.97,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1494932471,1984874.00
05/16/2017 07:00,2,0.170,ALERT,210.57,301.47,59.965,1494932403,"201051344000569","219011344069620",23.42,13.00,0,294.86,307.18,4.1,2.0,0.000,719866.9,719866.9,5874,0,0,0,L,1122011218,0,119.75,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1494932472,1984875.00
05/16/2017 07:00,2,0.162,ALERT,210.57,314.10,59.991,1494932403,"201051344000983","219011344069620",24.71,13.00,0,294.86,314.70,4.1,2.0,0.000,710293.1,710293.1,5887,0,0,0,L,1122011218,0,120.20,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1494932474,1984876.00
05/16/2017 07:00,2,0.160,ALERT,210.57,297.87,59.959,1494932403,"201051344001158","219011344069620",21.99,12.30,0,293.66,298.77,3.6,1.5,0.000,695645.9,695645.9,5895,0,0,0,L,1122011218,0,119.97,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1494932476,1984877.00
05/16/2017 07:00,2,0.166,ALERT,211.03,298.47,59.912,1494932403,"201051344000576","219011344069620",23.30,12.70,0,294.56,299.37,4.0,1.9,0.000,710385.3,710385.3,5886,0,0,0,L,1122011218,0,120.42,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1494932478,1984878.00
05/16/2017 07:00,2,0.090,ALERT,210.12,295.16,59.928,1494932403,"274151322000087","219011344069620",22.80,14.00,0,291.85,297.26,2.1,0.1,0.000,903611.7,903611.7,5948,0,0,0,L,1151911521,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1494932480,1984879.00
05/16/2017 07:15,2,0.262,ACTIVE,211.93,337.24,60.018,1494933304,"201051344000645","219011344069620",27.97,14.30,0,295.76,351.37,7.4,5.2,0.031,709282.8,709282.8,5882,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933305,1984880.00
05/16/2017 07:15,2,0.197,ACTIVE,210.80,334.84,59.981,1494933304,"274151322000085","219011344069620",26.26,15.30,0,294.56,342.65,5.2,3.1,0.018,927443.1,927443.1,5847,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933306,1984881.00
05/16/2017 07:15,2,0.275,ACTIVE,211.93,338.74,59.981,1494933304,"201051344000633","219011344069620",28.49,13.70,0,294.26,352.87,8.0,5.8,0.027,695576.2,695576.2,5913,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933306,1984882.00
05/16/2017 07:15,2,0.287,ACTIVE,211.48,336.34,59.981,1494933304,"201051344000469","219011344069620",28.23,13.30,0,295.16,349.56,8.3,6.1,0.031,698657.2,698657.2,5891,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933307,1984883.00
05/16/2017 07:15,2,0.291,ACTIVE,211.25,335.74,59.981,1494933304,"201051344000646","219011344069620",28.37,14.00,0,296.36,350.17,8.4,6.2,0.027,692886.9,692886.9,5899,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933308,1984884.00
05/16/2017 07:15,2,0.223,ACTIVE,210.57,333.33,59.981,1494933304,"274151322000052","219011344069620",27.21,15.50,0,294.26,344.76,6.1,4.0,0.018,962343.5,962343.5,5856,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933309,1984885.00
05/16/2017 07:15,2,0.303,ACTIVE,211.70,337.24,59.996,1494933304,"201051344000585","219011344069620",28.11,14.30,0,296.66,348.66,8.6,6.4,0.031,704394.1,704394.1,5904,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933310,1984886.00
05/16/2017 07:15,2,0.285,ACTIVE,211.25,335.74,59.975,1494933304,"201051344001230","219011344069620",28.35,13.70,0,296.96,351.97,8.2,6.0,0.035,697494.0,697494.0,5899,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933311,1984887.00
05/16/2017 07:15,2,0.291,ACTIVE,211.93,337.24,59.981,1494933304,"201051344000582","219011344069620",28.01,13.70,0,297.87,350.77,8.3,6.1,0.035,687235.1,687235.1,5892,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933312,1984888.00
05/16/2017 07:15,2,0.307,ACTIVE,211.25,335.74,59.981,1494933304,"201051344000955","219011344069620",28.67,14.30,0,296.66,350.17,8.9,6.7,0.035,705951.8,705951.8,5905,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933313,1984889.00
05/16/2017 07:15,2,0.125,ALERT,210.57,335.44,59.981,1494933304,"274151322000094","219011344069620",30.26,14.30,0,293.66,391.04,3.8,1.8,0.022,787848.9,787848.9,6029,0,0,0,L,1151911521,0,120.65,121.55,0002,10,0,0,0,0,0,0,100,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933315,1984890.00
05/16/2017 07:15,2,0.309,ACTIVE,211.48,335.74,59.996,1494933304,"201051344000579","219011344069620",28.51,14.30,0,296.96,347.46,8.9,6.7,0.031,716390.6,716390.6,5896,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933316,1984891.00
05/16/2017 07:15,2,0.309,ACTIVE,211.48,335.44,59.991,1494933304,"201051344000890","219011344069620",28.61,14.30,0,296.96,349.86,9.0,6.7,0.035,699874.5,699874.5,5903,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933317,1984892.00
05/16/2017 07:15,2,0.227,ACTIVE,211.70,337.54,60.018,1494933304,"201051344000438","219011344069620",31.19,13.70,0,296.66,345.96,7.2,5.0,0.018,702662.6,702662.6,5893,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933318,1984893.00
05/16/2017 07:15,2,0.350,ACTIVE,211.70,336.04,59.986,1494933304,"201051344000417","219011344069620",17.95,13.70,0,294.86,338.44,6.3,4.2,0.013,652585.6,652585.6,5918,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933319,1984894.00
05/16/2017 07:15,2,0.205,ACTIVE,210.57,335.14,59.981,1494933304,"274151322000083","219011344069620",26.62,15.30,0,294.86,340.85,5.6,3.4,0.027,952629.9,952629.9,5860,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933319,1984895.00
05/16/2017 07:15,2,0.217,ACTIVE,211.03,334.84,59.991,1494933304,"274151322000076","219011344069620",27.77,15.50,0,294.56,348.66,6.0,3.9,0.018,1015750.4,1015750.4,5855,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933320,1984896.00
05/16/2017 07:15,2,0.277,ACTIVE,211.25,336.34,60.023,1494933304,"201051344000868","219011344069620",28.33,14.00,0,296.66,346.86,8.0,5.8,0.027,697169.6,697169.6,5895,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933321,1984897.00
05/16/2017 07:15,2,0.205,ACTIVE,210.57,335.44,60.002,1494933304,"274151322000095","219011344069620",27.33,14.70,0,295.76,339.65,5.7,3.6,0.027,1005946.5,1005946.5,5859,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933322,1984898.00
05/16/2017 07:15,2,0.262,ACTIVE,211.25,337.54,59.975,1494933304,"201051344000988","219011344069620",17.89,14.00,0,293.36,344.76,4.8,2.7,0.022,627099.0,627099.0,5916,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933323,1984899.00
05/16/2017 07:15,2,0.299,ACTIVE,211.25,334.84,59.991,1494933304,"201051344001025","219011344069620",27.59,13.70,0,296.06,351.97,8.4,6.2,0.031,702042.2,702042.2,5909,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933324,1984900.00
05/16/2017 07:15,2,0.277,ACTIVE,211.25,335.74,60.002,1494933304,"201051344000458","219011344069620",28.29,15.00,0,296.06,350.47,8.0,5.8,0.031,709271.0,709271.0,5882,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933325,1984901.00
05/16/2017 07:15,2,0.277,ACTIVE,211.93,338.14,59.970,1494933304,"201051344000853","219011344069620",27.75,14.00,0,296.06,351.67,7.9,5.7,0.035,709912.0,709912.0,5886,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933326,1984902.00
05/16/2017 07:15,2,0.271,ACTIVE,211.70,337.54,60.007,1494933304,"201051344000685","219011344069620",28.61,14.00,0,296.66,352.87,7.9,5.7,0.031,702811.8,702811.8,5909,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933327,1984903.00
05/16/2017 07:15,2,0.295,ACTIVE,211.48,336.64,59.981,1494933304,"201051344000917","219011344069620",27.63,15.00,0,295.76,351.37,8.3,6.1,0.031,699459.2,699459.2,5897,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933327,1984904.00
05/16/2017 07:15,2,0.285,ACTIVE,211.70,336.94,59.991,1494933304,"201051344001145","219011344069620",27.73,14.00,0,296.96,352.27,8.1,5.9,0.031,707376.0,707376.0,5884,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933328,1984905.00
05/16/2017 07:15,2,0.305,ACTIVE,211.48,336.34,59.996,1494933304,"201051344000651","219011344069620",27.29,13.30,0,296.06,351.67,8.4,6.2,0.031,695805.8,695805.8,5903,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933329,1984906.00
05/16/2017 07:15,2,0.191,ACTIVE,210.12,335.44,59.996,1494933304,"274151322000088","219011344069620",25.90,15.50,0,293.96,373.01,5.0,2.9,0.022,913268.5,913268.5,5859,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933330,1984907.00
05/16/2017 07:15,2,0.146,ALERT,211.25,335.44,60.012,1494933304,"274151322000068","219011344069620",30.61,15.50,0,293.36,391.94,4.5,2.5,0.018,788084.8,788084.8,6051,0,0,0,L,1151911521,0,121.33,121.78,0002,14,0,0,0,0,0,0,83,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933332,1984908.00
05/16/2017 07:15,2,0.293,ACTIVE,211.25,335.44,59.996,1494933304,"201051344001135","219011344069620",28.84,14.00,0,296.66,346.86,8.6,6.4,0.031,691326.9,691326.9,5894,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933333,1984909.00
05/16/2017 07:15,2,0.221,ACTIVE,211.25,335.74,59.991,1494933304,"201051344000594","219011344069620",30.87,14.00,0,296.66,344.76,7.0,4.8,0.013,711514.4,711514.4,5896,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933334,1984910.00
05/16/2017 07:15,2,0.285,ACTIVE,211.48,335.44,59.996,1494933304,"201051344001203","219011344069620",28.73,13.70,0,296.36,353.17,8.3,6.1,0.031,700441.1,700441.1,5913,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933335,1984911.00
05/16/2017 07:15,2,0.203,ACTIVE,210.35,333.93,59.986,1494933304,"274151322000054","219011344069620",26.14,15.80,0,294.86,344.76,5.4,3.3,0.031,930899.2,930899.2,5848,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933336,1984912.00
05/16/2017 07:15,2,0.281,ACTIVE,211.70,336.34,59.986,1494933304,"201051344000867","219011344069620",27.97,14.70,0,295.46,350.47,8.0,5.8,0.031,696047.1,696047.1,5913,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933337,1984913.00
05/16/2017 07:15,2,0.320,ACTIVE,211.48,336.34,59.991,1494933304,"201051344001093","219011344069620",28.49,14.70,0,296.66,350.47,9.3,7.0,0.035,699173.5,699173.5,5907,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933338,1984914.00
05/16/2017 07:15,2,0.240,ACTIVE,211.48,336.94,59.996,1494933304,"201051344000900","219011344069620",27.43,14.00,0,296.06,349.26,6.7,4.5,0.035,717590.0,717590.0,5891,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933339,1984915.00
05/16/2017 07:15,2,0.287,ACTIVE,211.70,336.94,59.965,1494933304,"201051344000648","219011344069620",27.93,13.30,0,296.06,351.07,8.2,5.9,0.031,706553.9,706553.9,5887,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933340,1984916.00
05/16/2017 07:15,2,0.293,ACTIVE,211.48,336.34,59.981,1494933304,"201051344000569","219011344069620",27.47,14.30,0,296.96,346.56,8.2,6.0,0.035,719867.8,719867.8,5876,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933341,1984917.00
05/16/2017 07:15,2,0.287,ACTIVE,211.48,335.74,59.991,1494933304,"201051344000983","219011344069620",27.95,14.30,0,296.66,348.66,8.2,5.9,0.031,710294.0,710294.0,5889,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933341,1984918.00
05/16/2017 07:15,2,0.271,ACTIVE,211.48,336.64,59.986,1494933304,"201051344001158","219011344069620",27.91,13.70,0,295.76,352.27,7.7,5.5,0.035,695646.6,695646.6,5897,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933342,1984919.00
05/16/2017 07:15,2,0.291,ACTIVE,211.70,337.84,60.002,1494933304,"201051344000576","219011344069620",27.61,13.70,0,296.36,351.97,8.2,6.0,0.031,710386.2,710386.2,5888,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933343,1984920.00
05/16/2017 07:15,2,0.215,ACTIVE,210.57,335.14,59.991,1494933304,"274151322000087","219011344069620",26.34,15.80,0,293.36,346.26,5.7,3.6,0.031,903612.1,903612.1,5950,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494933344,1984921.00
05/16/2017 07:30,2,0.371,ACTIVE,211.70,337.24,59.991,1494934204,"201051344000645","219011344069620",28.07,15.30,0,331.83,342.65,10.6,8.3,0.057,709284.5,709284.5,5883,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934205,1984922.00
05/16/2017 07:30,2,0.301,ACTIVE,210.57,334.24,59.996,1494934204,"274151322000085","219011344069620",26.52,16.00,0,330.63,339.34,8.1,5.9,0.040,927444.4,927444.4,5848,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934206,1984923.00
05/16/2017 07:30,2,0.387,ACTIVE,211.70,338.44,60.018,1494934204,"201051344000633","219011344069620",28.03,14.70,0,330.63,344.15,11.0,8.7,0.057,695578.1,695578.1,5914,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934207,1984924.00
05/16/2017 07:30,2,0.387,ACTIVE,211.03,337.24,59.981,1494934204,"201051344000469","219011344069620",28.45,14.00,0,329.73,342.65,11.2,8.9,0.057,698659.1,698659.1,5892,0,0,0,L,1122011218,0,119.97,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934208,1984925.00
05/16/2017 07:30,2,0.418,ACTIVE,211.03,337.54,59.986,1494934204,"201051344000646","219011344069620",27.75,14.70,0,328.52,343.55,11.8,9.5,0.057,692888.9,692888.9,5900,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934209,1984926.00
05/16/2017 07:30,2,0.324,ACTIVE,210.12,335.44,59.965,1494934204,"274151322000052","219011344069620",27.81,16.30,0,330.03,339.95,9.1,6.9,0.049,962345.0,962345.0,5857,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934210,1984927.00
05/16/2017 07:30,2,0.424,ACTIVE,211.48,337.84,59.981,1494934204,"201051344000585","219011344069620",28.27,15.30,0,330.33,343.55,12.2,9.8,0.062,704396.3,704396.3,5905,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934211,1984928.00
05/16/2017 07:30,2,0.408,ACTIVE,211.25,336.34,59.970,1494934204,"201051344001230","219011344069620",27.51,14.70,0,329.73,341.75,11.4,9.1,0.062,697495.9,697495.9,5900,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934212,1984929.00
05/16/2017 07:30,2,0.404,ACTIVE,211.70,337.54,59.944,1494934204,"201051344000582","219011344069620",28.19,14.70,0,330.93,342.95,11.6,9.3,0.062,687237.1,687237.1,5893,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934212,1984930.00
05/16/2017 07:30,2,0.426,ACTIVE,210.80,336.34,59.970,1494934204,"201051344000955","219011344069620",28.23,15.00,0,330.63,342.05,12.2,9.8,0.066,705954.0,705954.0,5906,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934213,1984931.00
05/16/2017 07:30,2,0.189,ACTIVE,210.57,392.25,59.986,1494934204,"274151322000094","219011344069620",36.82,16.00,0,332.73,396.75,7.0,4.9,0.040,787849.8,787849.8,6031,0,0,0,L,1151911521,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934214,1984932.00
05/16/2017 07:30,2,0.404,ACTIVE,211.03,336.64,59.981,1494934204,"201051344000579","219011344069620",28.94,15.00,0,330.93,342.95,11.9,9.6,0.057,716392.7,716392.7,5897,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934215,1984933.00
05/16/2017 07:30,2,0.430,ACTIVE,211.03,336.64,59.975,1494934204,"201051344000890","219011344069620",28.13,15.00,0,329.43,342.65,12.2,9.9,0.062,699876.6,699876.6,5904,0,0,0,L,1122011218,0,121.10,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934216,1984934.00
05/16/2017 07:30,2,0.416,ACTIVE,211.48,337.54,59.991,1494934204,"201051344000438","219011344069620",28.49,14.70,0,332.13,345.66,12.1,9.7,0.066,702664.5,702664.5,5894,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934217,1984935.00
05/16/2017 07:30,2,0.418,ACTIVE,211.48,336.64,59.981,1494934204,"201051344000417","219011344069620",19.34,14.70,0,330.63,341.15,8.2,6.0,0.035,652587.0,652587.0,5919,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934218,1984936.00
05/16/2017 07:30,2,0.305,ACTIVE,210.57,336.34,59.996,1494934204,"274151322000083","219011344069620",27.61,16.00,0,330.63,339.34,8.6,6.3,0.040,952631.2,952631.2,5861,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934219,1984937.00
05/16/2017 07:30,2,0.326,ACTIVE,211.03,335.74,59.965,1494934204,"274151322000076","219011344069620",27.89,16.30,0,331.53,340.25,9.3,7.0,0.053,1015751.8,1015751.8,5856,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934220,1984938.00
05/16/2017 07:30,2,0.375,ACTIVE,211.03,336.94,59.965,1494934204,"201051344000868","219011344069620",28.80,14.70,0,330.93,341.75,11.0,8.7,0.053,697171.5,697171.5,5896,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934220,1984939.00
05/16/2017 07:30,2,0.312,ACTIVE,210.35,336.34,59.991,1494934204,"274151322000095","219011344069620",27.79,15.80,0,330.03,339.04,8.8,6.6,0.053,1005947.9,1005947.9,5860,0,0,0,L,1151911521,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934221,1984940.00
05/16/2017 07:30,2,0.359,ACTIVE,211.25,337.54,59.986,1494934204,"201051344000988","219011344069620",18.07,15.00,0,329.13,342.65,6.6,4.5,0.040,627099.9,627099.9,5917,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934222,1984941.00
05/16/2017 07:30,2,0.410,ACTIVE,211.03,336.04,59.970,1494934204,"201051344001025","219011344069620",28.35,14.70,0,330.33,342.65,11.8,9.5,0.066,702044.2,702044.2,5910,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934223,1984942.00
05/16/2017 07:30,2,0.383,ACTIVE,211.25,336.64,60.023,1494934204,"201051344000458","219011344069620",28.15,15.80,0,330.63,342.05,10.9,8.6,0.057,709272.9,709272.9,5883,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934224,1984943.00
05/16/2017 07:30,2,0.365,ACTIVE,211.70,337.84,59.933,1494934204,"201051344000853","219011344069620",28.90,14.70,0,332.13,343.55,10.7,8.4,0.062,709913.9,709913.9,5887,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934225,1984944.00
05/16/2017 07:30,2,0.377,ACTIVE,211.70,338.74,59.970,1494934204,"201051344000685","219011344069620",28.92,15.00,0,330.93,343.85,11.1,8.8,0.066,702813.8,702813.8,5910,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934226,1984945.00
05/16/2017 07:30,2,0.395,ACTIVE,211.48,337.84,59.975,1494934204,"201051344000917","219011344069620",28.73,15.80,0,330.03,343.55,11.5,9.2,0.066,699461.2,699461.2,5898,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934227,1984946.00
05/16/2017 07:30,2,0.389,ACTIVE,211.48,337.84,59.991,1494934204,"201051344001145","219011344069620",29.00,14.70,0,331.53,343.25,11.4,9.1,0.062,707377.9,707377.9,5885,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934228,1984947.00
05/16/2017 07:30,2,0.410,ACTIVE,211.25,337.54,59.975,1494934204,"201051344000651","219011344069620",28.09,14.30,0,330.93,343.85,11.7,9.4,0.066,695807.9,695807.9,5904,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934229,1984948.00
05/16/2017 07:30,2,0.283,ACTIVE,210.12,335.44,59.970,1494934204,"274151322000088","219011344069620",27.19,16.30,0,330.03,339.34,7.8,5.6,0.040,913269.6,913269.6,5860,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934229,1984949.00
05/16/2017 07:30,2,0.207,ACTIVE,211.03,400.36,59.949,1494934204,"274151322000068","219011344069620",37.91,17.50,0,333.33,404.87,7.9,5.7,0.027,788086.0,788086.0,6053,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934231,1984950.00
05/16/2017 07:30,2,0.404,ACTIVE,210.80,335.44,59.970,1494934204,"201051344001135","219011344069620",29.04,15.00,0,330.33,342.05,11.9,9.6,0.062,691329.0,691329.0,5895,0,0,0,L,1122011218,0,120.88,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934232,1984951.00
05/16/2017 07:30,2,0.225,ACTIVE,211.03,346.56,59.959,1494934204,"201051344000594","219011344069620",32.08,15.00,0,329.13,355.88,7.4,5.2,0.018,711515.7,711515.7,5897,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934233,1984952.00
05/16/2017 07:30,2,0.412,ACTIVE,211.48,336.04,59.938,1494934204,"201051344001203","219011344069620",27.77,14.70,0,331.23,343.55,11.7,9.3,0.066,700443.1,700443.1,5914,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934234,1984953.00
05/16/2017 07:30,2,0.305,ACTIVE,210.35,334.84,59.970,1494934204,"274151322000054","219011344069620",26.38,16.70,0,330.33,339.65,8.2,6.0,0.040,930900.5,930900.5,5849,0,0,0,L,1151911521,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934235,1984954.00
05/16/2017 07:30,2,0.385,ACTIVE,211.48,336.34,59.970,1494934204,"201051344000867","219011344069620",28.07,15.30,0,330.63,341.75,11.0,8.7,0.057,696049.0,696049.0,5914,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934236,1984955.00
05/16/2017 07:30,2,0.439,ACTIVE,211.48,337.24,59.975,1494934204,"201051344001093","219011344069620",27.91,15.30,0,330.63,343.85,12.4,10.1,0.057,699175.8,699175.8,5908,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934237,1984956.00
05/16/2017 07:30,2,0.338,ACTIVE,211.03,336.94,59.970,1494934204,"201051344000900","219011344069620",27.81,14.70,0,331.23,342.05,9.6,7.3,0.062,717591.5,717591.5,5892,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934237,1984957.00
05/16/2017 07:30,2,0.387,ACTIVE,211.48,337.24,59.970,1494934204,"201051344000648","219011344069620",28.07,14.30,0,331.83,342.35,11.0,8.7,0.062,706555.7,706555.7,5888,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934238,1984958.00
05/16/2017 07:30,2,0.393,ACTIVE,211.25,336.64,59.938,1494934204,"201051344000569","219011344069620",28.15,15.30,0,330.63,342.05,11.2,8.9,0.062,719869.7,719869.7,5877,0,0,0,L,1122011218,0,120.20,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934239,1984959.00
05/16/2017 07:30,2,0.379,ACTIVE,211.25,336.64,59.954,1494934204,"201051344000983","219011344069620",28.90,15.30,0,330.93,341.75,11.1,8.8,0.057,710296.0,710296.0,5890,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934240,1984960.00
05/16/2017 07:30,2,0.371,ACTIVE,211.03,336.94,59.991,1494934204,"201051344001158","219011344069620",28.15,14.30,0,330.93,342.05,10.7,8.4,0.057,695648.5,695648.5,5898,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934241,1984961.00
05/16/2017 07:30,2,0.383,ACTIVE,211.48,337.84,59.928,1494934204,"201051344000576","219011344069620",28.37,14.70,0,331.53,342.95,11.0,8.7,0.057,710388.1,710388.1,5889,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934242,1984962.00
05/16/2017 07:30,2,0.309,ACTIVE,210.57,335.44,59.959,1494934204,"274151322000087","219011344069620",27.25,17.00,0,330.63,339.65,8.5,6.3,0.040,903613.4,903613.4,5951,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494934243,1984963.00
05/16/2017 07:45,2,0.496,ACTIVE,212.38,339.65,59.965,1494935104,"201051344000645","219011344069620",28.84,15.80,0,331.83,345.96,14.5,12.1,0.093,709287.2,709287.2,5884,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935105,1984964.00
05/16/2017 07:45,2,0.438,ACTIVE,210.57,334.84,59.965,1494935104,"274151322000085","219011344069620",27.27,17.00,0,331.23,340.85,12.1,9.7,0.071,927446.4,927446.4,5849,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935106,1984965.00
