ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 07:45,2,0.518,ACTIVE,212.38,340.85,59.975,1494935104,"201051344000633","219011344069620",28.63,15.30,0,330.63,346.86,15.0,12.6,0.093,695580.9,695580.9,5915,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935106,1984966.00
05/16/2017 07:45,2,0.529,ACTIVE,211.93,339.34,60.007,1494935104,"201051344000469","219011344069620",28.29,14.70,0,329.43,345.06,15.2,12.7,0.093,698661.9,698661.9,5893,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935107,1984967.00
05/16/2017 07:45,2,0.537,ACTIVE,211.25,338.44,59.970,1494935104,"201051344000646","219011344069620",29.62,15.30,0,329.13,345.66,16.2,13.7,0.106,692891.9,692891.9,5901,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935108,1984968.00
05/16/2017 07:45,2,0.465,ACTIVE,210.35,335.44,59.959,1494935104,"274151322000052","219011344069620",27.87,17.30,0,330.03,341.45,13.1,10.8,0.084,962347.3,962347.3,5858,0,0,0,L,1151911521,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935109,1984969.00
05/16/2017 07:45,2,0.564,ACTIVE,211.70,339.04,60.002,1494935104,"201051344000585","219011344069620",29.28,15.50,0,330.63,345.96,16.8,14.3,0.106,704399.4,704399.4,5906,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935110,1984970.00
05/16/2017 07:45,2,0.541,ACTIVE,211.25,337.84,59.975,1494935104,"201051344001230","219011344069620",29.36,15.00,0,327.92,344.76,16.1,13.6,0.102,697498.9,697498.9,5901,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935111,1984971.00
05/16/2017 07:45,2,0.551,ACTIVE,211.93,339.34,59.975,1494935104,"201051344000582","219011344069620",28.75,15.30,0,330.93,345.96,16.0,13.6,0.106,687240.1,687240.1,5894,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935112,1984972.00
05/16/2017 07:45,2,0.574,ACTIVE,211.25,338.44,59.959,1494935104,"201051344000955","219011344069620",29.00,15.50,0,329.13,344.76,16.9,14.4,0.110,705957.1,705957.1,5907,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935113,1984973.00
05/16/2017 07:45,2,0.219,ACTIVE,210.57,433.12,59.970,1494935104,"274151322000094","219011344069620",41.11,17.80,0,331.53,435.83,9.0,6.8,0.044,787851.4,787851.4,6032,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935114,1984974.00
05/16/2017 07:45,2,0.555,ACTIVE,211.70,339.04,59.970,1494935104,"201051344000579","219011344069620",28.35,15.50,0,330.63,345.36,15.9,13.5,0.097,716395.7,716395.7,5898,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935115,1984975.00
05/16/2017 07:45,2,0.576,ACTIVE,211.25,338.14,59.970,1494935104,"201051344000890","219011344069620",29.04,15.30,0,330.03,345.66,17.0,14.5,0.110,699879.8,699879.8,5905,0,0,0,L,1122011218,0,121.55,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935116,1984976.00
05/16/2017 07:45,2,0.562,ACTIVE,211.70,339.34,59.949,1494935104,"201051344000438","219011344069620",29.22,15.30,0,330.93,345.96,16.7,14.2,0.110,702667.6,702667.6,5895,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935117,1984977.00
05/16/2017 07:45,2,0.574,ACTIVE,211.70,337.54,59.991,1494935104,"201051344000417","219011344069620",19.06,14.70,0,330.03,342.65,11.1,8.8,0.062,652588.9,652588.9,5920,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935117,1984978.00
05/16/2017 07:45,2,0.439,ACTIVE,210.57,335.14,59.970,1494935104,"274151322000083","219011344069620",27.91,17.00,0,330.93,341.45,12.4,10.0,0.075,952633.4,952633.4,5862,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935118,1984979.00
05/16/2017 07:45,2,0.459,ACTIVE,211.03,335.44,59.975,1494935104,"274151322000076","219011344069620",28.98,17.00,0,331.23,342.35,13.5,11.1,0.080,1015754.2,1015754.2,5857,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935119,1984980.00
05/16/2017 07:45,2,0.535,ACTIVE,211.70,339.34,59.970,1494935104,"201051344000868","219011344069620",26.90,15.30,0,329.73,344.76,14.6,12.1,0.088,697174.3,697174.3,5897,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935120,1984981.00
05/16/2017 07:45,2,0.455,ACTIVE,210.12,336.04,59.959,1494935104,"274151322000095","219011344069620",28.11,16.00,0,330.93,340.85,13.0,10.6,0.080,1005950.1,1005950.1,5861,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935121,1984982.00
05/16/2017 07:45,2,0.496,ACTIVE,211.70,339.65,59.975,1494935104,"201051344000988","219011344069620",18.17,15.30,0,329.73,344.15,9.2,6.9,0.066,627101.4,627101.4,5918,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935122,1984983.00
05/16/2017 07:45,2,0.555,ACTIVE,211.25,338.14,59.959,1494935104,"201051344001025","219011344069620",29.22,15.00,0,330.33,345.66,16.4,13.9,0.110,702047.2,702047.2,5911,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935123,1984984.00
05/16/2017 07:45,2,0.490,ACTIVE,211.70,338.14,59.981,1494935104,"201051344000458","219011344069620",29.54,16.00,0,330.93,345.06,14.7,12.3,0.093,709275.6,709275.6,5884,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935124,1984985.00
05/16/2017 07:45,2,0.506,ACTIVE,212.38,340.85,59.991,1494935104,"201051344000853","219011344069620",28.65,15.50,0,332.73,346.56,14.7,12.2,0.093,709916.6,709916.6,5888,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935125,1984986.00
05/16/2017 07:45,2,0.539,ACTIVE,211.70,339.34,59.975,1494935104,"201051344000685","219011344069620",28.82,15.00,0,329.43,345.96,15.8,13.3,0.115,702816.6,702816.6,5911,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935125,1984987.00
05/16/2017 07:45,2,0.537,ACTIVE,211.70,339.34,60.002,1494935104,"201051344000917","219011344069620",29.38,16.00,0,329.73,346.26,16.0,13.5,0.097,699464.1,699464.1,5899,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935126,1984988.00
05/16/2017 07:45,2,0.535,ACTIVE,211.70,338.74,59.981,1494935104,"201051344001145","219011344069620",29.40,15.00,0,330.93,346.26,16.0,13.5,0.102,707380.9,707380.9,5886,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935127,1984989.00
05/16/2017 07:45,2,0.553,ACTIVE,211.70,339.04,59.949,1494935104,"201051344000651","219011344069620",28.94,14.70,0,330.93,345.66,16.2,13.7,0.106,695810.9,695810.9,5905,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935128,1984990.00
05/16/2017 07:45,2,0.412,ACTIVE,210.12,335.74,59.975,1494935104,"274151322000088","219011344069620",27.67,17.30,0,330.63,340.55,11.6,9.2,0.071,913271.6,913271.6,5861,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935129,1984991.00
05/16/2017 07:45,2,0.295,ACTIVE,211.25,403.97,59.970,1494935104,"274151322000068","219011344069620",38.15,19.00,0,333.03,437.63,11.5,9.2,0.057,788087.8,788087.8,6054,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935130,1984992.00
05/16/2017 07:45,2,0.559,ACTIVE,211.48,337.84,59.981,1494935104,"201051344001135","219011344069620",29.14,15.50,0,329.43,344.76,16.6,14.0,0.106,691332.0,691332.0,5896,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935131,1984993.00
05/16/2017 07:45,2,0.510,ACTIVE,211.48,338.44,59.981,1494935104,"201051344000594","219011344069620",29.14,15.50,0,329.43,363.99,15.1,12.6,0.093,711517.3,711517.3,5898,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935132,1984994.00
05/16/2017 07:45,2,0.555,ACTIVE,211.70,338.44,59.975,1494935104,"201051344001203","219011344069620",28.92,15.30,0,330.33,346.56,16.3,13.8,0.110,700446.1,700446.1,5915,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935133,1984995.00
05/16/2017 07:45,2,0.428,ACTIVE,210.35,334.84,59.970,1494935104,"274151322000054","219011344069620",27.81,17.50,0,330.63,340.85,12.1,9.8,0.071,930902.5,930902.5,5850,0,0,0,L,1151911521,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935134,1984996.00
05/16/2017 07:45,2,0.514,ACTIVE,212.16,338.74,59.986,1494935104,"201051344000867","219011344069620",28.35,15.80,0,330.33,344.76,14.8,12.3,0.088,696051.7,696051.7,5915,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935134,1984997.00
05/16/2017 07:45,2,0.557,ACTIVE,211.70,339.04,60.002,1494935104,"201051344001093","219011344069620",29.68,15.80,0,330.33,345.66,16.8,14.3,0.106,699178.9,699178.9,5909,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935135,1984998.00
05/16/2017 07:45,2,0.490,ACTIVE,211.70,339.34,59.986,1494935104,"201051344000900","219011344069620",25.74,15.30,0,330.33,345.06,12.8,10.4,0.084,717593.9,717593.9,5893,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935136,1984999.00
05/16/2017 07:45,2,0.502,ACTIVE,212.16,339.04,59.991,1494935104,"201051344000648","219011344069620",29.10,15.00,0,331.23,345.66,14.8,12.4,0.088,706558.5,706558.5,5889,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935137,1985000.00
05/16/2017 07:45,2,0.523,ACTIVE,211.93,339.04,59.991,1494935104,"201051344000569","219011344069620",28.33,15.50,0,330.63,345.06,15.1,12.6,0.093,719872.5,719872.5,5878,0,0,0,L,1122011218,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935138,1985001.00
05/16/2017 07:45,2,0.514,ACTIVE,211.93,338.74,59.986,1494935104,"201051344000983","219011344069620",28.31,15.50,0,328.82,345.36,14.7,12.3,0.097,710298.7,710298.7,5891,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935139,1985002.00
05/16/2017 07:45,2,0.494,ACTIVE,211.93,339.04,59.981,1494935104,"201051344001158","219011344069620",28.77,15.00,0,330.63,345.36,14.4,12.0,0.097,695651.1,695651.1,5899,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935140,1985003.00
05/16/2017 07:45,2,0.518,ACTIVE,212.38,340.55,59.986,1494935104,"201051344000576","219011344069620",27.87,15.30,0,330.93,346.56,14.7,12.2,0.088,710390.9,710390.9,5890,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935141,1985004.00
05/16/2017 07:45,2,0.436,ACTIVE,210.57,335.74,59.975,1494935104,"274151322000087","219011344069620",27.81,17.80,0,330.93,341.15,12.2,9.9,0.075,903615.5,903615.5,5952,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494935142,1985005.00
05/16/2017 08:00,2,0.635,ACTIVE,212.16,341.15,59.991,1494936003,"201051344000645","219011344069620",29.48,16.00,0,332.73,348.36,19.0,16.4,0.137,709290.2,709290.2,5885,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936004,1985006.00
05/16/2017 08:00,2,0.578,ACTIVE,210.12,336.94,60.028,1494936003,"274151322000085","219011344069620",27.65,17.50,0,330.63,342.65,16.2,13.7,0.106,927448.8,927448.8,5850,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936005,1985007.00
05/16/2017 08:00,2,0.656,ACTIVE,212.38,342.95,59.981,1494936003,"201051344000633","219011344069620",29.10,15.30,0,332.43,349.86,19.4,16.8,0.141,695584.0,695584.0,5916,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936006,1985008.00
05/16/2017 08:00,2,0.672,ACTIVE,211.93,341.15,60.002,1494936003,"201051344000469","219011344069620",28.59,15.00,0,331.23,348.36,19.5,16.9,0.137,698665.1,698665.1,5894,0,0,0,L,1122011218,0,120.20,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936007,1985009.00
05/16/2017 08:00,2,0.660,ACTIVE,211.25,339.95,59.991,1494936003,"201051344000646","219011344069620",29.32,15.30,0,329.73,348.06,19.7,17.1,0.137,692895.3,692895.3,5902,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936008,1985010.00
05/16/2017 08:00,2,0.605,ACTIVE,210.12,338.74,59.986,1494936003,"274151322000052","219011344069620",28.47,17.50,0,330.03,343.25,17.5,15.0,0.110,962350.0,962350.0,5859,0,0,0,L,1151911521,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936009,1985011.00
05/16/2017 08:00,2,0.672,ACTIVE,211.93,340.55,59.944,1494936003,"201051344000585","219011344069620",29.74,15.80,0,330.63,348.36,20.3,17.7,0.141,704402.9,704402.9,5907,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936010,1985012.00
05/16/2017 08:00,2,0.652,ACTIVE,211.25,338.74,59.965,1494936003,"201051344001230","219011344069620",29.06,15.30,0,329.13,346.56,19.2,16.6,0.137,697502.1,697502.1,5902,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936011,1985013.00
05/16/2017 08:00,2,0.662,ACTIVE,211.93,340.55,59.981,1494936003,"201051344000582","219011344069620",29.14,15.30,0,331.23,348.66,19.6,17.0,0.137,687243.4,687243.4,5895,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936012,1985014.00
05/16/2017 08:00,2,0.682,ACTIVE,211.25,339.65,59.981,1494936003,"201051344000955","219011344069620",29.74,15.50,0,329.43,347.16,20.6,18.0,0.146,705960.6,705960.6,5908,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936013,1985015.00
05/16/2017 08:00,2,0.369,ACTIVE,210.35,415.39,59.986,1494936003,"274151322000094","219011344069620",39.12,18.70,0,331.83,436.43,14.6,12.1,0.088,787853.3,787853.3,6033,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936014,1985016.00
05/16/2017 08:00,2,0.693,ACTIVE,211.70,340.55,59.991,1494936003,"201051344000579","219011344069620",29.52,15.50,0,332.13,348.96,20.8,18.1,0.137,716399.1,716399.1,5899,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936015,1985017.00
05/16/2017 08:00,2,0.691,ACTIVE,211.48,339.04,59.954,1494936003,"201051344000890","219011344069620",29.62,15.50,0,329.73,348.06,20.8,18.1,0.141,699883.3,699883.3,5906,0,0,0,L,1122011218,0,121.55,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936016,1985018.00
05/16/2017 08:00,2,0.682,ACTIVE,211.70,340.25,59.986,1494936003,"201051344000438","219011344069620",29.58,15.50,0,330.93,348.36,20.4,17.8,0.141,702671.1,702671.1,5896,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936017,1985019.00
05/16/2017 08:00,2,0.686,ACTIVE,211.48,338.44,59.975,1494936003,"201051344000417","219011344069620",19.46,15.30,0,330.63,344.45,13.5,11.1,0.088,652591.0,652591.0,5921,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936018,1985020.00
05/16/2017 08:00,2,0.580,ACTIVE,210.12,337.84,60.018,1494936003,"274151322000083","219011344069620",28.65,17.30,0,330.33,342.95,16.9,14.4,0.115,952635.9,952635.9,5863,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936019,1985021.00
05/16/2017 08:00,2,0.631,ACTIVE,210.80,336.04,59.986,1494936003,"274151322000076","219011344069620",28.96,17.50,0,331.53,343.85,18.5,15.9,0.115,1015757.0,1015757.0,5858,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936019,1985022.00
05/16/2017 08:00,2,0.668,ACTIVE,211.70,339.95,59.991,1494936003,"201051344000868","219011344069620",29.40,15.50,0,331.53,348.36,20.0,17.4,0.141,697177.3,697177.3,5898,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936020,1985023.00
05/16/2017 08:00,2,0.604,ACTIVE,210.12,339.65,60.002,1494936003,"274151322000095","219011344069620",29.24,16.70,0,330.63,343.25,17.9,15.4,0.110,1005952.8,1005952.8,5862,0,0,0,L,1151911521,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936021,1985024.00
05/16/2017 08:00,2,0.641,ACTIVE,211.70,340.55,59.986,1494936003,"201051344000988","219011344069620",19.32,15.30,0,331.53,346.26,12.6,10.2,0.102,627103.2,627103.2,5919,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936022,1985025.00
05/16/2017 08:00,2,0.680,ACTIVE,211.48,339.04,59.981,1494936003,"201051344001025","219011344069620",29.60,15.30,0,330.33,348.36,20.4,17.8,0.137,702050.7,702050.7,5912,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936023,1985026.00
05/16/2017 08:00,2,0.664,ACTIVE,211.70,340.25,59.986,1494936003,"201051344000458","219011344069620",29.40,16.30,0,331.53,348.36,19.8,17.2,0.146,709278.7,709278.7,5885,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936024,1985027.00
05/16/2017 08:00,2,0.664,ACTIVE,212.38,342.05,59.996,1494936003,"201051344000853","219011344069620",29.32,15.50,0,332.73,349.86,19.8,17.2,0.141,709919.7,709919.7,5889,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936025,1985028.00
05/16/2017 08:00,2,0.650,ACTIVE,211.93,341.45,59.975,1494936003,"201051344000685","219011344069620",29.72,15.30,0,330.63,348.66,19.6,17.0,0.146,702819.9,702819.9,5912,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936026,1985029.00
05/16/2017 08:00,2,0.646,ACTIVE,211.70,341.15,59.991,1494936003,"201051344000917","219011344069620",29.80,16.30,0,330.33,348.36,19.6,17.0,0.137,699467.4,699467.4,5900,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936027,1985030.00
05/16/2017 08:00,2,0.656,ACTIVE,211.70,340.55,59.981,1494936003,"201051344001145","219011344069620",29.58,15.00,0,331.83,348.96,19.7,17.1,0.137,707384.1,707384.1,5887,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936028,1985031.00
05/16/2017 08:00,2,0.680,ACTIVE,211.70,341.15,59.991,1494936003,"201051344000651","219011344069620",29.34,15.30,0,330.93,348.96,20.2,17.6,0.146,695814.3,695814.3,5906,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936028,1985032.00
05/16/2017 08:00,2,0.574,ACTIVE,209.90,334.84,59.975,1494936003,"274151322000088","219011344069620",28.23,17.30,0,330.33,342.95,16.4,14.0,0.093,913273.9,913273.9,5862,0,0,0,L,1151911521,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936029,1985033.00
05/16/2017 08:00,2,0.385,ACTIVE,211.03,424.11,59.986,1494936003,"274151322000068","219011344069620",40.20,19.80,0,333.03,430.42,15.6,13.1,0.088,788090.0,788090.0,6055,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936030,1985034.00
05/16/2017 08:00,2,0.697,ACTIVE,211.48,339.34,59.933,1494936003,"201051344001135","219011344069620",29.30,15.50,0,330.63,347.46,20.7,18.1,0.137,691335.5,691335.5,5897,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936031,1985035.00
05/16/2017 08:00,2,0.670,ACTIVE,211.25,340.25,60.018,1494936003,"201051344000594","219011344069620",30.02,15.50,0,330.33,348.36,20.4,17.8,0.146,711520.5,711520.5,5899,0,0,0,L,1122011218,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936032,1985036.00
05/16/2017 08:00,2,0.676,ACTIVE,211.70,339.95,59.986,1494936003,"201051344001203","219011344069620",29.60,15.50,0,331.23,348.96,20.3,17.7,0.150,700449.5,700449.5,5916,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936033,1985037.00
05/16/2017 08:00,2,0.598,ACTIVE,210.12,336.04,60.002,1494936003,"274151322000054","219011344069620",28.41,18.00,0,330.33,343.85,17.2,14.7,0.102,930905.0,930905.0,5851,0,0,0,L,1151911521,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936034,1985038.00
05/16/2017 08:00,2,0.682,ACTIVE,211.93,340.25,59.991,1494936003,"201051344000867","219011344069620",29.24,16.00,0,331.23,348.06,20.2,17.6,0.133,696054.8,696054.8,5916,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936035,1985039.00
05/16/2017 08:00,2,0.688,ACTIVE,211.70,340.85,59.986,1494936003,"201051344001093","219011344069620",29.96,15.80,0,330.63,348.36,20.9,18.2,0.137,699182.4,699182.4,5910,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936036,1985040.00
05/16/2017 08:00,2,0.648,ACTIVE,211.70,340.55,59.959,1494936003,"201051344000900","219011344069620",29.02,15.30,0,331.23,348.66,19.1,16.5,0.146,717596.6,717596.6,5894,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936036,1985041.00
05/16/2017 08:00,2,0.664,ACTIVE,211.93,340.85,60.012,1494936003,"201051344000648","219011344069620",30.08,15.00,0,331.83,348.66,20.3,17.7,0.141,706561.5,706561.5,5890,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936037,1985042.00
05/16/2017 08:00,2,0.676,ACTIVE,211.70,340.85,59.975,1494936003,"201051344000569","219011344069620",30.02,15.80,0,332.43,348.66,20.6,17.9,0.146,719875.7,719875.7,5879,0,0,0,L,1122011218,0,120.20,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936038,1985043.00
05/16/2017 08:00,2,0.682,ACTIVE,211.70,340.85,59.954,1494936003,"201051344000983","219011344069620",29.58,15.80,0,331.53,348.66,20.5,17.8,0.146,710301.8,710301.8,5892,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936039,1985044.00
05/16/2017 08:00,2,0.678,ACTIVE,211.70,340.85,59.986,1494936003,"201051344001158","219011344069620",29.06,15.00,0,331.53,348.96,20.0,17.4,0.146,695654.1,695654.1,5900,0,0,0,L,1122011218,0,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936040,1985045.00
05/16/2017 08:00,2,0.662,ACTIVE,212.16,342.05,59.954,1494936003,"201051344000576","219011344069620",30.12,15.30,0,332.43,349.26,20.3,17.6,0.146,710393.8,710393.8,5891,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936041,1985046.00
05/16/2017 08:00,2,0.596,ACTIVE,210.12,336.34,59.991,1494936003,"274151322000087","219011344069620",28.67,18.30,0,330.63,342.95,17.3,14.8,0.110,903618.0,903618.0,5953,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936042,1985047.00
05/16/2017 08:15,2,1.805,ACTIVE,213.51,353.17,59.986,1494936903,"201051344000645","219011344069620",29.72,17.00,0,332.13,383.23,54.4,50.5,0.446,709301.0,709301.0,5886,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936904,1985048.00
05/16/2017 08:15,2,1.664,ACTIVE,211.93,348.66,59.981,1494936903,"274151322000085","219011344069620",28.96,18.70,0,327.32,367.90,48.8,45.2,0.327,927458.5,927458.5,5851,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936905,1985049.00
05/16/2017 08:15,2,1.814,ACTIVE,213.51,353.77,59.981,1494936903,"201051344000633","219011344069620",30.06,16.30,0,331.83,383.83,55.3,51.4,0.464,695595.0,695595.0,5917,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936906,1985050.00
05/16/2017 08:15,2,1.818,ACTIVE,213.51,352.87,59.944,1494936903,"201051344000469","219011344069620",30.26,15.80,0,330.93,383.83,55.8,51.9,0.468,698676.2,698676.2,5895,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936907,1985051.00
05/16/2017 08:15,2,1.922,ACTIVE,211.70,351.67,59.938,1494936903,"201051344000646","219011344069620",30.14,16.30,0,329.73,385.03,58.6,54.7,0.499,692906.8,692906.8,5903,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936908,1985052.00
05/16/2017 08:15,2,1.719,ACTIVE,211.48,344.45,59.959,1494936903,"274151322000052","219011344069620",29.74,19.30,0,326.72,369.10,51.7,48.0,0.358,962360.3,962360.3,5860,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936909,1985053.00
05/16/2017 08:15,2,1.930,ACTIVE,212.61,351.67,59.954,1494936903,"201051344000585","219011344069620",29.66,17.00,0,331.83,384.13,58.1,54.1,0.477,704414.3,704414.3,5908,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936910,1985054.00
05/16/2017 08:15,2,1.961,ACTIVE,211.93,350.77,59.981,1494936903,"201051344001230","219011344069620",30.18,16.70,0,329.13,384.43,60.0,56.0,0.491,697513.9,697513.9,5903,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936911,1985055.00
05/16/2017 08:15,2,1.900,ACTIVE,212.61,352.87,59.975,1494936903,"201051344000582","219011344069620",30.14,16.30,0,330.63,385.63,58.0,54.0,0.468,687254.9,687254.9,5896,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936911,1985056.00
05/16/2017 08:15,2,2.014,ACTIVE,211.70,351.37,59.938,1494936903,"201051344000955","219011344069620",30.02,16.70,0,329.73,385.63,61.2,57.2,0.508,705972.9,705972.9,5909,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936912,1985057.00
05/16/2017 08:15,2,1.104,ACTIVE,211.70,432.82,59.975,1494936903,"274151322000094","219011344069620",40.37,20.00,0,330.93,455.67,44.7,41.3,0.309,787862.3,787862.3,6034,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936913,1985058.00
05/16/2017 08:15,2,1.801,ACTIVE,213.51,351.97,59.981,1494936903,"201051344000579","219011344069620",30.12,16.30,0,332.13,383.53,54.9,51.1,0.446,716410.4,716410.4,5900,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936914,1985059.00
05/16/2017 08:15,2,1.971,ACTIVE,211.70,350.17,60.023,1494936903,"201051344000890","219011344069620",30.14,16.70,0,330.33,386.23,60.1,56.1,0.491,699895.5,699895.5,5907,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936915,1985060.00
05/16/2017 08:15,2,1.918,ACTIVE,212.16,352.27,59.996,1494936903,"201051344000438","219011344069620",30.63,16.30,0,330.63,386.83,59.5,55.5,0.495,702683.2,702683.2,5897,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936916,1985061.00
05/16/2017 08:15,2,1.939,ACTIVE,212.16,346.26,59.965,1494936903,"201051344000417","219011344069620",19.62,16.00,0,330.63,369.70,38.6,35.3,0.314,652598.7,652598.7,5922,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936917,1985062.00
05/16/2017 08:15,2,1.611,ACTIVE,211.48,353.47,59.970,1494936903,"274151322000083","219011344069620",29.68,18.70,0,327.32,367.00,48.5,44.9,0.345,952645.8,952645.8,5864,0,0,0,L,1151911521,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936918,1985063.00
05/16/2017 08:15,2,1.783,ACTIVE,212.16,354.67,59.986,1494936903,"274151322000076","219011344069620",30.42,19.00,0,328.82,372.41,55.0,51.1,0.380,1015768.3,1015768.3,5859,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936919,1985064.00
05/16/2017 08:15,2,1.787,ACTIVE,212.83,351.37,59.996,1494936903,"201051344000868","219011344069620",29.74,16.00,0,330.93,382.93,53.9,50.1,0.433,697188.4,697188.4,5899,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936919,1985065.00
05/16/2017 08:15,2,1.725,ACTIVE,211.48,346.86,59.975,1494936903,"274151322000095","219011344069620",30.14,18.70,0,327.32,370.00,52.6,48.9,0.358,1005963.6,1005963.6,5863,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936920,1985066.00
05/16/2017 08:15,2,1.781,ACTIVE,213.29,348.36,59.986,1494936903,"201051344000988","219011344069620",19.62,15.80,0,330.93,370.90,35.5,32.3,0.292,627110.3,627110.3,5920,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936921,1985067.00
05/16/2017 08:15,2,1.879,ACTIVE,211.93,349.56,59.991,1494936903,"201051344001025","219011344069620",30.43,16.30,0,331.23,385.93,58.0,54.1,0.468,702062.5,702062.5,5913,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936922,1985068.00
05/16/2017 08:15,2,1.719,ACTIVE,213.29,351.37,59.981,1494936903,"201051344000458","219011344069620",29.76,17.50,0,332.13,381.42,51.8,48.1,0.438,709289.5,709289.5,5886,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936923,1985069.00
05/16/2017 08:15,2,1.715,ACTIVE,213.96,353.47,59.917,1494936903,"201051344000853","219011344069620",30.08,16.30,0,333.63,383.53,52.3,48.5,0.424,709930.5,709930.5,5890,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936924,1985070.00
05/16/2017 08:15,2,1.875,ACTIVE,211.93,351.07,59.965,1494936903,"201051344000685","219011344069620",30.18,16.30,0,330.03,385.03,57.3,53.4,0.495,702831.6,702831.6,5913,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936925,1985071.00
05/16/2017 08:15,2,1.871,ACTIVE,212.38,351.37,59.975,1494936903,"201051344000917","219011344069620",30.02,17.30,0,330.03,385.03,56.9,53.0,0.473,699479.1,699479.1,5901,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936926,1985072.00
05/16/2017 08:15,2,1.854,ACTIVE,212.16,350.17,60.034,1494936903,"201051344001145","219011344069620",30.16,16.00,0,332.43,384.43,56.7,52.8,0.468,707395.7,707395.7,5888,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936927,1985073.00
05/16/2017 08:15,2,1.908,ACTIVE,212.38,351.37,59.991,1494936903,"201051344000651","219011344069620",29.98,16.30,0,330.93,385.33,58.0,54.0,0.477,695826.2,695826.2,5907,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936928,1985074.00
05/16/2017 08:15,2,1.621,ACTIVE,211.48,349.86,59.986,1494936903,"274151322000088","219011344069620",29.32,18.70,0,327.02,367.90,48.2,44.6,0.323,913283.9,913283.9,5863,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936928,1985075.00
05/16/2017 08:15,2,1.084,ACTIVE,212.38,429.52,59.970,1494936903,"274151322000068","219011344069620",40.37,21.00,0,331.23,459.57,44.1,40.6,0.305,788099.2,788099.2,6056,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936929,1985076.00
05/16/2017 08:15,2,1.871,ACTIVE,211.70,349.56,59.944,1494936903,"201051344001135","219011344069620",30.24,16.70,0,330.63,385.03,57.3,53.4,0.468,691347.4,691347.4,5898,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936931,1985077.00
05/16/2017 08:15,2,1.738,ACTIVE,212.38,351.37,59.986,1494936903,"201051344000594","219011344069620",30.22,16.30,0,330.33,382.03,53.2,49.4,0.433,711531.8,711531.8,5900,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936931,1985078.00
05/16/2017 08:15,2,1.949,ACTIVE,212.16,350.47,59.959,1494936903,"201051344001203","219011344069620",29.44,17.00,0,330.63,387.14,58.2,54.2,0.482,700461.7,700461.7,5917,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936932,1985079.00
05/16/2017 08:15,2,1.609,ACTIVE,211.70,345.06,59.991,1494936903,"274151322000054","219011344069620",29.32,19.30,0,326.12,368.50,47.8,44.2,0.318,930915.0,930915.0,5852,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936933,1985080.00
05/16/2017 08:15,2,1.732,ACTIVE,213.06,350.77,59.981,1494936903,"201051344000867","219011344069620",30.02,17.00,0,331.83,382.63,52.7,48.9,0.420,696066.1,696066.1,5917,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936934,1985081.00
05/16/2017 08:15,2,1.967,ACTIVE,212.16,351.37,59.975,1494936903,"201051344001093","219011344069620",29.96,17.00,0,330.93,387.74,59.7,55.7,0.482,699195.0,699195.0,5911,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936935,1985082.00
05/16/2017 08:15,2,1.689,ACTIVE,213.06,351.37,59.965,1494936903,"201051344000900","219011344069620",30.30,16.30,0,331.23,383.23,51.9,48.2,0.429,717607.6,717607.6,5895,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936936,1985083.00
05/16/2017 08:15,2,1.711,ACTIVE,213.29,351.97,59.986,1494936903,"201051344000648","219011344069620",29.82,16.00,0,332.73,382.93,51.7,48.0,0.429,706572.5,706572.5,5891,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936937,1985084.00
05/16/2017 08:15,2,1.682,ACTIVE,213.06,351.07,59.991,1494936903,"201051344000569","219011344069620",30.32,16.70,0,331.83,381.73,51.6,47.9,0.420,719886.7,719886.7,5880,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936938,1985085.00
05/16/2017 08:15,2,1.691,ACTIVE,213.06,351.37,59.981,1494936903,"201051344000983","219011344069620",30.08,16.70,0,331.53,382.63,51.5,47.8,0.429,710312.8,710312.8,5893,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936939,1985086.00
05/16/2017 08:15,2,1.744,ACTIVE,213.29,351.97,59.991,1494936903,"201051344001158","219011344069620",29.76,16.00,0,331.53,383.23,52.6,48.8,0.438,695665.3,695665.3,5901,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936940,1985087.00
05/16/2017 08:15,2,1.701,ACTIVE,213.51,352.87,59.981,1494936903,"201051344000576","219011344069620",30.02,16.70,0,332.43,383.23,51.8,48.0,0.429,710404.9,710404.9,5892,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936941,1985088.00
05/16/2017 08:15,2,1.604,ACTIVE,211.48,351.67,59.986,1494936903,"274151322000087","219011344069620",29.26,20.30,0,326.72,366.70,47.5,44.0,0.309,903628.0,903628.0,5954,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494936942,1985089.00
05/16/2017 08:30,2,1.459,ACTIVE,213.51,350.17,60.039,1494937804,"201051344000645","219011344069620",29.72,17.80,0,334.54,376.31,44.0,40.5,0.354,709310.4,709310.4,5887,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937805,1985090.00
05/16/2017 08:30,2,1.359,ACTIVE,211.70,348.66,60.002,1494937804,"274151322000085","219011344069620",28.96,19.30,0,330.63,361.89,39.9,36.6,0.274,927467.0,927467.0,5852,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937806,1985091.00
05/16/2017 08:30,2,1.443,ACTIVE,213.06,350.77,60.007,1494937804,"201051344000633","219011344069620",30.16,17.00,0,332.73,377.82,44.2,40.7,0.362,695604.5,695604.5,5918,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937807,1985092.00
05/16/2017 08:30,2,1.469,ACTIVE,213.06,350.17,59.975,1494937804,"201051344000469","219011344069620",29.80,16.30,0,333.03,376.92,44.4,40.9,0.371,698685.8,698685.8,5896,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937808,1985093.00
05/16/2017 08:30,2,1.533,ACTIVE,211.93,348.66,60.007,1494937804,"201051344000646","219011344069620",30.02,17.00,0,328.82,375.41,46.6,43.1,0.389,692916.9,692916.9,5904,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937809,1985094.00
05/16/2017 08:30,2,1.406,ACTIVE,211.48,344.45,60.018,1494937804,"274151322000052","219011344069620",29.30,19.80,0,330.03,363.09,41.7,38.3,0.292,962369.2,962369.2,5861,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937810,1985095.00
05/16/2017 08:30,2,1.562,ACTIVE,212.38,349.86,59.965,1494937804,"201051344000585","219011344069620",29.94,17.80,0,330.33,375.71,47.4,43.8,0.380,704424.5,704424.5,5909,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937810,1985096.00
05/16/2017 08:30,2,1.531,ACTIVE,211.93,348.06,60.007,1494937804,"201051344001230","219011344069620",30.28,17.30,0,327.92,374.81,47.0,43.5,0.384,697524.1,697524.1,5904,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937811,1985097.00
05/16/2017 08:30,2,1.543,ACTIVE,212.61,350.17,60.012,1494937804,"201051344000582","219011344069620",29.70,17.00,0,331.83,376.62,46.4,42.9,0.380,687265.0,687265.0,5897,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937812,1985098.00
05/16/2017 08:30,2,1.574,ACTIVE,211.70,348.36,59.996,1494937804,"201051344000955","219011344069620",30.16,17.30,0,329.43,376.01,48.1,44.5,0.393,705983.4,705983.4,5910,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937813,1985099.00
05/16/2017 08:30,2,0.930,ACTIVE,211.48,417.79,59.996,1494937804,"274151322000094","219011344069620",38.94,21.00,0,330.63,444.54,37.1,33.9,0.247,787870.0,787870.0,6035,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937814,1985100.00
05/16/2017 08:30,2,1.475,ACTIVE,212.83,349.86,60.002,1494937804,"201051344000579","219011344069620",30.10,17.00,0,333.63,375.71,45.0,41.5,0.362,716420.1,716420.1,5901,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937815,1985101.00
05/16/2017 08:30,2,1.584,ACTIVE,211.70,349.56,60.002,1494937804,"201051344000890","219011344069620",29.88,17.50,0,329.73,376.01,48.0,44.4,0.380,699906.0,699906.0,5908,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937816,1985102.00
05/16/2017 08:30,2,1.545,ACTIVE,212.16,348.66,60.002,1494937804,"201051344000438","219011344069620",30.32,17.30,0,330.63,376.92,47.5,44.0,0.389,702693.6,702693.6,5898,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937817,1985103.00
05/16/2017 08:30,2,1.586,ACTIVE,212.16,344.76,60.007,1494937804,"201051344000417","219011344069620",19.30,17.00,0,330.63,362.49,31.0,28.0,0.252,652605.3,652605.3,5923,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937818,1985104.00
05/16/2017 08:30,2,1.375,ACTIVE,211.48,342.35,59.996,1494937804,"274151322000083","219011344069620",29.28,19.30,0,329.73,361.29,40.8,37.5,0.287,952654.4,952654.4,5865,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937818,1985105.00
05/16/2017 08:30,2,1.457,ACTIVE,211.93,348.06,60.007,1494937804,"274151322000076","219011344069620",30.20,19.80,0,332.73,365.80,44.6,41.1,0.314,1015777.9,1015777.9,5860,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937819,1985106.00
05/16/2017 08:30,2,1.465,ACTIVE,212.61,349.56,60.007,1494937804,"201051344000868","219011344069620",29.76,16.70,0,332.73,374.81,44.2,40.7,0.354,697198.0,697198.0,5900,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937820,1985107.00
05/16/2017 08:30,2,1.445,ACTIVE,211.70,341.75,59.996,1494937804,"274151322000095","219011344069620",29.78,19.30,0,329.73,363.39,43.5,40.1,0.301,1005972.9,1005972.9,5864,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937821,1985108.00
