ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 08:30,2,1.443,ACTIVE,212.83,347.46,60.012,1494937804,"201051344000988","219011344069620",19.70,16.70,0,333.93,365.19,28.8,25.9,0.239,627116.4,627116.4,5921,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937822,1985109.00
05/16/2017 08:30,2,1.561,ACTIVE,211.70,347.76,60.039,1494937804,"201051344001025","219011344069620",29.94,17.50,0,329.73,376.01,47.3,43.8,0.380,702072.8,702072.8,5914,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937823,1985110.00
05/16/2017 08:30,2,1.422,ACTIVE,212.83,348.36,59.970,1494937804,"201051344000458","219011344069620",30.12,18.00,0,333.33,374.21,43.4,39.9,0.362,709298.8,709298.8,5887,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937824,1985111.00
05/16/2017 08:30,2,1.449,ACTIVE,213.51,350.77,60.002,1494937804,"201051344000853","219011344069620",29.82,17.00,0,335.14,374.81,43.8,40.4,0.362,709939.9,709939.9,5891,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937825,1985112.00
05/16/2017 08:30,2,1.533,ACTIVE,211.93,349.86,59.949,1494937804,"201051344000685","219011344069620",30.00,17.00,0,331.53,376.01,46.6,43.0,0.398,702841.7,702841.7,5914,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937826,1985113.00
05/16/2017 08:30,2,1.533,ACTIVE,212.16,348.96,60.012,1494937804,"201051344000917","219011344069620",29.94,17.80,0,331.23,375.71,46.5,43.0,0.384,699489.1,699489.1,5902,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937827,1985114.00
05/16/2017 08:30,2,1.525,ACTIVE,211.93,348.66,60.007,1494937804,"201051344001145","219011344069620",30.12,16.30,0,331.23,374.81,46.6,43.0,0.384,707405.7,707405.7,5889,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937827,1985115.00
05/16/2017 08:30,2,1.545,ACTIVE,212.16,348.96,59.938,1494937804,"201051344000651","219011344069620",29.96,17.30,0,332.43,376.01,46.9,43.3,0.380,695836.4,695836.4,5908,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937828,1985116.00
05/16/2017 08:30,2,1.348,ACTIVE,211.25,340.25,60.002,1494937804,"274151322000088","219011344069620",28.84,19.50,0,330.03,361.29,39.4,36.1,0.252,913292.3,913292.3,5864,0,0,0,L,1151911521,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937829,1985117.00
05/16/2017 08:30,2,0.920,ACTIVE,212.16,432.22,60.018,1494937804,"274151322000068","219011344069620",40.26,22.00,0,330.93,448.15,37.2,34.0,0.243,788107.1,788107.1,6057,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937830,1985118.00
05/16/2017 08:30,2,1.555,ACTIVE,211.70,348.36,59.975,1494937804,"201051344001135","219011344069620",29.68,17.50,0,329.43,374.21,46.8,43.2,0.384,691357.5,691357.5,5899,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937831,1985119.00
05/16/2017 08:30,2,1.467,ACTIVE,212.38,348.66,59.991,1494937804,"201051344000594","219011344069620",29.66,16.70,0,332.43,373.31,44.1,40.7,0.354,711541.3,711541.3,5901,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937832,1985120.00
05/16/2017 08:30,2,1.566,ACTIVE,212.38,348.36,60.023,1494937804,"201051344001203","219011344069620",29.60,17.80,0,331.53,376.92,47.0,43.4,0.389,700472.0,700472.0,5918,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937833,1985121.00
05/16/2017 08:30,2,1.363,ACTIVE,211.03,349.26,59.996,1494937804,"274151322000054","219011344069620",28.73,19.80,0,329.73,361.89,39.6,36.3,0.274,930923.5,930923.5,5853,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937834,1985122.00
05/16/2017 08:30,2,1.453,ACTIVE,212.83,348.06,59.991,1494937804,"201051344000867","219011344069620",29.64,17.80,0,333.33,373.01,43.7,40.2,0.349,696075.5,696075.5,5918,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937835,1985123.00
05/16/2017 08:30,2,1.576,ACTIVE,212.16,348.66,60.039,1494937804,"201051344001093","219011344069620",29.70,17.80,0,330.93,377.22,47.5,43.9,0.376,699205.5,699205.5,5912,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937835,1985124.00
05/16/2017 08:30,2,1.404,ACTIVE,212.83,348.66,60.002,1494937804,"201051344000900","219011344069620",30.02,17.00,0,333.63,374.51,42.7,39.3,0.345,717616.8,717616.8,5896,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937836,1985125.00
05/16/2017 08:30,2,1.424,ACTIVE,212.83,348.36,59.991,1494937804,"201051344000648","219011344069620",29.72,16.70,0,334.54,373.01,42.9,39.5,0.349,706581.8,706581.8,5892,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937837,1985126.00
05/16/2017 08:30,2,1.434,ACTIVE,212.61,348.66,59.991,1494937804,"201051344000569","219011344069620",29.78,17.30,0,333.03,374.21,43.3,39.9,0.354,719896.0,719896.0,5881,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937838,1985127.00
05/16/2017 08:30,2,1.424,ACTIVE,212.61,348.06,60.007,1494937804,"201051344000983","219011344069620",29.80,17.50,0,333.33,372.71,43.0,39.6,0.354,710322.1,710322.1,5894,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937839,1985128.00
05/16/2017 08:30,2,1.441,ACTIVE,212.61,348.66,59.996,1494937804,"201051344001158","219011344069620",29.50,16.70,0,333.33,374.51,43.1,39.7,0.354,695674.7,695674.7,5902,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937840,1985129.00
05/16/2017 08:30,2,1.420,ACTIVE,213.06,350.17,59.991,1494937804,"201051344000576","219011344069620",29.68,17.30,0,333.03,374.51,42.7,39.3,0.340,710414.1,710414.1,5893,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937841,1985130.00
05/16/2017 08:30,2,1.320,ACTIVE,211.70,348.66,59.944,1494937804,"274151322000087","219011344069620",29.30,22.30,0,330.63,359.78,39.2,35.9,0.256,903636.4,903636.4,5955,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494937842,1985131.00
05/16/2017 08:45,2,1.584,ACTIVE,213.29,350.47,59.991,1494938703,"201051344000645","219011344069620",29.68,18.30,0,334.54,370.30,47.6,44.0,0.398,709319.5,709319.5,5888,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938704,1985132.00
05/16/2017 08:45,2,1.480,ACTIVE,211.93,348.36,59.986,1494938703,"274151322000085","219011344069620",28.90,20.00,0,332.73,358.28,43.3,39.9,0.292,927475.3,927475.3,5853,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938705,1985133.00
05/16/2017 08:45,2,1.590,ACTIVE,213.29,351.97,60.018,1494938703,"201051344000633","219011344069620",29.94,17.50,0,333.03,371.21,48.2,44.6,0.398,695613.7,695613.7,5919,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938706,1985134.00
05/16/2017 08:45,2,1.598,ACTIVE,213.06,350.77,59.996,1494938703,"201051344000469","219011344069620",29.86,16.70,0,332.43,370.30,48.3,44.7,0.411,698695.1,698695.1,5897,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938707,1985135.00
05/16/2017 08:45,2,1.652,ACTIVE,211.70,349.56,59.986,1494938703,"201051344000646","219011344069620",30.16,17.50,0,332.13,369.70,50.5,46.8,0.424,692926.8,692926.8,5905,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938708,1985136.00
05/16/2017 08:45,2,1.508,ACTIVE,211.25,343.25,59.949,1494938703,"274151322000052","219011344069620",29.50,20.30,0,330.93,359.78,45.0,41.5,0.314,962377.9,962377.9,5862,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938709,1985137.00
05/16/2017 08:45,2,1.682,ACTIVE,212.16,350.47,59.981,1494938703,"201051344000585","219011344069620",30.06,18.00,0,332.13,370.60,51.3,47.6,0.420,704434.7,704434.7,5910,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938710,1985138.00
05/16/2017 08:45,2,1.672,ACTIVE,211.70,348.66,59.986,1494938703,"201051344001230","219011344069620",29.86,17.50,0,329.13,368.80,50.5,46.9,0.415,697534.0,697534.0,5905,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938711,1985139.00
05/16/2017 08:45,2,1.662,ACTIVE,212.61,350.77,59.944,1494938703,"201051344000582","219011344069620",29.76,17.50,0,333.03,370.60,50.1,46.5,0.402,687274.8,687274.8,5898,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938712,1985140.00
05/16/2017 08:45,2,1.713,ACTIVE,211.70,349.26,59.986,1494938703,"201051344000955","219011344069620",29.70,18.00,0,330.93,369.40,51.6,47.8,0.433,705993.5,705993.5,5911,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938713,1985141.00
05/16/2017 08:45,2,1.000,ACTIVE,211.70,419.90,59.991,1494938703,"274151322000094","219011344069620",39.44,22.00,0,330.93,442.44,40.0,36.7,0.261,787877.6,787877.6,6036,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938714,1985142.00
05/16/2017 08:45,2,1.607,ACTIVE,213.06,350.77,59.965,1494938703,"201051344000579","219011344069620",30.12,17.00,0,334.24,370.90,49.0,45.4,0.398,716429.6,716429.6,5902,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938715,1985143.00
05/16/2017 08:45,2,1.713,ACTIVE,211.93,349.26,59.991,1494938703,"201051344000890","219011344069620",30.00,17.80,0,331.53,370.30,52.0,48.3,0.415,699916.2,699916.2,5909,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938716,1985144.00
05/16/2017 08:45,2,1.680,ACTIVE,212.16,349.56,59.991,1494938703,"201051344000438","219011344069620",30.28,17.50,0,332.73,371.21,51.5,47.8,0.420,702703.7,702703.7,5899,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938717,1985145.00
05/16/2017 08:45,2,1.680,ACTIVE,212.16,345.66,60.012,1494938703,"201051344000417","219011344069620",19.70,17.30,0,332.13,358.88,33.6,30.5,0.270,652611.8,652611.8,5924,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938718,1985146.00
05/16/2017 08:45,2,1.471,ACTIVE,211.48,351.07,59.986,1494938703,"274151322000083","219011344069620",29.60,20.00,0,332.43,358.88,44.1,40.6,0.314,952662.9,952662.9,5866,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938718,1985147.00
05/16/2017 08:45,2,1.568,ACTIVE,212.16,354.07,60.007,1494938703,"274151322000076","219011344069620",30.24,20.30,0,333.33,361.89,48.1,44.5,0.336,1015787.2,1015787.2,5861,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938719,1985148.00
05/16/2017 08:45,2,1.605,ACTIVE,212.61,350.17,60.012,1494938703,"201051344000868","219011344069620",29.40,17.30,0,332.13,369.70,47.8,44.2,0.384,697207.3,697207.3,5901,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938720,1985149.00
05/16/2017 08:45,2,1.539,ACTIVE,211.48,352.27,59.975,1494938703,"274151322000095","219011344069620",30.22,20.00,0,332.13,360.38,47.2,43.6,0.323,1005982.0,1005982.0,5865,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938721,1985150.00
05/16/2017 08:45,2,1.596,ACTIVE,213.06,347.76,59.991,1494938703,"201051344000988","219011344069620",19.32,17.30,0,333.93,361.29,31.2,28.2,0.265,627122.3,627122.3,5922,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938722,1985151.00
05/16/2017 08:45,2,1.691,ACTIVE,212.16,348.96,59.986,1494938703,"201051344001025","219011344069620",29.92,18.00,0,332.73,370.90,51.3,47.6,0.420,702082.9,702082.9,5915,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938723,1985152.00
05/16/2017 08:45,2,1.555,ACTIVE,212.61,350.17,60.018,1494938703,"201051344000458","219011344069620",29.92,18.70,0,334.54,369.40,47.1,43.6,0.402,709307.9,709307.9,5888,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938724,1985153.00
05/16/2017 08:45,2,1.584,ACTIVE,213.51,351.37,59.991,1494938703,"201051344000853","219011344069620",29.68,17.50,0,335.14,371.51,47.6,44.0,0.393,709949.1,709949.1,5892,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938725,1985154.00
05/16/2017 08:45,2,1.639,ACTIVE,212.38,350.47,59.928,1494938703,"201051344000685","219011344069620",30.38,17.50,0,331.83,371.21,50.5,46.8,0.433,702851.6,702851.6,5915,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938726,1985155.00
05/16/2017 08:45,2,1.664,ACTIVE,212.38,350.77,59.991,1494938703,"201051344000917","219011344069620",29.88,18.00,0,331.53,370.90,50.4,46.7,0.424,699499.0,699499.0,5903,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938727,1985156.00
05/16/2017 08:45,2,1.652,ACTIVE,212.16,349.26,59.965,1494938703,"201051344001145","219011344069620",30.18,16.70,0,332.13,370.60,50.5,46.8,0.420,707415.7,707415.7,5890,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938727,1985157.00
05/16/2017 08:45,2,1.689,ACTIVE,212.38,350.17,59.991,1494938703,"201051344000651","219011344069620",29.80,17.80,0,332.43,370.60,51.0,47.3,0.415,695846.3,695846.3,5909,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938728,1985158.00
05/16/2017 08:45,2,1.459,ACTIVE,211.25,347.46,59.981,1494938703,"274151322000088","219011344069620",29.22,20.00,0,330.93,358.58,43.2,39.8,0.296,913300.5,913300.5,5865,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938729,1985159.00
05/16/2017 08:45,2,1.002,ACTIVE,212.38,432.52,59.959,1494938703,"274151322000068","219011344069620",40.02,22.80,0,330.93,445.45,40.8,37.5,0.270,788114.9,788114.9,6058,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938730,1985160.00
05/16/2017 08:45,2,1.684,ACTIVE,212.16,349.86,59.922,1494938703,"201051344001135","219011344069620",30.08,18.00,0,331.23,370.30,51.3,47.6,0.415,691367.6,691367.6,5900,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938731,1985161.00
05/16/2017 08:45,2,1.580,ACTIVE,212.38,349.56,59.938,1494938703,"201051344000594","219011344069620",30.26,17.30,0,331.23,369.70,48.5,44.8,0.389,711550.7,711550.7,5902,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938732,1985162.00
05/16/2017 08:45,2,1.711,ACTIVE,212.38,349.86,59.986,1494938703,"201051344001203","219011344069620",29.82,18.00,0,332.43,372.11,51.7,48.0,0.429,700482.1,700482.1,5919,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938733,1985163.00
05/16/2017 08:45,2,1.488,ACTIVE,211.25,343.55,59.970,1494938703,"274151322000054","219011344069620",29.08,20.70,0,331.23,359.48,43.8,40.4,0.292,930931.9,930931.9,5854,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938734,1985164.00
05/16/2017 08:45,2,1.590,ACTIVE,212.83,349.56,60.012,1494938703,"201051344000867","219011344069620",29.92,18.00,0,332.73,369.40,48.2,44.6,0.384,696084.8,696084.8,5919,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938735,1985165.00
05/16/2017 08:45,2,1.701,ACTIVE,212.16,350.17,59.986,1494938703,"201051344001093","219011344069620",30.14,18.00,0,332.43,370.90,51.9,48.2,0.411,699215.6,699215.6,5913,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938736,1985166.00
05/16/2017 08:45,2,1.582,ACTIVE,212.83,350.47,59.970,1494938703,"201051344000900","219011344069620",29.58,17.50,0,332.73,370.00,47.4,43.9,0.389,717625.9,717625.9,5897,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938737,1985167.00
05/16/2017 08:45,2,1.570,ACTIVE,213.06,350.17,59.986,1494938703,"201051344000648","219011344069620",29.88,17.30,0,333.33,370.30,47.6,44.0,0.389,706591.0,706591.0,5893,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938738,1985168.00
05/16/2017 08:45,2,1.594,ACTIVE,212.83,350.47,59.991,1494938703,"201051344000569","219011344069620",29.84,17.80,0,332.73,370.00,48.2,44.6,0.398,719905.3,719905.3,5882,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938739,1985169.00
05/16/2017 08:45,2,1.596,ACTIVE,213.06,350.47,60.012,1494938703,"201051344000983","219011344069620",29.74,18.00,0,333.03,370.00,48.1,44.5,0.402,710331.4,710331.4,5895,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938740,1985170.00
05/16/2017 08:45,2,1.586,ACTIVE,213.06,350.77,59.981,1494938703,"201051344001158","219011344069620",30.10,17.30,0,332.73,370.00,48.3,44.7,0.407,695683.9,695683.9,5903,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938740,1985171.00
05/16/2017 08:45,2,1.590,ACTIVE,213.29,351.67,59.944,1494938703,"201051344000576","219011344069620",29.98,17.80,0,333.93,370.30,48.4,44.7,0.389,710423.3,710423.3,5894,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938741,1985172.00
05/16/2017 08:45,2,1.492,ACTIVE,211.48,344.76,59.970,1494938703,"274151322000087","219011344069620",29.46,23.30,0,332.13,358.28,44.5,41.0,0.287,903644.8,903644.8,5956,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494938742,1985173.00
05/16/2017 09:00,2,1.789,ACTIVE,213.74,353.17,59.922,1494939603,"201051344000645","219011344069620",29.48,19.30,0,333.93,376.62,53.5,49.7,0.438,709331.5,709331.5,5889,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939605,1985174.00
05/16/2017 09:00,2,1.680,ACTIVE,211.93,348.06,59.944,1494939603,"274151322000085","219011344069620",28.88,21.30,0,332.43,362.79,49.1,45.5,0.336,927486.2,927486.2,5854,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939606,1985175.00
05/16/2017 09:00,2,1.797,ACTIVE,213.51,354.07,59.922,1494939603,"201051344000633","219011344069620",29.68,18.00,0,333.63,377.22,54.1,50.3,0.455,695625.9,695625.9,5920,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939607,1985176.00
05/16/2017 09:00,2,1.789,ACTIVE,213.51,353.17,59.970,1494939603,"201051344000469","219011344069620",29.96,17.30,0,333.03,376.62,54.3,50.5,0.455,698707.2,698707.2,5898,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939608,1985177.00
05/16/2017 09:00,2,1.912,ACTIVE,212.16,352.27,59.954,1494939603,"201051344000646","219011344069620",29.76,18.00,0,331.23,377.22,57.7,53.8,0.486,692939.7,692939.7,5906,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939608,1985178.00
05/16/2017 09:00,2,1.719,ACTIVE,211.48,344.76,59.938,1494939603,"274151322000052","219011344069620",29.58,21.30,0,330.03,363.69,51.5,47.8,0.354,962389.4,962389.4,5863,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939609,1985179.00
05/16/2017 09:00,2,1.930,ACTIVE,212.61,352.87,60.023,1494939603,"201051344000585","219011344069620",29.96,19.00,0,331.53,377.22,58.5,54.6,0.482,704447.7,704447.7,5911,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939610,1985180.00
05/16/2017 09:00,2,1.924,ACTIVE,211.93,350.17,59.975,1494939603,"201051344001230","219011344069620",29.82,18.00,0,329.73,375.71,58.1,54.2,0.482,697547.0,697547.0,5906,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939611,1985181.00
05/16/2017 09:00,2,1.895,ACTIVE,212.83,352.27,59.991,1494939603,"201051344000582","219011344069620",29.84,18.30,0,332.73,377.52,57.3,53.4,0.468,687287.5,687287.5,5899,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939612,1985182.00
05/16/2017 09:00,2,1.959,ACTIVE,211.93,351.07,59.965,1494939603,"201051344000955","219011344069620",29.74,18.70,0,331.23,376.62,59.1,55.1,0.491,706006.7,706006.7,5912,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939613,1985183.00
05/16/2017 09:00,2,1.133,ACTIVE,211.70,425.61,59.975,1494939603,"274151322000094","219011344069620",39.56,22.80,0,332.73,449.65,45.6,42.1,0.309,787887.7,787887.7,6037,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939614,1985184.00
05/16/2017 09:00,2,1.797,ACTIVE,213.51,354.07,59.975,1494939603,"201051344000579","219011344069620",30.20,17.80,0,334.54,376.92,55.0,51.1,0.451,716441.9,716441.9,5903,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939615,1985185.00
05/16/2017 09:00,2,1.930,ACTIVE,211.93,351.37,59.928,1494939603,"201051344000890","219011344069620",30.24,18.70,0,331.53,377.52,59.2,55.2,0.473,699929.4,699929.4,5910,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939616,1985186.00
05/16/2017 09:00,2,1.934,ACTIVE,212.61,352.87,59.986,1494939603,"201051344000438","219011344069620",30.00,18.30,0,332.43,377.82,58.8,54.8,0.495,702716.8,702716.8,5900,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939617,1985187.00
05/16/2017 09:00,2,1.957,ACTIVE,212.38,347.16,60.039,1494939603,"201051344000417","219011344069620",19.28,17.80,0,332.13,363.39,38.2,35.0,0.309,652620.2,652620.2,5925,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939617,1985188.00
05/16/2017 09:00,2,1.664,ACTIVE,211.48,343.25,59.991,1494939603,"274151322000083","219011344069620",29.76,21.00,0,332.13,363.09,50.1,46.5,0.358,952674.1,952674.1,5867,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939618,1985189.00
05/16/2017 09:00,2,1.801,ACTIVE,212.38,350.77,59.944,1494939603,"274151322000076","219011344069620",30.16,21.50,0,333.63,366.40,55.0,51.2,0.376,1015799.5,1015799.5,5862,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939619,1985190.00
05/16/2017 09:00,2,1.803,ACTIVE,213.06,351.67,59.970,1494939603,"201051344000868","219011344069620",29.64,17.80,0,332.73,375.71,54.1,50.3,0.438,697219.5,697219.5,5902,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939620,1985191.00
05/16/2017 09:00,2,1.787,ACTIVE,211.70,355.58,59.975,1494939603,"274151322000095","219011344069620",29.74,21.30,0,329.73,364.89,53.8,50.0,0.371,1005994.1,1005994.1,5866,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939621,1985192.00
05/16/2017 09:00,2,1.801,ACTIVE,213.06,350.17,59.938,1494939603,"201051344000988","219011344069620",19.36,17.80,0,333.93,365.49,35.3,32.2,0.292,627130.1,627130.1,5923,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939622,1985193.00
05/16/2017 09:00,2,1.938,ACTIVE,212.16,352.27,59.965,1494939603,"201051344001025","219011344069620",29.76,18.70,0,331.83,377.52,58.5,54.5,0.477,702096.0,702096.0,5916,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939623,1985194.00
05/16/2017 09:00,2,1.740,ACTIVE,213.29,352.57,59.954,1494939603,"201051344000458","219011344069620",30.02,19.50,0,333.33,376.01,52.9,49.2,0.451,709319.8,709319.8,5889,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939624,1985195.00
05/16/2017 09:00,2,1.758,ACTIVE,213.51,353.47,59.954,1494939603,"201051344000853","219011344069620",29.98,18.30,0,335.44,377.22,53.3,49.5,0.442,709961.2,709961.2,5893,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939625,1985196.00
05/16/2017 09:00,2,1.900,ACTIVE,212.38,351.97,59.970,1494939603,"201051344000685","219011344069620",29.88,18.00,0,332.43,376.92,57.6,53.6,0.499,702864.4,702864.4,5916,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939626,1985197.00
05/16/2017 09:00,2,1.891,ACTIVE,212.61,352.27,59.917,1494939603,"201051344000917","219011344069620",30.06,19.00,0,332.13,377.52,57.5,53.6,0.477,699511.8,699511.8,5904,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939626,1985198.00
05/16/2017 09:00,2,1.891,ACTIVE,212.38,352.27,59.986,1494939603,"201051344001145","219011344069620",30.10,17.30,0,331.83,376.92,57.6,53.7,0.468,707428.5,707428.5,5891,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939627,1985199.00
05/16/2017 09:00,2,1.898,ACTIVE,212.61,353.17,59.981,1494939603,"201051344000651","219011344069620",30.20,18.70,0,333.03,377.52,58.0,54.1,0.464,695859.4,695859.4,5910,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939628,1985200.00
05/16/2017 09:00,2,1.652,ACTIVE,211.03,344.15,59.965,1494939603,"274151322000088","219011344069620",29.20,21.00,0,332.13,362.49,48.9,45.2,0.318,913311.4,913311.4,5866,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939629,1985201.00
05/16/2017 09:00,2,1.111,ACTIVE,212.38,439.13,59.975,1494939603,"274151322000068","219011344069620",40.49,23.80,0,334.24,452.66,45.8,42.3,0.314,788125.1,788125.1,6059,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939630,1985202.00
05/16/2017 09:00,2,1.910,ACTIVE,212.16,351.67,59.954,1494939603,"201051344001135","219011344069620",30.06,18.70,0,330.63,376.92,58.1,54.2,0.477,691380.6,691380.6,5901,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939631,1985203.00
05/16/2017 09:00,2,1.773,ACTIVE,212.61,351.97,59.981,1494939603,"201051344000594","219011344069620",30.32,17.80,0,331.23,376.01,54.5,50.7,0.446,711563.0,711563.0,5903,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939632,1985204.00
05/16/2017 09:00,2,1.932,ACTIVE,212.61,352.27,59.922,1494939603,"201051344001203","219011344069620",29.96,19.00,0,333.03,379.02,58.6,54.6,0.491,700495.2,700495.2,5920,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939633,1985205.00
05/16/2017 09:00,2,1.660,ACTIVE,211.48,353.47,59.938,1494939603,"274151322000054","219011344069620",29.28,21.80,0,332.13,363.39,49.2,45.6,0.336,930942.9,930942.9,5855,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939634,1985206.00
05/16/2017 09:00,2,1.779,ACTIVE,213.06,351.37,59.922,1494939603,"201051344000867","219011344069620",29.92,19.00,0,333.33,375.41,53.9,50.1,0.433,696097.0,696097.0,5920,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939635,1985207.00
05/16/2017 09:00,2,1.936,ACTIVE,212.61,352.87,59.991,1494939603,"201051344001093","219011344069620",30.04,18.70,0,332.43,377.82,59.0,55.0,0.477,699228.8,699228.8,5914,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939636,1985208.00
05/16/2017 09:00,2,1.740,ACTIVE,213.06,352.87,59.986,1494939603,"201051344000900","219011344069620",30.06,18.00,0,333.63,375.71,53.0,49.2,0.433,717637.8,717637.8,5898,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939637,1985209.00
05/16/2017 09:00,2,1.744,ACTIVE,213.29,351.97,60.018,1494939603,"201051344000648","219011344069620",29.94,17.80,0,333.93,376.31,52.9,49.2,0.433,706602.9,706602.9,5894,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939638,1985210.00
05/16/2017 09:00,2,1.756,ACTIVE,213.29,351.67,59.975,1494939603,"201051344000569","219011344069620",30.02,18.30,0,333.03,376.31,53.4,49.6,0.442,719917.3,719917.3,5883,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939639,1985211.00
05/16/2017 09:00,2,1.742,ACTIVE,213.29,352.87,59.996,1494939603,"201051344000983","219011344069620",30.22,19.00,0,333.33,376.01,53.3,49.6,0.451,710343.4,710343.4,5896,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939640,1985212.00
05/16/2017 09:00,2,1.775,ACTIVE,213.29,352.57,59.991,1494939603,"201051344001158","219011344069620",29.78,17.50,0,333.33,376.62,53.6,49.8,0.446,695696.0,695696.0,5904,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939641,1985213.00
05/16/2017 09:00,2,1.742,ACTIVE,213.51,353.47,59.981,1494939603,"201051344000576","219011344069620",30.00,18.30,0,333.93,376.62,53.0,49.2,0.438,710435.3,710435.3,5895,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939642,1985214.00
05/16/2017 09:00,2,1.672,ACTIVE,211.93,343.55,59.981,1494939603,"274151322000087","219011344069620",28.98,25.00,0,332.43,361.89,49.1,45.5,0.323,903655.8,903655.8,5957,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494939642,1985215.00
05/16/2017 09:15,2,1.482,ACTIVE,213.51,350.77,60.002,1494940503,"201051344000645","219011344069620",29.52,19.30,0,335.14,376.31,44.3,40.8,0.358,709342.2,709342.2,5890,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940504,1985216.00
05/16/2017 09:15,2,1.402,ACTIVE,211.48,344.76,59.986,1494940503,"274151322000085","219011344069620",28.65,21.80,0,333.33,362.19,40.7,37.4,0.278,927496.1,927496.1,5855,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940505,1985217.00
05/16/2017 09:15,2,1.486,ACTIVE,213.29,351.37,59.991,1494940503,"201051344000633","219011344069620",29.92,18.00,0,334.24,376.92,45.0,41.6,0.380,695636.8,695636.8,5921,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940506,1985218.00
05/16/2017 09:15,2,1.508,ACTIVE,213.29,351.37,59.975,1494940503,"201051344000469","219011344069620",29.54,17.50,0,333.33,376.31,45.2,41.7,0.371,698718.2,698718.2,5899,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940507,1985219.00
05/16/2017 09:15,2,1.596,ACTIVE,212.16,350.47,59.986,1494940503,"201051344000646","219011344069620",29.96,18.70,0,331.23,376.01,48.4,44.8,0.407,692951.4,692951.4,5907,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940508,1985220.00
05/16/2017 09:15,2,1.439,ACTIVE,211.25,346.86,59.970,1494940503,"274151322000052","219011344069620",29.40,21.80,0,331.53,363.09,42.9,39.5,0.296,962399.8,962399.8,5864,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940508,1985221.00
05/16/2017 09:15,2,1.635,ACTIVE,212.83,350.77,59.975,1494940503,"201051344000585","219011344069620",29.98,19.30,0,332.73,376.92,49.6,46.0,0.402,704459.7,704459.7,5912,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940509,1985222.00
05/16/2017 09:15,2,1.609,ACTIVE,212.38,349.26,59.965,1494940503,"201051344001230","219011344069620",29.82,18.30,0,327.02,375.71,48.6,45.0,0.402,697558.8,697558.8,5907,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940510,1985223.00
05/16/2017 09:15,2,1.607,ACTIVE,213.06,351.37,59.965,1494940503,"201051344000582","219011344069620",29.56,18.70,0,332.43,376.62,48.2,44.6,0.389,687299.2,687299.2,5900,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940511,1985224.00
05/16/2017 09:15,2,1.625,ACTIVE,212.38,350.17,59.922,1494940503,"201051344000955","219011344069620",30.02,18.70,0,331.83,376.31,49.4,45.8,0.407,706018.7,706018.7,5913,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940512,1985225.00
05/16/2017 09:15,2,0.947,ACTIVE,211.48,425.91,59.970,1494940503,"274151322000094","219011344069620",39.46,23.30,0,334.54,446.05,37.6,34.4,0.256,787896.8,787896.8,6038,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940513,1985226.00
05/16/2017 09:15,2,1.512,ACTIVE,213.29,351.07,59.965,1494940503,"201051344000579","219011344069620",30.10,18.00,0,333.93,375.71,46.1,42.6,0.376,716453.1,716453.1,5904,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940514,1985227.00
05/16/2017 09:15,2,1.645,ACTIVE,212.38,349.56,59.981,1494940503,"201051344000890","219011344069620",29.84,18.70,0,330.93,376.62,49.7,46.0,0.398,699941.5,699941.5,5911,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940515,1985228.00
05/16/2017 09:15,2,1.625,ACTIVE,212.83,351.67,60.044,1494940503,"201051344000438","219011344069620",30.00,18.70,0,333.03,377.22,49.4,45.8,0.407,702728.8,702728.8,5901,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940516,1985229.00
05/16/2017 09:15,2,1.604,ACTIVE,212.61,345.66,60.012,1494940503,"201051344000417","219011344069620",19.82,18.00,0,332.73,364.29,32.2,29.2,0.252,652627.8,652627.8,5926,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940517,1985230.00
05/16/2017 09:15,2,1.420,ACTIVE,211.48,349.86,59.965,1494940503,"274151322000083","219011344069620",29.28,21.50,0,332.13,362.79,42.1,38.7,0.301,952684.3,952684.3,5868,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940518,1985231.00
05/16/2017 09:15,2,1.506,ACTIVE,212.16,346.56,59.959,1494940503,"274151322000076","219011344069620",29.94,21.50,0,333.33,365.49,45.7,42.2,0.318,1015810.6,1015810.6,5863,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940518,1985232.00
05/16/2017 09:15,2,1.506,ACTIVE,212.83,349.56,59.933,1494940503,"201051344000868","219011344069620",29.64,18.00,0,333.33,375.11,45.2,41.8,0.362,697230.4,697230.4,5903,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940519,1985233.00
05/16/2017 09:15,2,1.502,ACTIVE,211.25,343.25,59.975,1494940503,"274151322000095","219011344069620",29.38,21.50,0,331.53,364.59,44.7,41.2,0.305,1006004.9,1006004.9,5867,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940520,1985234.00
05/16/2017 09:15,2,1.512,ACTIVE,213.06,348.06,59.981,1494940503,"201051344000988","219011344069620",19.26,17.80,0,334.24,365.19,29.5,26.5,0.239,627137.0,627137.0,5924,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940521,1985235.00
05/16/2017 09:15,2,1.629,ACTIVE,212.61,349.56,59.975,1494940503,"201051344001025","219011344069620",29.88,18.70,0,332.73,377.82,49.3,45.7,0.389,702107.9,702107.9,5917,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940522,1985236.00
05/16/2017 09:15,2,1.475,ACTIVE,213.06,350.17,59.938,1494940503,"201051344000458","219011344069620",29.76,19.50,0,333.93,375.11,44.5,41.1,0.376,709330.6,709330.6,5890,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940523,1985237.00
05/16/2017 09:15,2,1.500,ACTIVE,213.74,351.97,59.975,1494940503,"201051344000853","219011344069620",29.52,18.70,0,336.04,376.92,44.9,41.4,0.367,709972.0,709972.0,5894,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940524,1985238.00
05/16/2017 09:15,2,1.592,ACTIVE,212.83,351.07,59.981,1494940503,"201051344000685","219011344069620",29.94,18.30,0,331.23,376.92,48.3,44.7,0.420,702876.1,702876.1,5917,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940525,1985239.00
05/16/2017 09:15,2,1.613,ACTIVE,212.83,350.17,59.965,1494940503,"201051344000917","219011344069620",29.70,19.00,0,331.53,377.52,48.5,44.9,0.402,699523.5,699523.5,5905,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940526,1985240.00
05/16/2017 09:15,2,1.604,ACTIVE,212.83,350.77,59.986,1494940503,"201051344001145","219011344069620",29.96,17.50,0,333.03,376.92,48.7,45.1,0.389,707440.3,707440.3,5892,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940527,1985241.00
05/16/2017 09:15,2,1.611,ACTIVE,212.83,351.07,59.991,1494940503,"201051344000651","219011344069620",29.96,19.00,0,333.03,377.52,48.9,45.3,0.398,695871.2,695871.2,5911,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940527,1985242.00
05/16/2017 09:15,2,1.375,ACTIVE,211.48,339.95,59.970,1494940503,"274151322000088","219011344069620",29.14,21.50,0,332.43,361.89,40.6,37.3,0.265,913321.2,913321.2,5867,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940528,1985243.00
05/16/2017 09:15,2,0.957,ACTIVE,212.16,428.31,59.986,1494940503,"274151322000068","219011344069620",39.68,24.00,0,336.04,447.85,37.9,34.7,0.252,788134.3,788134.3,6060,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940529,1985244.00
05/16/2017 09:15,2,1.607,ACTIVE,212.38,349.56,59.981,1494940503,"201051344001135","219011344069620",30.12,19.00,0,332.43,376.92,49.1,45.5,0.398,691392.5,691392.5,5902,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940530,1985245.00
05/16/2017 09:15,2,1.498,ACTIVE,212.38,349.86,59.922,1494940503,"201051344000594","219011344069620",30.16,18.00,0,332.73,376.62,45.8,42.3,0.367,711574.0,711574.0,5904,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940531,1985246.00
05/16/2017 09:15,2,1.633,ACTIVE,212.83,350.77,59.986,1494940503,"201051344001203","219011344069620",29.76,19.30,0,333.63,378.12,49.3,45.6,0.402,700507.1,700507.1,5921,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940532,1985247.00
05/16/2017 09:15,2,1.398,ACTIVE,211.48,346.86,59.986,1494940503,"274151322000054","219011344069620",29.02,22.00,0,332.73,362.49,41.1,37.7,0.278,930952.8,930952.8,5856,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940533,1985248.00
05/16/2017 09:15,2,1.512,ACTIVE,213.06,349.26,59.970,1494940503,"201051344000867","219011344069620",29.58,19.00,0,333.33,374.51,45.3,41.8,0.358,696107.9,696107.9,5921,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940534,1985249.00
05/16/2017 09:15,2,1.629,ACTIVE,212.61,351.07,59.981,1494940503,"201051344001093","219011344069620",29.92,19.00,0,332.73,376.92,49.4,45.8,0.384,699240.8,699240.8,5915,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940535,1985250.00
05/16/2017 09:15,2,1.467,ACTIVE,213.06,349.86,60.012,1494940503,"201051344000900","219011344069620",29.78,18.30,0,333.63,375.71,44.3,40.8,0.367,717648.5,717648.5,5899,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940536,1985251.00
