ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 09:15,2,1.473,ACTIVE,213.06,350.47,59.986,1494940503,"201051344000648","219011344069620",29.82,18.00,0,334.54,376.01,44.5,41.1,0.362,706613.6,706613.6,5895,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940537,1985252.00
05/16/2017 09:15,2,1.486,ACTIVE,213.29,350.77,59.991,1494940503,"201051344000569","219011344069620",29.86,18.70,0,333.63,376.01,45.0,41.5,0.367,719928.1,719928.1,5884,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940538,1985253.00
05/16/2017 09:15,2,1.496,ACTIVE,213.29,349.86,60.018,1494940503,"201051344000983","219011344069620",29.66,19.00,0,333.63,375.11,44.9,41.4,0.376,710354.2,710354.2,5897,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940538,1985254.00
05/16/2017 09:15,2,1.480,ACTIVE,213.29,350.47,60.039,1494940503,"201051344001158","219011344069620",29.96,17.80,0,334.84,375.71,44.9,41.4,0.371,695706.8,695706.8,5905,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940539,1985255.00
05/16/2017 09:15,2,1.465,ACTIVE,213.51,351.37,59.986,1494940503,"201051344000576","219011344069620",29.96,18.70,0,335.14,376.92,44.5,41.0,0.362,710445.9,710445.9,5896,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940540,1985256.00
05/16/2017 09:15,2,1.395,ACTIVE,211.48,345.06,59.970,1494940503,"274151322000087","219011344069620",29.12,25.80,0,333.03,360.38,41.2,37.8,0.265,903665.6,903665.6,5958,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494940541,1985257.00
05/16/2017 09:30,2,1.963,ACTIVE,214.19,355.88,59.965,1494941404,"201051344000645","219011344069620",29.74,20.00,0,334.84,382.33,59.2,55.2,0.482,709354.6,709354.6,5891,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941405,1985258.00
05/16/2017 09:30,2,1.863,ACTIVE,212.16,356.78,59.981,1494941404,"274151322000085","219011344069620",28.92,22.50,0,333.03,366.70,54.5,50.7,0.371,927507.4,927507.4,5856,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941406,1985259.00
05/16/2017 09:30,2,1.980,ACTIVE,213.96,357.98,59.944,1494941404,"201051344000633","219011344069620",29.76,18.70,0,334.24,383.23,59.7,55.7,0.513,695649.3,695649.3,5922,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941407,1985260.00
05/16/2017 09:30,2,1.967,ACTIVE,213.96,356.78,60.012,1494941404,"201051344000469","219011344069620",30.08,18.00,0,333.63,381.73,59.9,55.9,0.504,698730.7,698730.7,5900,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941407,1985261.00
05/16/2017 09:30,2,2.080,ACTIVE,212.38,355.58,59.907,1494941404,"201051344000646","219011344069620",30.10,19.00,0,332.43,383.53,63.4,59.3,0.539,692964.8,692964.8,5908,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941408,1985262.00
05/16/2017 09:30,2,1.904,ACTIVE,211.48,357.98,59.928,1494941404,"274151322000052","219011344069620",29.56,22.50,0,332.73,367.90,57.1,53.2,0.407,962411.7,962411.7,5865,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941409,1985263.00
05/16/2017 09:30,2,2.158,ACTIVE,213.06,355.88,59.949,1494941404,"201051344000585","219011344069620",29.50,19.80,0,332.73,383.23,64.5,60.3,0.521,704473.3,704473.3,5913,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941411,1985264.00
05/16/2017 09:30,2,2.098,ACTIVE,212.16,354.67,59.949,1494941404,"201051344001230","219011344069620",30.06,19.00,0,332.13,380.82,63.9,59.7,0.526,697572.2,697572.2,5908,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941412,1985265.00
05/16/2017 09:30,2,2.123,ACTIVE,213.06,355.58,59.970,1494941404,"201051344000582","219011344069620",29.34,19.30,0,333.63,383.83,63.1,59.0,0.521,687312.5,687312.5,5901,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941412,1985266.00
05/16/2017 09:30,2,2.131,ACTIVE,212.38,354.37,59.954,1494941404,"201051344000955","219011344069620",29.94,19.50,0,331.53,382.33,64.7,60.5,0.548,706032.4,706032.4,5914,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941413,1985267.00
05/16/2017 09:30,2,1.248,ACTIVE,212.16,434.93,59.938,1494941404,"274151322000094","219011344069620",40.08,23.50,0,333.93,451.76,51.0,47.3,0.349,787907.2,787907.2,6039,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941414,1985268.00
05/16/2017 09:30,2,1.998,ACTIVE,213.96,356.48,59.991,1494941404,"201051344000579","219011344069620",30.00,18.30,0,334.54,382.93,60.8,56.7,0.495,716465.9,716465.9,5905,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941415,1985269.00
05/16/2017 09:30,2,2.131,ACTIVE,212.38,353.47,59.970,1494941404,"201051344000890","219011344069620",30.04,19.30,0,332.43,382.93,64.9,60.7,0.526,699955.2,699955.2,5912,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941416,1985270.00
05/16/2017 09:30,2,2.100,ACTIVE,212.83,355.88,59.959,1494941404,"201051344000438","219011344069620",30.28,19.30,0,334.24,383.23,64.4,60.2,0.544,702742.4,702742.4,5902,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941417,1985271.00
05/16/2017 09:30,2,2.135,ACTIVE,212.61,349.26,59.944,1494941404,"201051344000417","219011344069620",19.34,18.30,0,332.43,367.90,41.9,38.5,0.340,652636.5,652636.5,5927,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941418,1985272.00
05/16/2017 09:30,2,1.875,ACTIVE,211.93,344.15,59.949,1494941404,"274151322000083","219011344069620",29.42,22.30,0,332.13,367.30,55.9,52.0,0.402,952696.0,952696.0,5869,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941419,1985273.00
05/16/2017 09:30,2,1.988,ACTIVE,212.38,349.86,59.949,1494941404,"274151322000076","219011344069620",30.14,22.30,0,334.54,370.90,60.7,56.7,0.424,1015823.4,1015823.4,5864,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941420,1985274.00
05/16/2017 09:30,2,1.975,ACTIVE,213.29,355.58,59.949,1494941404,"201051344000868","219011344069620",29.74,18.70,0,333.33,381.12,59.5,55.5,0.486,697243.0,697243.0,5904,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941420,1985275.00
05/16/2017 09:30,2,1.959,ACTIVE,211.48,351.67,59.954,1494941404,"274151322000095","219011344069620",29.98,22.00,0,332.73,369.40,59.5,55.5,0.415,1006017.5,1006017.5,5868,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941421,1985276.00
05/16/2017 09:30,2,2.006,ACTIVE,213.74,352.57,59.928,1494941404,"201051344000988","219011344069620",19.18,18.30,0,334.24,371.21,39.0,35.7,0.318,627145.1,627145.1,5925,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941422,1985277.00
05/16/2017 09:30,2,2.084,ACTIVE,212.61,354.67,60.018,1494941404,"201051344001025","219011344069620",30.30,19.50,0,334.24,383.53,64.0,59.8,0.517,702121.6,702121.6,5918,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941423,1985278.00
05/16/2017 09:30,2,1.955,ACTIVE,213.51,354.97,59.917,1494941404,"201051344000458","219011344069620",29.52,20.00,0,334.54,381.73,58.5,54.5,0.499,709343.0,709343.0,5891,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941424,1985279.00
05/16/2017 09:30,2,1.949,ACTIVE,213.96,356.78,59.981,1494941404,"201051344000853","219011344069620",29.82,19.30,0,336.64,385.03,58.9,54.9,0.491,709984.5,709984.5,5895,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941425,1985280.00
05/16/2017 09:30,2,2.070,ACTIVE,212.61,354.07,59.938,1494941404,"201051344000685","219011344069620",30.08,19.00,0,333.03,383.23,63.0,58.9,0.548,702889.5,702889.5,5918,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941426,1985281.00
05/16/2017 09:30,2,2.088,ACTIVE,212.83,354.67,59.907,1494941404,"201051344000917","219011344069620",29.76,19.50,0,333.63,382.93,63.0,58.9,0.521,699537.0,699537.0,5906,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941427,1985282.00
05/16/2017 09:30,2,2.074,ACTIVE,212.61,355.58,59.933,1494941404,"201051344001145","219011344069620",30.06,18.00,0,333.63,383.23,63.2,59.1,0.517,707453.8,707453.8,5893,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941428,1985283.00
05/16/2017 09:30,2,2.078,ACTIVE,213.06,354.67,59.944,1494941404,"201051344000651","219011344069620",30.20,19.50,0,334.24,383.23,63.5,59.4,0.526,695884.8,695884.8,5912,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941429,1985284.00
05/16/2017 09:30,2,1.816,ACTIVE,211.25,348.06,59.975,1494941404,"274151322000088","219011344069620",29.30,22.30,0,332.43,367.00,53.9,50.1,0.367,913332.6,913332.6,5868,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941430,1985285.00
05/16/2017 09:30,2,1.238,ACTIVE,212.38,431.32,59.954,1494941404,"274151322000068","219011344069620",39.92,24.80,0,334.84,454.46,50.4,46.8,0.354,788145.0,788145.0,6061,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941431,1985286.00
05/16/2017 09:30,2,2.113,ACTIVE,212.61,354.97,59.970,1494941404,"201051344001135","219011344069620",29.62,19.50,0,332.73,383.23,63.5,59.3,0.521,691406.1,691406.1,5903,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941432,1985287.00
05/16/2017 09:30,2,1.980,ACTIVE,213.06,354.97,59.970,1494941404,"201051344000594","219011344069620",29.86,18.70,0,332.13,381.42,59.9,55.9,0.491,711586.8,711586.8,5905,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941433,1985288.00
05/16/2017 09:30,2,2.117,ACTIVE,213.06,354.97,59.954,1494941404,"201051344001203","219011344069620",29.88,19.50,0,334.84,384.73,64.1,59.9,0.530,700520.8,700520.8,5922,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941434,1985289.00
05/16/2017 09:30,2,1.844,ACTIVE,211.48,349.86,59.944,1494941404,"274151322000054","219011344069620",29.10,22.80,0,333.03,367.60,54.3,50.5,0.371,930964.3,930964.3,5857,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941434,1985290.00
05/16/2017 09:30,2,1.980,ACTIVE,213.74,354.97,59.949,1494941404,"201051344000867","219011344069620",29.60,19.80,0,333.63,381.12,59.4,55.4,0.473,696120.5,696120.5,5922,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941435,1985291.00
05/16/2017 09:30,2,2.098,ACTIVE,213.06,356.18,60.002,1494941404,"201051344001093","219011344069620",30.16,19.50,0,333.03,383.53,64.1,59.9,0.513,699254.5,699254.5,5916,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941436,1985292.00
05/16/2017 09:30,2,1.922,ACTIVE,213.51,356.48,60.002,1494941404,"201051344000900","219011344069620",30.06,19.30,0,334.24,381.42,58.5,54.6,0.486,717661.0,717661.0,5900,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941437,1985293.00
05/16/2017 09:30,2,1.945,ACTIVE,213.74,355.28,59.981,1494941404,"201051344000648","219011344069620",29.54,18.70,0,334.84,381.73,58.3,54.4,0.486,706626.0,706626.0,5896,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941438,1985294.00
05/16/2017 09:30,2,1.920,ACTIVE,213.51,354.97,59.917,1494941404,"201051344000569","219011344069620",30.24,19.30,0,335.14,381.42,58.9,54.9,0.486,719940.7,719940.7,5885,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941439,1985295.00
05/16/2017 09:30,2,1.951,ACTIVE,213.74,356.48,59.981,1494941404,"201051344000983","219011344069620",29.82,19.80,0,335.14,381.42,59.0,55.0,0.499,710366.7,710366.7,5898,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941440,1985296.00
05/16/2017 09:30,2,1.971,ACTIVE,213.74,355.58,59.996,1494941404,"201051344001158","219011344069620",29.58,18.30,0,333.63,381.73,59.1,55.1,0.495,695719.4,695719.4,5906,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941441,1985297.00
05/16/2017 09:30,2,1.953,ACTIVE,213.74,356.18,59.959,1494941404,"201051344000576","219011344069620",29.58,19.30,0,334.84,384.43,58.6,54.6,0.486,710458.4,710458.4,5897,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941442,1985298.00
05/16/2017 09:30,2,1.850,ACTIVE,211.70,346.56,59.907,1494941404,"274151322000087","219011344069620",29.14,27.30,0,332.43,365.80,54.6,50.7,0.358,903677.2,903677.2,5959,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494941442,1985299.00
05/16/2017 09:45,2,1.760,ACTIVE,213.74,353.17,59.981,1494942303,"201051344000645","219011344069620",29.34,20.70,0,336.94,381.12,52.3,48.6,0.429,709367.5,709367.5,5892,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942304,1985300.00
05/16/2017 09:45,2,1.668,ACTIVE,211.70,352.87,59.991,1494942303,"274151322000085","219011344069620",28.57,23.00,0,333.03,365.49,48.2,44.6,0.327,927519.2,927519.2,5857,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942305,1985301.00
05/16/2017 09:45,2,1.771,ACTIVE,213.51,353.77,60.002,1494942303,"201051344000633","219011344069620",29.56,19.50,0,336.34,383.23,53.1,49.3,0.451,695662.3,695662.3,5923,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942306,1985302.00
05/16/2017 09:45,2,1.777,ACTIVE,213.29,352.87,60.018,1494942303,"201051344000469","219011344069620",29.48,18.70,0,336.04,381.12,53.1,49.3,0.446,698743.8,698743.8,5901,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942307,1985303.00
05/16/2017 09:45,2,1.900,ACTIVE,211.48,351.37,59.991,1494942303,"201051344000646","219011344069620",29.84,19.50,0,332.73,381.42,57.4,53.5,0.486,692978.9,692978.9,5909,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942308,1985304.00
05/16/2017 09:45,2,1.719,ACTIVE,211.70,349.56,60.028,1494942303,"274151322000052","219011344069620",29.20,23.00,0,332.73,366.40,50.8,47.1,0.354,962424.1,962424.1,5866,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942309,1985305.00
05/16/2017 09:45,2,1.957,ACTIVE,212.16,353.17,59.954,1494942303,"201051344000585","219011344069620",29.62,20.30,0,334.24,382.33,58.8,54.8,0.486,704487.7,704487.7,5914,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942309,1985306.00
05/16/2017 09:45,2,1.904,ACTIVE,211.70,350.77,60.007,1494942303,"201051344001230","219011344069620",29.94,19.30,0,330.93,380.82,57.7,53.8,0.468,697586.4,697586.4,5909,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942310,1985307.00
05/16/2017 09:45,2,1.896,ACTIVE,212.16,352.57,60.002,1494942303,"201051344000582","219011344069620",29.74,19.80,0,333.63,382.63,57.2,53.3,0.468,687326.5,687326.5,5902,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942311,1985308.00
05/16/2017 09:45,2,1.936,ACTIVE,211.70,352.27,59.991,1494942303,"201051344000955","219011344069620",29.86,20.00,0,333.03,380.82,58.6,54.6,0.495,706046.7,706046.7,5915,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942312,1985309.00
05/16/2017 09:45,2,1.109,ACTIVE,211.48,426.81,59.991,1494942303,"274151322000094","219011344069620",39.82,24.30,0,398.26,449.35,44.9,41.4,0.309,787918.2,787918.2,6040,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942313,1985310.00
05/16/2017 09:45,2,1.789,ACTIVE,213.29,353.17,59.991,1494942303,"201051344000579","219011344069620",29.96,19.30,0,336.34,382.03,54.2,50.4,0.442,716479.2,716479.2,5906,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942314,1985311.00
05/16/2017 09:45,2,1.932,ACTIVE,211.70,351.97,59.996,1494942303,"201051344000890","219011344069620",30.02,19.80,0,332.13,382.33,58.8,54.8,0.468,699969.7,699969.7,5913,0,0,0,L,1122011218,0,121.78,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942315,1985312.00
05/16/2017 09:45,2,1.896,ACTIVE,212.16,353.17,59.986,1494942303,"201051344000438","219011344069620",30.38,19.80,0,334.24,382.33,58.4,54.4,0.482,702756.8,702756.8,5903,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942316,1985313.00
05/16/2017 09:45,2,1.926,ACTIVE,212.16,348.06,59.996,1494942303,"201051344000417","219011344069620",19.52,19.00,0,333.03,367.60,38.1,34.8,0.314,652645.7,652645.7,5928,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942317,1985314.00
05/16/2017 09:45,2,1.670,ACTIVE,211.48,342.35,59.991,1494942303,"274151322000083","219011344069620",29.48,22.50,0,332.43,366.10,50.0,46.3,0.362,952708.2,952708.2,5870,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942318,1985315.00
05/16/2017 09:45,2,1.795,ACTIVE,212.61,346.86,59.981,1494942303,"274151322000076","219011344069620",29.80,22.80,0,333.93,369.40,54.2,50.4,0.384,1015836.7,1015836.7,5865,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942319,1985316.00
05/16/2017 09:45,2,1.777,ACTIVE,213.06,353.17,59.996,1494942303,"201051344000868","219011344069620",29.62,19.30,0,335.74,380.82,53.3,49.5,0.433,697256.1,697256.1,5905,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942319,1985317.00
05/16/2017 09:45,2,1.783,ACTIVE,211.93,350.17,60.002,1494942303,"274151322000095","219011344069620",29.48,23.00,0,332.73,367.90,53.2,49.4,0.358,1006030.5,1006030.5,5869,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942320,1985318.00
05/16/2017 09:45,2,1.791,ACTIVE,213.06,349.26,60.002,1494942303,"201051344000988","219011344069620",19.20,19.00,0,336.94,369.40,34.8,31.7,0.287,627153.5,627153.5,5926,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942321,1985319.00
05/16/2017 09:45,2,1.945,ACTIVE,212.16,352.27,59.996,1494942303,"201051344001025","219011344069620",29.74,19.80,0,332.73,382.03,58.6,54.7,0.473,702135.9,702135.9,5919,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942322,1985320.00
05/16/2017 09:45,2,1.730,ACTIVE,213.29,352.87,59.975,1494942303,"201051344000458","219011344069620",29.86,20.70,0,336.34,379.62,52.4,48.6,0.446,709355.8,709355.8,5892,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942323,1985321.00
05/16/2017 09:45,2,1.775,ACTIVE,213.96,353.77,59.975,1494942303,"201051344000853","219011344069620",29.38,19.80,0,336.64,382.63,52.8,49.1,0.442,709997.4,709997.4,5896,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942324,1985322.00
05/16/2017 09:45,2,1.885,ACTIVE,212.16,353.17,59.986,1494942303,"201051344000685","219011344069620",30.08,19.50,0,333.93,382.03,57.5,53.6,0.499,702903.6,702903.6,5919,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942325,1985323.00
05/16/2017 09:45,2,1.910,ACTIVE,212.38,353.77,59.981,1494942303,"201051344000917","219011344069620",29.82,20.30,0,333.33,381.42,57.7,53.7,0.482,699551.1,699551.1,5907,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942326,1985324.00
05/16/2017 09:45,2,1.918,ACTIVE,211.93,353.17,59.965,1494942303,"201051344001145","219011344069620",29.82,18.70,0,334.24,381.73,57.9,54.0,0.477,707467.9,707467.9,5894,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942327,1985325.00
05/16/2017 09:45,2,1.908,ACTIVE,212.61,353.77,59.996,1494942303,"201051344000651","219011344069620",30.10,20.30,0,334.24,382.33,58.2,54.2,0.473,695899.0,695899.0,5913,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942328,1985326.00
05/16/2017 09:45,2,1.652,ACTIVE,211.25,342.65,59.981,1494942303,"274151322000088","219011344069620",28.90,22.80,0,332.43,365.49,48.4,44.8,0.331,913344.4,913344.4,5869,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942329,1985327.00
05/16/2017 09:45,2,1.160,ACTIVE,212.16,417.49,59.981,1494942303,"274151322000068","219011344069620",39.16,25.30,0,395.25,449.95,45.3,41.8,0.301,788156.1,788156.1,6062,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942330,1985328.00
05/16/2017 09:45,2,1.928,ACTIVE,211.93,352.57,59.991,1494942303,"201051344001135","219011344069620",29.86,20.00,0,333.63,380.82,58.2,54.3,0.482,691420.3,691420.3,5904,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942331,1985329.00
05/16/2017 09:45,2,1.795,ACTIVE,212.61,352.57,59.991,1494942303,"201051344000594","219011344069620",29.68,19.00,0,333.93,379.62,54.0,50.2,0.442,711600.0,711600.0,5906,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942332,1985330.00
05/16/2017 09:45,2,1.959,ACTIVE,212.38,352.87,59.954,1494942303,"201051344001203","219011344069620",29.48,20.30,0,334.24,383.23,58.5,54.6,0.495,700535.1,700535.1,5923,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942333,1985331.00
05/16/2017 09:45,2,1.684,ACTIVE,211.25,353.47,59.975,1494942303,"274151322000054","219011344069620",28.57,23.30,0,332.43,366.10,48.8,45.1,0.318,930976.2,930976.2,5858,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942334,1985332.00
05/16/2017 09:45,2,1.775,ACTIVE,213.29,351.37,59.991,1494942303,"201051344000867","219011344069620",29.66,20.00,0,335.44,379.92,53.4,49.6,0.433,696133.6,696133.6,5923,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942335,1985333.00
05/16/2017 09:45,2,1.939,ACTIVE,212.38,353.77,59.975,1494942303,"201051344001093","219011344069620",29.76,20.00,0,334.24,381.42,58.5,54.5,0.464,699268.8,699268.8,5917,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942336,1985334.00
05/16/2017 09:45,2,1.752,ACTIVE,213.29,352.87,59.986,1494942303,"201051344000900","219011344069620",29.62,19.80,0,335.44,380.52,52.6,48.8,0.438,717673.8,717673.8,5901,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942337,1985335.00
05/16/2017 09:45,2,1.742,ACTIVE,213.29,352.57,59.959,1494942303,"201051344000648","219011344069620",29.72,19.30,0,336.64,380.22,52.4,48.7,0.438,706638.8,706638.8,5897,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942338,1985336.00
05/16/2017 09:45,2,1.766,ACTIVE,213.29,353.17,59.959,1494942303,"201051344000569","219011344069620",29.66,19.80,0,336.04,380.22,53.1,49.3,0.442,719953.6,719953.6,5886,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942338,1985337.00
05/16/2017 09:45,2,1.764,ACTIVE,213.29,352.87,60.002,1494942303,"201051344000983","219011344069620",29.64,20.00,0,336.34,379.92,52.9,49.2,0.451,710379.7,710379.7,5899,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942339,1985338.00
05/16/2017 09:45,2,1.781,ACTIVE,213.51,353.47,59.949,1494942303,"201051344001158","219011344069620",29.48,19.00,0,335.74,380.82,53.2,49.5,0.442,695732.4,695732.4,5907,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942340,1985339.00
05/16/2017 09:45,2,1.752,ACTIVE,213.74,354.67,59.959,1494942303,"201051344000576","219011344069620",29.56,20.00,0,336.04,381.12,52.5,48.8,0.433,710471.2,710471.2,5898,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942341,1985340.00
05/16/2017 09:45,2,1.674,ACTIVE,211.48,346.26,59.975,1494942303,"274151322000087","219011344069620",28.92,28.50,0,333.03,363.99,49.0,45.4,0.314,903689.1,903689.1,5960,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494942342,1985341.00
05/16/2017 10:00,2,1.807,ACTIVE,213.74,354.07,59.922,1494943203,"201051344000645","219011344069620",29.72,21.00,0,335.44,376.62,54.4,50.6,0.442,709379.8,709379.8,5893,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943204,1985342.00
05/16/2017 10:00,2,1.732,ACTIVE,211.93,342.65,59.954,1494943203,"274151322000085","219011344069620",28.67,23.30,0,331.53,362.79,50.2,46.6,0.340,927530.6,927530.6,5858,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943205,1985343.00
05/16/2017 10:00,2,1.809,ACTIVE,213.74,355.58,59.970,1494943203,"201051344000633","219011344069620",30.08,19.80,0,334.54,377.52,55.1,51.3,0.468,695674.8,695674.8,5924,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943206,1985344.00
05/16/2017 10:00,2,1.857,ACTIVE,213.51,354.37,59.917,1494943203,"201051344000469","219011344069620",29.34,19.00,0,333.93,377.22,55.2,51.4,0.464,698756.4,698756.4,5902,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943207,1985345.00
05/16/2017 10:00,2,1.986,ACTIVE,212.16,353.77,60.012,1494943203,"201051344000646","219011344069620",29.78,19.80,0,331.53,378.12,59.9,55.9,0.499,692992.5,692992.5,5910,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943208,1985346.00
05/16/2017 10:00,2,1.783,ACTIVE,211.70,352.57,59.975,1494943203,"274151322000052","219011344069620",29.24,23.50,0,331.53,363.99,52.8,49.0,0.367,962436.1,962436.1,5867,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943208,1985347.00
05/16/2017 10:00,2,2.008,ACTIVE,212.83,353.77,59.959,1494943203,"201051344000585","219011344069620",30.08,20.70,0,332.73,378.72,61.2,57.1,0.495,704501.7,704501.7,5915,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943209,1985348.00
05/16/2017 10:00,2,1.994,ACTIVE,212.38,351.67,59.949,1494943203,"201051344001230","219011344069620",29.80,19.50,0,330.33,376.31,60.2,56.2,0.499,697600.0,697600.0,5910,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943210,1985349.00
05/16/2017 10:00,2,1.982,ACTIVE,212.83,354.07,59.954,1494943203,"201051344000582","219011344069620",29.70,20.00,0,333.63,379.32,59.6,55.6,0.491,687340.1,687340.1,5903,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943211,1985350.00
05/16/2017 10:00,2,1.994,ACTIVE,212.16,352.87,59.959,1494943203,"201051344000955","219011344069620",30.14,20.30,0,331.83,377.52,60.9,56.8,0.504,706060.6,706060.6,5916,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943212,1985351.00
05/16/2017 10:00,2,1.131,ACTIVE,211.93,432.82,59.949,1494943203,"274151322000094","219011344069620",40.31,24.80,0,332.13,452.06,46.5,42.9,0.318,787928.7,787928.7,6041,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943213,1985352.00
05/16/2017 10:00,2,1.850,ACTIVE,213.74,354.97,59.954,1494943203,"201051344000579","219011344069620",30.06,19.30,0,335.44,377.22,56.3,52.4,0.464,716492.0,716492.0,5907,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943214,1985353.00
05/16/2017 10:00,2,2.025,ACTIVE,212.16,354.37,59.954,1494943203,"201051344000890","219011344069620",29.84,20.00,0,331.23,378.42,61.2,57.2,0.491,699983.6,699983.6,5914,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943215,1985354.00
05/16/2017 10:00,2,1.994,ACTIVE,212.61,354.07,59.959,1494943203,"201051344000438","219011344069620",30.10,20.00,0,333.03,379.32,60.8,56.8,0.504,702770.6,702770.6,5904,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943216,1985355.00
05/16/2017 10:00,2,1.990,ACTIVE,212.61,348.66,59.933,1494943203,"201051344000417","219011344069620",19.68,19.50,0,332.73,364.59,39.7,36.4,0.327,652654.5,652654.5,5929,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943217,1985356.00
05/16/2017 10:00,2,1.756,ACTIVE,211.93,354.37,59.949,1494943203,"274151322000083","219011344069620",29.26,23.00,0,330.33,363.99,52.0,48.2,0.362,952720.0,952720.0,5871,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943217,1985357.00
05/16/2017 10:00,2,1.857,ACTIVE,212.61,345.66,59.949,1494943203,"274151322000076","219011344069620",30.02,23.30,0,333.33,366.40,56.4,52.5,0.393,1015849.5,1015849.5,5866,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943218,1985358.00
05/16/2017 10:00,2,1.852,ACTIVE,213.06,353.47,59.970,1494943203,"201051344000868","219011344069620",29.58,19.50,0,333.63,376.31,55.5,51.6,0.451,697268.7,697268.7,5906,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943219,1985359.00
05/16/2017 10:00,2,1.842,ACTIVE,211.70,344.76,59.954,1494943203,"274151322000095","219011344069620",29.80,23.00,0,329.73,365.49,55.6,51.7,0.384,1006043.1,1006043.1,5870,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943220,1985360.00
05/16/2017 10:00,2,1.877,ACTIVE,213.51,350.77,59.996,1494943203,"201051344000988","219011344069620",19.06,19.50,0,333.63,366.40,36.3,33.1,0.301,627161.6,627161.6,5927,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943221,1985361.00
05/16/2017 10:00,2,2.027,ACTIVE,212.61,352.87,59.954,1494943203,"201051344001025","219011344069620",29.78,20.00,0,333.33,379.02,61.2,57.1,0.495,702149.8,702149.8,5920,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943222,1985362.00
05/16/2017 10:00,2,1.812,ACTIVE,213.51,353.47,59.965,1494943203,"201051344000458","219011344069620",29.74,21.30,0,334.84,376.31,54.6,50.8,0.460,709368.2,709368.2,5893,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943223,1985363.00
05/16/2017 10:00,2,1.834,ACTIVE,213.96,354.97,59.954,1494943203,"201051344000853","219011344069620",29.62,20.00,0,336.04,379.62,55.1,51.2,0.455,710009.9,710009.9,5897,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943224,1985364.00
05/16/2017 10:00,2,1.957,ACTIVE,212.61,353.77,59.928,1494943203,"201051344000685","219011344069620",30.22,19.80,0,331.53,378.12,60.0,56.0,0.526,702917.2,702917.2,5920,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943225,1985365.00
05/16/2017 10:00,2,1.996,ACTIVE,212.83,354.97,59.922,1494943203,"201051344000917","219011344069620",29.68,20.70,0,332.43,378.72,60.0,56.0,0.499,699564.7,699564.7,5908,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943226,1985366.00
05/16/2017 10:00,2,1.988,ACTIVE,212.61,353.77,59.944,1494943203,"201051344001145","219011344069620",29.96,19.00,0,333.03,378.72,60.4,56.3,0.491,707481.6,707481.6,5895,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943227,1985367.00
05/16/2017 10:00,2,1.992,ACTIVE,213.06,354.67,59.965,1494943203,"201051344000651","219011344069620",29.96,20.70,0,333.93,379.02,60.5,56.4,0.495,695912.7,695912.7,5914,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943228,1985368.00
05/16/2017 10:00,2,1.713,ACTIVE,211.48,342.35,59.970,1494943203,"274151322000088","219011344069620",29.02,23.00,0,329.13,362.79,50.3,46.6,0.340,913355.7,913355.7,5870,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943229,1985369.00
05/16/2017 10:00,2,1.152,ACTIVE,212.38,432.22,59.954,1494943203,"274151322000068","219011344069620",40.20,25.80,0,333.93,450.26,46.8,43.2,0.314,788166.7,788166.7,6063,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943229,1985370.00
05/16/2017 10:00,2,2.021,ACTIVE,212.38,353.47,59.965,1494943203,"201051344001135","219011344069620",29.58,20.70,0,332.43,377.82,60.5,56.5,0.499,691434.0,691434.0,5905,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943230,1985371.00
05/16/2017 10:00,2,1.869,ACTIVE,212.83,353.77,59.959,1494943203,"201051344000594","219011344069620",29.56,19.50,0,331.83,376.01,56.0,52.1,0.460,711612.7,711612.7,5907,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943231,1985372.00
05/16/2017 10:00,2,2.045,ACTIVE,212.83,353.47,59.975,1494943203,"201051344001203","219011344069620",29.36,20.30,0,333.93,379.92,60.9,56.8,0.508,700548.9,700548.9,5924,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943232,1985373.00
05/16/2017 10:00,2,1.736,ACTIVE,211.48,343.85,59.959,1494943203,"274151322000054","219011344069620",28.90,23.80,0,331.53,363.69,50.9,47.2,0.358,930987.6,930987.6,5859,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943233,1985374.00
05/16/2017 10:00,2,1.836,ACTIVE,213.51,353.17,59.949,1494943203,"201051344000867","219011344069620",29.82,20.70,0,333.93,376.01,55.5,51.7,0.446,696146.1,696146.1,5924,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943234,1985375.00
05/16/2017 10:00,2,1.988,ACTIVE,212.61,354.67,60.018,1494943203,"201051344001093","219011344069620",30.12,20.30,0,333.33,379.02,60.7,56.7,0.482,699282.6,699282.6,5918,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943235,1985376.00
05/16/2017 10:00,2,1.826,ACTIVE,213.29,354.37,59.986,1494943203,"201051344000900","219011344069620",29.64,20.00,0,333.63,376.31,54.9,51.0,0.451,717686.2,717686.2,5902,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943236,1985377.00
05/16/2017 10:00,2,1.803,ACTIVE,213.51,354.07,59.912,1494943203,"201051344000648","219011344069620",29.88,19.80,0,334.84,376.92,54.6,50.8,0.446,706651.2,706651.2,5898,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943237,1985378.00
05/16/2017 10:00,2,1.846,ACTIVE,213.74,354.97,59.996,1494943203,"201051344000569","219011344069620",29.48,20.70,0,333.93,376.62,55.1,51.3,0.464,719966.1,719966.1,5887,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943238,1985379.00
05/16/2017 10:00,2,1.812,ACTIVE,213.74,354.07,59.938,1494943203,"201051344000983","219011344069620",30.12,20.70,0,334.84,376.62,55.3,51.4,0.464,710392.1,710392.1,5900,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943239,1985380.00
05/16/2017 10:00,2,1.857,ACTIVE,213.74,354.37,59.959,1494943203,"201051344001158","219011344069620",29.36,19.50,0,333.63,376.92,55.2,51.4,0.460,695744.9,695744.9,5908,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943240,1985381.00
05/16/2017 10:00,2,1.816,ACTIVE,213.96,355.58,59.975,1494943203,"201051344000576","219011344069620",29.70,20.30,0,335.44,376.92,54.6,50.8,0.455,710483.5,710483.5,5899,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943241,1985382.00
05/16/2017 10:00,2,1.727,ACTIVE,212.38,343.55,59.954,1494943203,"274151322000087","219011344069620",29.14,29.00,0,331.53,361.89,51.0,47.3,0.331,903700.6,903700.6,5961,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494943242,1985383.00
05/16/2017 10:15,2,2.080,ACTIVE,214.19,356.48,60.002,1494944103,"201051344000645","219011344069620",29.56,21.30,0,335.44,381.73,62.3,58.2,0.513,709393.5,709393.5,5894,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944104,1985384.00
05/16/2017 10:15,2,1.961,ACTIVE,211.93,348.96,59.933,1494944103,"274151322000085","219011344069620",28.94,23.80,0,333.33,367.00,57.5,53.6,0.389,927543.1,927543.1,5859,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944105,1985385.00
05/16/2017 10:15,2,2.080,ACTIVE,213.96,356.78,59.901,1494944103,"201051344000633","219011344069620",29.90,20.00,0,335.14,382.33,63.0,58.9,0.544,695688.7,695688.7,5925,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944106,1985386.00
05/16/2017 10:15,2,2.105,ACTIVE,213.74,355.88,59.975,1494944103,"201051344000469","219011344069620",29.64,19.80,0,334.54,382.03,63.2,59.1,0.539,698770.2,698770.2,5903,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944107,1985387.00
05/16/2017 10:15,2,2.256,ACTIVE,212.61,356.78,59.949,1494944103,"201051344000646","219011344069620",29.76,20.30,0,332.13,383.83,68.0,63.7,0.579,693007.5,693007.5,5911,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944108,1985388.00
05/16/2017 10:15,2,2.039,ACTIVE,211.70,345.36,59.959,1494944103,"274151322000052","219011344069620",29.20,24.00,0,332.73,367.90,60.4,56.3,0.424,962449.3,962449.3,5868,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944109,1985389.00
05/16/2017 10:15,2,2.291,ACTIVE,213.51,356.48,60.018,1494944103,"201051344000585","219011344069620",29.86,21.00,0,333.33,384.43,69.4,65.0,0.570,704517.0,704517.0,5916,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944110,1985390.00
05/16/2017 10:15,2,2.252,ACTIVE,212.61,354.67,59.991,1494944103,"201051344001230","219011344069620",29.96,19.50,0,332.43,382.33,68.4,64.1,0.566,697615.1,697615.1,5911,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944111,1985391.00
05/16/2017 10:15,2,2.250,ACTIVE,213.74,357.38,59.849,1494944103,"201051344000582","219011344069620",29.70,20.70,0,333.63,385.03,67.8,63.5,0.548,687355.0,687355.0,5904,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944112,1985392.00
05/16/2017 10:15,2,2.266,ACTIVE,212.61,356.18,59.975,1494944103,"201051344000955","219011344069620",30.06,21.00,0,332.43,384.13,69.0,64.7,0.588,706075.8,706075.8,5917,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944113,1985393.00
05/16/2017 10:15,2,1.297,ACTIVE,211.93,431.92,59.938,1494944103,"274151322000094","219011344069620",40.49,24.80,0,396.15,451.76,52.8,49.0,0.362,787940.4,787940.4,6042,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944114,1985394.00
