ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 10:15,2,2.102,ACTIVE,213.74,356.48,60.002,1494944103,"201051344000579","219011344069620",30.24,20.00,0,335.74,382.33,64.3,60.2,0.517,716506.1,716506.1,5908,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944115,1985395.00
05/16/2017 10:15,2,2.303,ACTIVE,212.61,355.88,59.986,1494944103,"201051344000890","219011344069620",29.84,19.80,0,332.43,384.73,69.6,65.3,0.557,699998.9,699998.9,5915,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944116,1985396.00
05/16/2017 10:15,2,2.246,ACTIVE,213.06,357.68,59.959,1494944103,"201051344000438","219011344069620",30.30,20.30,0,333.33,385.33,68.9,64.6,0.583,702785.8,702785.8,5905,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944117,1985397.00
05/16/2017 10:15,2,2.281,ACTIVE,213.06,350.47,59.965,1494944103,"201051344000417","219011344069620",19.50,19.50,0,332.73,369.10,45.1,41.6,0.371,652664.2,652664.2,5930,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944117,1985398.00
05/16/2017 10:15,2,2.004,ACTIVE,212.16,344.76,59.981,1494944103,"274151322000083","219011344069620",29.44,23.50,0,331.83,368.50,59.7,55.7,0.433,952733.0,952733.0,5872,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944118,1985399.00
05/16/2017 10:15,2,2.133,ACTIVE,212.83,347.46,59.975,1494944103,"274151322000076","219011344069620",30.04,23.80,0,333.93,371.21,65.0,60.8,0.455,1015863.7,1015863.7,5867,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944119,1985400.00
05/16/2017 10:15,2,2.133,ACTIVE,213.29,355.58,60.023,1494944103,"201051344000868","219011344069620",29.44,20.00,0,334.84,381.12,63.6,59.5,0.517,697282.6,697282.6,5907,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944120,1985401.00
05/16/2017 10:15,2,2.129,ACTIVE,211.93,345.66,59.949,1494944103,"274151322000095","219011344069620",29.62,23.30,0,332.73,369.70,63.9,59.7,0.442,1006057.0,1006057.0,5871,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944121,1985402.00
05/16/2017 10:15,2,2.143,ACTIVE,213.96,352.57,59.907,1494944103,"201051344000988","219011344069620",19.18,19.80,0,335.74,370.30,41.7,38.3,0.340,627170.5,627170.5,5928,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944122,1985403.00
05/16/2017 10:15,2,2.305,ACTIVE,213.06,356.48,60.018,1494944103,"201051344001025","219011344069620",29.82,20.70,0,333.03,385.03,69.5,65.2,0.566,702165.1,702165.1,5921,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944123,1985404.00
05/16/2017 10:15,2,2.092,ACTIVE,213.74,356.18,59.896,1494944103,"201051344000458","219011344069620",29.56,21.80,0,335.14,381.73,62.7,58.6,0.530,709381.9,709381.9,5894,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944124,1985405.00
05/16/2017 10:15,2,2.109,ACTIVE,214.41,357.08,59.907,1494944103,"201051344000853","219011344069620",29.56,20.70,0,336.34,385.33,63.2,59.1,0.526,710023.7,710023.7,5898,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944125,1985406.00
05/16/2017 10:15,2,2.254,ACTIVE,213.29,357.08,59.912,1494944103,"201051344000685","219011344069620",29.96,19.80,0,332.43,384.43,68.5,64.2,0.597,702932.3,702932.3,5921,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944126,1985407.00
05/16/2017 10:15,2,2.270,ACTIVE,213.51,357.08,59.975,1494944103,"201051344000917","219011344069620",29.78,21.00,0,333.63,384.73,68.5,64.2,0.579,699579.8,699579.8,5909,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944126,1985408.00
05/16/2017 10:15,2,2.270,ACTIVE,213.06,356.78,59.965,1494944103,"201051344001145","219011344069620",29.88,19.30,0,333.33,385.03,68.7,64.4,0.566,707496.7,707496.7,5896,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944127,1985409.00
05/16/2017 10:15,2,2.279,ACTIVE,213.51,357.38,59.965,1494944103,"201051344000651","219011344069620",29.86,20.70,0,333.93,384.43,69.0,64.6,0.566,695927.9,695927.9,5915,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944128,1985410.00
05/16/2017 10:15,2,1.973,ACTIVE,211.70,349.86,59.954,1494944103,"274151322000088","219011344069620",29.12,23.80,0,332.43,367.30,58.1,54.1,0.398,913368.4,913368.4,5871,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944129,1985411.00
05/16/2017 10:15,2,1.355,ACTIVE,213.06,426.51,59.965,1494944103,"274151322000068","219011344069620",39.94,26.30,0,395.25,455.97,55.3,51.5,0.371,788178.5,788178.5,6064,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944130,1985412.00
05/16/2017 10:15,2,2.285,ACTIVE,213.06,357.08,60.018,1494944103,"201051344001135","219011344069620",29.82,21.00,0,333.63,384.43,69.0,64.7,0.575,691449.2,691449.2,5906,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944131,1985413.00
05/16/2017 10:15,2,2.090,ACTIVE,213.06,354.97,60.039,1494944103,"201051344000594","219011344069620",30.30,19.80,0,333.33,381.73,64.1,59.9,0.526,711626.7,711626.7,5908,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944132,1985414.00
05/16/2017 10:15,2,2.285,ACTIVE,213.51,356.48,59.986,1494944103,"201051344001203","219011344069620",30.00,20.30,0,334.24,385.63,69.5,65.2,0.583,700564.2,700564.2,5925,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944133,1985415.00
05/16/2017 10:15,2,1.992,ACTIVE,212.16,345.06,59.949,1494944103,"274151322000054","219011344069620",28.98,24.30,0,332.43,367.90,58.5,54.5,0.407,931000.4,931000.4,5860,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944134,1985416.00
05/16/2017 10:15,2,2.123,ACTIVE,213.74,355.88,59.907,1494944103,"201051344000867","219011344069620",29.58,21.00,0,334.84,380.82,63.6,59.5,0.517,696160.0,696160.0,5925,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944135,1985417.00
05/16/2017 10:15,2,2.275,ACTIVE,213.51,358.28,59.880,1494944103,"201051344001093","219011344069620",30.02,20.70,0,333.63,385.03,69.2,64.9,0.557,699297.8,699297.8,5919,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944136,1985418.00
05/16/2017 10:15,2,2.082,ACTIVE,213.74,356.18,59.981,1494944103,"201051344000900","219011344069620",29.88,20.00,0,334.54,381.73,63.0,58.9,0.517,717700.0,717700.0,5903,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944137,1985419.00
05/16/2017 10:15,2,2.074,ACTIVE,213.96,357.38,59.959,1494944103,"201051344000648","219011344069620",29.74,19.80,0,334.84,382.33,62.5,58.4,0.521,706664.8,706664.8,5899,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944138,1985420.00
05/16/2017 10:15,2,2.107,ACTIVE,213.96,357.08,59.896,1494944103,"201051344000569","219011344069620",29.58,20.70,0,336.04,382.33,63.1,59.0,0.530,719979.9,719979.9,5888,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944139,1985421.00
05/16/2017 10:15,2,2.090,ACTIVE,214.19,356.18,59.954,1494944103,"201051344000983","219011344069620",29.86,21.00,0,336.04,382.03,63.3,59.1,0.539,710406.0,710406.0,5901,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944140,1985422.00
05/16/2017 10:15,2,2.113,ACTIVE,214.19,356.48,59.912,1494944103,"201051344001158","219011344069620",29.52,20.00,0,336.04,382.03,63.2,59.1,0.530,695758.7,695758.7,5909,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944140,1985423.00
05/16/2017 10:15,2,2.055,ACTIVE,214.19,357.38,60.012,1494944103,"201051344000576","219011344069620",30.10,20.30,0,336.34,384.13,62.6,58.5,0.521,710497.2,710497.2,5900,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944141,1985424.00
05/16/2017 10:15,2,1.992,ACTIVE,211.93,345.36,59.975,1494944103,"274151322000087","219011344069620",29.00,30.00,0,332.73,366.10,58.5,54.6,0.384,903713.3,903713.3,5962,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494944142,1985425.00
05/16/2017 10:30,2,2.059,ACTIVE,214.19,355.88,59.933,1494945003,"201051344000645","219011344069620",29.32,21.80,0,336.34,384.73,61.2,57.1,0.504,709408.1,709408.1,5895,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945004,1985426.00
05/16/2017 10:30,2,1.939,ACTIVE,212.16,343.85,59.975,1494945003,"274151322000085","219011344069620",28.77,24.50,0,333.03,367.60,56.4,52.5,0.376,927556.7,927556.7,5860,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945005,1985427.00
05/16/2017 10:30,2,2.061,ACTIVE,213.96,356.48,59.907,1494945003,"201051344000633","219011344069620",29.64,21.00,0,334.24,384.73,61.9,57.8,0.530,695703.5,695703.5,5926,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945006,1985428.00
05/16/2017 10:30,2,2.080,ACTIVE,213.96,357.08,59.922,1494945003,"201051344000469","219011344069620",29.36,20.00,0,334.84,383.53,61.8,57.8,0.526,698785.1,698785.1,5904,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945007,1985429.00
05/16/2017 10:30,2,2.232,ACTIVE,212.38,354.97,59.965,1494945003,"201051344000646","219011344069620",29.52,21.00,0,332.13,385.33,66.8,62.5,0.561,693023.5,693023.5,5912,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945008,1985430.00
05/16/2017 10:30,2,1.988,ACTIVE,211.25,346.86,59.981,1494945003,"274151322000052","219011344069620",29.40,24.80,0,332.13,368.80,59.2,55.3,0.411,962463.5,962463.5,5869,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945009,1985431.00
05/16/2017 10:30,2,2.260,ACTIVE,213.29,356.48,59.996,1494945003,"201051344000585","219011344069620",29.76,21.50,0,333.03,385.33,68.1,63.8,0.561,704533.3,704533.3,5917,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945010,1985432.00
05/16/2017 10:30,2,2.229,ACTIVE,212.38,354.97,59.996,1494945003,"201051344001230","219011344069620",29.72,19.80,0,331.83,383.53,67.1,62.8,0.557,697631.2,697631.2,5912,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945011,1985433.00
05/16/2017 10:30,2,2.215,ACTIVE,213.51,356.78,59.959,1494945003,"201051344000582","219011344069620",29.62,21.00,0,333.03,385.93,66.4,62.2,0.544,687370.9,687370.9,5905,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945011,1985434.00
05/16/2017 10:30,2,2.252,ACTIVE,212.61,355.58,59.965,1494945003,"201051344000955","219011344069620",29.66,21.50,0,332.43,384.43,67.6,63.4,0.575,706092.0,706092.0,5918,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945012,1985435.00
05/16/2017 10:30,2,1.344,ACTIVE,212.16,424.41,59.996,1494945003,"274151322000094","219011344069620",38.78,25.00,0,396.75,455.37,52.5,48.8,0.362,787952.9,787952.9,6043,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945013,1985436.00
05/16/2017 10:30,2,2.070,ACTIVE,213.96,357.08,60.023,1494945003,"201051344000579","219011344069620",30.04,20.30,0,336.34,383.83,63.0,58.9,0.521,716521.2,716521.2,5909,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945014,1985437.00
05/16/2017 10:30,2,2.271,ACTIVE,212.61,354.67,60.023,1494945003,"201051344000890","219011344069620",29.62,20.30,0,332.43,385.33,68.1,63.8,0.548,700015.3,700015.3,5916,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945015,1985438.00
05/16/2017 10:30,2,2.248,ACTIVE,213.06,356.48,60.023,1494945003,"201051344000438","219011344069620",29.66,21.00,0,333.03,385.63,67.5,63.3,0.566,702802.0,702802.0,5906,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945016,1985439.00
05/16/2017 10:30,2,2.211,ACTIVE,213.06,349.56,59.944,1494945003,"201051344000417","219011344069620",19.62,20.00,0,333.03,370.30,44.0,40.5,0.367,652674.6,652674.6,5931,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945017,1985440.00
05/16/2017 10:30,2,1.988,ACTIVE,211.25,353.77,59.975,1494945003,"274151322000083","219011344069620",29.02,24.30,0,331.83,368.50,58.4,54.5,0.415,952747.0,952747.0,5873,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945018,1985441.00
05/16/2017 10:30,2,2.078,ACTIVE,212.38,351.67,59.991,1494945003,"274151322000076","219011344069620",30.06,24.50,0,333.93,371.81,63.3,59.2,0.442,1015878.9,1015878.9,5868,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945019,1985442.00
05/16/2017 10:30,2,2.078,ACTIVE,213.29,355.88,59.991,1494945003,"201051344000868","219011344069620",29.40,20.30,0,334.54,382.63,61.9,57.8,0.513,697297.5,697297.5,5908,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945020,1985443.00
05/16/2017 10:30,2,2.076,ACTIVE,211.48,343.85,59.954,1494945003,"274151322000095","219011344069620",29.64,23.80,0,332.43,370.90,62.4,58.3,0.429,1006072.0,1006072.0,5872,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945020,1985444.00
05/16/2017 10:30,2,2.094,ACTIVE,213.74,351.07,59.938,1494945003,"201051344000988","219011344069620",19.12,20.70,0,334.84,372.41,40.6,37.2,0.331,627180.1,627180.1,5929,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945021,1985445.00
05/16/2017 10:30,2,2.271,ACTIVE,212.83,355.58,59.922,1494945003,"201051344001025","219011344069620",29.44,21.30,0,333.63,385.93,67.9,63.6,0.548,702181.4,702181.4,5922,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945022,1985446.00
05/16/2017 10:30,2,2.014,ACTIVE,213.74,354.97,60.018,1494945003,"201051344000458","219011344069620",29.92,22.00,0,335.74,382.93,61.0,57.0,0.530,709396.5,709396.5,5895,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945023,1985447.00
05/16/2017 10:30,2,2.059,ACTIVE,214.19,357.08,59.981,1494945003,"201051344000853","219011344069620",29.48,21.30,0,336.64,388.04,61.5,57.4,0.517,710038.4,710038.4,5899,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945024,1985448.00
05/16/2017 10:30,2,2.211,ACTIVE,212.83,357.08,59.954,1494945003,"201051344000685","219011344069620",29.80,20.00,0,332.73,384.73,66.7,62.5,0.579,702948.3,702948.3,5922,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945025,1985449.00
05/16/2017 10:30,2,2.217,ACTIVE,213.06,357.08,59.965,1494945003,"201051344000917","219011344069620",29.76,21.50,0,333.03,385.93,66.8,62.6,0.566,699595.8,699595.8,5910,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945026,1985450.00
05/16/2017 10:30,2,2.195,ACTIVE,213.06,355.58,59.975,1494945003,"201051344001145","219011344069620",30.16,19.80,0,333.33,385.63,67.0,62.7,0.552,707512.8,707512.8,5897,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945027,1985451.00
05/16/2017 10:30,2,2.248,ACTIVE,213.29,357.08,59.975,1494945003,"201051344000651","219011344069620",29.52,21.30,0,334.24,385.63,67.2,63.0,0.548,695944.0,695944.0,5916,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945028,1985452.00
05/16/2017 10:30,2,1.920,ACTIVE,211.48,348.96,59.965,1494945003,"274151322000088","219011344069620",29.02,24.50,0,332.13,368.20,56.5,52.6,0.389,913381.9,913381.9,5872,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945029,1985453.00
05/16/2017 10:30,2,1.307,ACTIVE,212.38,435.53,59.959,1494945003,"274151322000068","219011344069620",39.82,26.80,0,391.64,458.07,52.9,49.1,0.362,788191.1,788191.1,6065,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945030,1985454.00
05/16/2017 10:30,2,2.238,ACTIVE,212.61,354.67,59.991,1494945003,"201051344001135","219011344069620",29.66,21.80,0,333.03,385.33,67.2,63.0,0.561,691465.4,691465.4,5907,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945031,1985455.00
05/16/2017 10:30,2,2.064,ACTIVE,213.06,355.58,60.002,1494945003,"201051344000594","219011344069620",29.94,20.30,0,333.93,382.63,62.6,58.5,0.513,711641.8,711641.8,5909,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945032,1985456.00
05/16/2017 10:30,2,2.244,ACTIVE,213.06,356.78,59.891,1494945003,"201051344001203","219011344069620",29.74,21.00,0,334.24,386.53,67.7,63.4,0.566,700580.5,700580.5,5926,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945033,1985457.00
05/16/2017 10:30,2,1.951,ACTIVE,212.16,356.78,60.012,1494945003,"274151322000054","219011344069620",28.73,25.00,0,332.13,368.50,56.7,52.8,0.389,931014.0,931014.0,5861,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945034,1985458.00
05/16/2017 10:30,2,2.059,ACTIVE,213.51,355.58,60.039,1494945003,"201051344000867","219011344069620",29.64,21.30,0,334.54,382.63,61.8,57.8,0.504,696174.9,696174.9,5926,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945035,1985459.00
05/16/2017 10:30,2,2.238,ACTIVE,213.06,357.08,59.996,1494945003,"201051344001093","219011344069620",29.68,21.00,0,333.63,386.83,67.3,63.0,0.544,699314.0,699314.0,5920,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945036,1985460.00
05/16/2017 10:30,2,2.041,ACTIVE,213.51,354.97,59.880,1494945003,"201051344000900","219011344069620",29.56,20.70,0,335.44,382.93,61.0,57.0,0.504,717714.7,717714.7,5904,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945037,1985461.00
05/16/2017 10:30,2,2.035,ACTIVE,213.74,355.58,59.975,1494945003,"201051344000648","219011344069620",29.42,20.30,0,335.14,383.53,60.6,56.6,0.499,706679.4,706679.4,5900,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945038,1985462.00
05/16/2017 10:30,2,2.057,ACTIVE,213.74,355.58,60.028,1494945003,"201051344000569","219011344069620",29.36,21.80,0,335.74,383.53,61.2,57.2,0.513,719994.7,719994.7,5889,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945039,1985463.00
05/16/2017 10:30,2,2.016,ACTIVE,213.96,355.28,59.991,1494945003,"201051344000983","219011344069620",30.04,21.80,0,335.14,383.83,61.3,57.2,0.521,710420.8,710420.8,5902,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945040,1985464.00
05/16/2017 10:30,2,2.039,ACTIVE,213.96,356.18,60.039,1494945003,"201051344001158","219011344069620",29.72,20.70,0,335.14,383.53,61.4,57.3,0.517,695773.5,695773.5,5910,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945041,1985465.00
05/16/2017 10:30,2,2.035,ACTIVE,213.96,356.78,59.970,1494945003,"201051344000576","219011344069620",29.44,21.30,0,336.94,385.63,60.7,56.7,0.499,710511.8,710511.8,5901,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945042,1985466.00
05/16/2017 10:30,2,1.939,ACTIVE,211.93,346.26,59.986,1494945003,"274151322000087","219011344069620",28.92,31.00,0,332.73,366.40,56.9,52.9,0.371,903727.0,903727.0,5963,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945043,1985467.00
05/16/2017 10:45,2,2.127,ACTIVE,213.96,356.18,59.944,1494945903,"201051344000645","219011344069620",29.66,22.00,0,335.14,384.73,63.9,59.7,0.526,709422.3,709422.3,5896,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945904,1985468.00
05/16/2017 10:45,2,2.033,ACTIVE,211.70,356.18,60.007,1494945903,"274151322000085","219011344069620",28.69,24.80,0,333.03,367.30,59.0,55.1,0.402,927569.7,927569.7,5861,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945905,1985469.00
05/16/2017 10:45,2,2.141,ACTIVE,213.74,357.98,59.965,1494945903,"201051344000633","219011344069620",29.84,21.00,0,334.54,383.53,64.7,60.5,0.548,695717.9,695717.9,5927,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945906,1985470.00
05/16/2017 10:45,2,2.154,ACTIVE,213.96,357.98,60.028,1494945903,"201051344000469","219011344069620",29.64,20.30,0,334.84,383.83,64.8,60.6,0.552,698799.5,698799.5,5905,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945907,1985471.00
05/16/2017 10:45,2,2.301,ACTIVE,212.16,357.08,59.975,1494945903,"201051344000646","219011344069620",29.94,21.30,0,332.13,385.03,69.7,65.4,0.592,693039.1,693039.1,5913,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945908,1985472.00
05/16/2017 10:45,2,2.082,ACTIVE,211.25,353.17,59.991,1494945903,"274151322000052","219011344069620",29.40,25.00,0,332.43,368.20,62.0,57.9,0.446,962477.2,962477.2,5870,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945909,1985473.00
05/16/2017 10:45,2,2.363,ACTIVE,212.83,357.98,60.049,1494945903,"201051344000585","219011344069620",29.82,21.80,0,333.63,385.63,71.3,66.9,0.597,704549.3,704549.3,5918,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945910,1985474.00
05/16/2017 10:45,2,2.314,ACTIVE,212.16,355.28,59.922,1494945903,"201051344001230","219011344069620",29.90,19.80,0,330.63,384.13,70.2,65.8,0.592,697646.9,697646.9,5913,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945911,1985475.00
05/16/2017 10:45,2,2.305,ACTIVE,213.06,357.98,60.012,1494945903,"201051344000582","219011344069620",29.78,21.50,0,332.73,386.53,69.5,65.2,0.575,687386.4,687386.4,5906,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945912,1985476.00
05/16/2017 10:45,2,2.338,ACTIVE,212.16,356.18,59.991,1494945903,"201051344000955","219011344069620",29.88,21.80,0,332.73,384.43,70.8,66.4,0.605,706107.9,706107.9,5919,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945912,1985477.00
05/16/2017 10:45,2,1.391,ACTIVE,211.70,420.20,59.991,1494945903,"274151322000094","219011344069620",39.38,25.30,0,395.55,454.16,55.1,51.3,0.380,787965.1,787965.1,6044,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945913,1985478.00
05/16/2017 10:45,2,2.156,ACTIVE,213.74,357.68,59.938,1494945903,"201051344000579","219011344069620",30.20,20.30,0,335.74,383.83,66.0,61.8,0.548,716535.9,716535.9,5910,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945914,1985479.00
05/16/2017 10:45,2,2.344,ACTIVE,212.16,356.18,59.928,1494945903,"201051344000890","219011344069620",30.04,20.30,0,332.43,385.33,71.3,66.9,0.579,700031.2,700031.2,5917,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945915,1985480.00
05/16/2017 10:45,2,2.342,ACTIVE,212.61,358.28,60.039,1494945903,"201051344000438","219011344069620",29.88,21.30,0,333.63,386.23,70.9,66.5,0.588,702817.9,702817.9,5907,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945916,1985481.00
05/16/2017 10:45,2,2.350,ACTIVE,212.61,351.67,59.959,1494945903,"201051344000417","219011344069620",19.40,20.30,0,332.73,370.00,46.1,42.6,0.398,652684.8,652684.8,5932,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945917,1985482.00
05/16/2017 10:45,2,2.086,ACTIVE,211.03,346.86,59.986,1494945903,"274151322000083","219011344069620",29.02,24.30,0,332.13,368.20,61.3,57.3,0.438,952760.6,952760.6,5874,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945918,1985483.00
05/16/2017 10:45,2,2.201,ACTIVE,212.38,348.06,60.039,1494945903,"274151322000076","219011344069620",29.80,24.80,0,333.33,371.21,66.4,62.1,0.473,1015893.7,1015893.7,5869,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945919,1985484.00
05/16/2017 10:45,2,2.168,ACTIVE,213.29,355.88,60.018,1494945903,"201051344000868","219011344069620",29.62,20.70,0,333.63,382.63,65.1,60.9,0.530,697311.9,697311.9,5909,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945920,1985485.00
05/16/2017 10:45,2,2.188,ACTIVE,211.25,350.77,60.002,1494945903,"274151322000095","219011344069620",29.58,23.80,0,329.43,370.00,65.5,61.3,0.451,1006086.6,1006086.6,5873,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945921,1985486.00
05/16/2017 10:45,2,2.168,ACTIVE,213.74,353.17,60.018,1494945903,"201051344000988","219011344069620",19.42,20.70,0,335.44,372.71,42.6,39.2,0.362,627189.4,627189.4,5930,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945921,1985487.00
05/16/2017 10:45,2,2.338,ACTIVE,212.61,357.38,59.959,1494945903,"201051344001025","219011344069620",30.10,21.50,0,333.33,385.93,71.3,66.9,0.579,702197.3,702197.3,5923,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945922,1985488.00
05/16/2017 10:45,2,2.129,ACTIVE,213.74,357.38,60.018,1494945903,"201051344000458","219011344069620",29.80,22.30,0,335.14,383.23,64.2,60.1,0.552,709410.7,709410.7,5896,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945923,1985489.00
05/16/2017 10:45,2,2.154,ACTIVE,214.41,359.18,59.949,1494945903,"201051344000853","219011344069620",29.68,21.80,0,337.54,387.14,64.7,60.5,0.544,710052.8,710052.8,5900,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945924,1985490.00
05/16/2017 10:45,2,2.332,ACTIVE,212.61,357.98,59.917,1494945903,"201051344000685","219011344069620",29.70,20.00,0,333.33,385.93,70.2,65.8,0.614,702964.0,702964.0,5923,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945925,1985491.00
05/16/2017 10:45,2,2.340,ACTIVE,212.83,357.68,60.034,1494945903,"201051344000917","219011344069620",29.58,21.80,0,332.43,385.93,70.2,65.8,0.597,699611.4,699611.4,5911,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945926,1985492.00
05/16/2017 10:45,2,2.316,ACTIVE,212.38,357.08,60.023,1494945903,"201051344001145","219011344069620",30.04,19.80,0,333.33,385.63,70.5,66.2,0.579,707528.6,707528.6,5898,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945927,1985493.00
05/16/2017 10:45,2,2.352,ACTIVE,212.83,358.28,59.996,1494945903,"201051344000651","219011344069620",29.68,21.50,0,333.93,386.23,70.7,66.3,0.583,695959.8,695959.8,5917,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945928,1985494.00
05/16/2017 10:45,2,2.014,ACTIVE,211.03,353.47,60.023,1494945903,"274151322000088","219011344069620",29.20,24.50,0,331.83,367.30,59.6,55.6,0.402,913395.0,913395.0,5873,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945929,1985495.00
05/16/2017 10:45,2,1.412,ACTIVE,212.16,415.99,60.007,1494945903,"274151322000068","219011344069620",38.63,27.00,0,399.16,456.27,55.6,51.8,0.384,788203.4,788203.4,6066,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945930,1985496.00
05/16/2017 10:45,2,2.342,ACTIVE,212.38,356.48,59.922,1494945903,"201051344001135","219011344069620",29.84,22.00,0,333.03,385.93,70.8,66.4,0.579,691481.2,691481.2,5908,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945931,1985497.00
05/16/2017 10:45,2,2.156,ACTIVE,213.06,356.48,59.991,1494945903,"201051344000594","219011344069620",30.18,20.70,0,333.33,382.63,65.9,61.7,0.544,711656.4,711656.4,5910,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945931,1985498.00
05/16/2017 10:45,2,2.365,ACTIVE,213.06,357.68,60.002,1494945903,"201051344001203","219011344069620",29.74,21.00,0,334.24,387.44,71.2,66.8,0.597,700596.3,700596.3,5927,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945932,1985499.00
05/16/2017 10:45,2,2.055,ACTIVE,211.48,342.95,59.970,1494945903,"274151322000054","219011344069620",28.78,25.30,0,329.73,367.90,59.9,55.9,0.407,931027.2,931027.2,5862,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945933,1985500.00
05/16/2017 10:45,2,2.184,ACTIVE,213.51,356.48,59.986,1494945903,"201051344000867","219011344069620",29.48,21.50,0,334.84,382.63,65.2,61.0,0.530,696189.3,696189.3,5927,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945934,1985501.00
05/16/2017 10:45,2,2.346,ACTIVE,212.83,357.38,60.039,1494945903,"201051344001093","219011344069620",29.80,21.30,0,333.33,385.93,70.8,66.4,0.583,699329.8,699329.8,5921,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945935,1985502.00
05/16/2017 10:45,2,2.148,ACTIVE,213.51,356.18,59.928,1494945903,"201051344000900","219011344069620",29.68,21.00,0,334.54,382.93,64.6,60.4,0.535,717728.9,717728.9,5905,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945936,1985503.00
05/16/2017 10:45,2,2.137,ACTIVE,213.74,356.78,59.965,1494945903,"201051344000648","219011344069620",29.58,20.70,0,335.44,382.93,64.0,59.9,0.530,706693.6,706693.6,5901,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945937,1985504.00
05/16/2017 10:45,2,2.137,ACTIVE,213.74,357.98,60.028,1494945903,"201051344000569","219011344069620",29.88,21.80,0,335.44,383.23,64.6,60.5,0.539,720009.0,720009.0,5890,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945938,1985505.00
05/16/2017 10:45,2,2.148,ACTIVE,213.96,356.78,60.012,1494945903,"201051344000983","219011344069620",29.88,22.00,0,334.84,383.23,65.0,60.8,0.552,710435.1,710435.1,5903,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945939,1985506.00
05/16/2017 10:45,2,2.148,ACTIVE,213.74,357.98,59.886,1494945903,"201051344001158","219011344069620",29.80,21.00,0,334.84,383.23,64.9,60.7,0.552,695787.8,695787.8,5911,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945940,1985507.00
05/16/2017 10:45,2,2.145,ACTIVE,214.19,358.88,60.049,1494945903,"201051344000576","219011344069620",29.52,21.30,0,336.64,385.93,64.1,59.9,0.539,710526.0,710526.0,5902,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945941,1985508.00
05/16/2017 10:45,2,2.035,ACTIVE,211.93,357.68,59.944,1494945903,"274151322000087","219011344069620",29.22,31.50,0,332.13,365.80,60.2,56.1,0.389,903740.2,903740.2,5964,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494945942,1985509.00
05/16/2017 11:00,2,2.043,ACTIVE,213.96,356.48,59.975,1494946803,"201051344000645","219011344069620",29.50,22.00,0,336.34,385.03,61.0,57.0,0.499,709437.1,709437.1,5897,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946805,1985510.00
05/16/2017 11:00,2,1.947,ACTIVE,211.93,353.47,59.996,1494946803,"274151322000085","219011344069620",28.55,25.00,0,332.73,368.80,56.3,52.4,0.384,927583.4,927583.4,5862,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946805,1985511.00
05/16/2017 11:00,2,2.055,ACTIVE,213.74,357.98,60.044,1494946803,"201051344000633","219011344069620",29.68,21.30,0,335.44,387.14,61.8,57.7,0.521,695732.9,695732.9,5928,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946806,1985512.00
05/16/2017 11:00,2,2.070,ACTIVE,213.74,356.18,60.044,1494946803,"201051344000469","219011344069620",29.50,21.00,0,335.74,385.63,61.9,57.8,0.526,698814.5,698814.5,5906,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946807,1985513.00
05/16/2017 11:00,2,2.256,ACTIVE,212.16,355.58,59.996,1494946803,"201051344000646","219011344069620",29.34,21.50,0,333.33,387.74,67.1,62.8,0.570,693055.3,693055.3,5914,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946808,1985514.00
05/16/2017 11:00,2,2.010,ACTIVE,211.93,347.46,60.007,1494946803,"274151322000052","219011344069620",29.06,25.50,0,332.13,370.00,59.2,55.3,0.415,962491.6,962491.6,5871,0,0,0,L,1151911521,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946809,1985515.00
05/16/2017 11:00,2,2.295,ACTIVE,213.06,356.48,60.039,1494946803,"201051344000585","219011344069620",29.48,22.00,0,334.54,388.64,68.5,64.2,0.575,704565.9,704565.9,5919,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946810,1985516.00
05/16/2017 11:00,2,2.215,ACTIVE,212.38,353.47,60.018,1494946803,"201051344001230","219011344069620",29.94,20.30,0,331.53,386.23,67.1,62.8,0.561,697663.2,697663.2,5914,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946811,1985517.00
05/16/2017 11:00,2,2.236,ACTIVE,213.29,356.78,60.018,1494946803,"201051344000582","219011344069620",29.44,21.80,0,333.03,388.64,66.7,62.4,0.552,687402.6,687402.6,5907,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946812,1985518.00
05/16/2017 11:00,2,2.262,ACTIVE,212.38,355.58,59.996,1494946803,"201051344000955","219011344069620",29.60,22.00,0,333.33,387.14,67.9,63.6,0.579,706124.3,706124.3,5920,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946813,1985519.00
05/16/2017 11:00,2,1.336,ACTIVE,211.25,419.60,60.002,1494946803,"274151322000094","219011344069620",39.16,25.50,0,394.95,456.57,52.6,48.9,0.358,787977.8,787977.8,6045,0,0,0,L,1151911521,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946814,1985520.00
05/16/2017 11:00,2,2.080,ACTIVE,213.96,355.88,60.039,1494946803,"201051344000579","219011344069620",29.98,21.00,0,336.04,387.74,63.2,59.0,0.517,716551.2,716551.2,5911,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946815,1985521.00
05/16/2017 11:00,2,2.273,ACTIVE,212.38,355.28,59.970,1494946803,"201051344000890","219011344069620",29.74,21.00,0,331.83,388.04,68.5,64.2,0.557,700047.8,700047.8,5918,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946816,1985522.00
05/16/2017 11:00,2,2.250,ACTIVE,212.83,356.18,59.986,1494946803,"201051344000438","219011344069620",29.80,21.50,0,333.33,388.94,67.9,63.6,0.575,702834.3,702834.3,5908,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946817,1985523.00
05/16/2017 11:00,2,2.295,ACTIVE,212.83,349.86,60.034,1494946803,"201051344000417","219011344069620",19.04,20.70,0,333.93,372.11,44.3,40.8,0.367,652695.3,652695.3,5933,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946818,1985524.00
05/16/2017 11:00,2,1.971,ACTIVE,211.70,351.37,60.002,1494946803,"274151322000083","219011344069620",29.36,24.50,0,331.83,370.30,58.6,54.6,0.424,952774.8,952774.8,5875,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946819,1985525.00
05/16/2017 11:00,2,2.104,ACTIVE,212.61,345.06,59.996,1494946803,"274151322000076","219011344069620",29.80,25.00,0,333.33,373.61,63.5,59.3,0.442,1015909.0,1015909.0,5870,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946820,1985526.00
05/16/2017 11:00,2,2.098,ACTIVE,213.29,355.28,59.981,1494946803,"201051344000868","219011344069620",29.18,21.00,0,334.54,385.03,62.0,57.9,0.495,697326.9,697326.9,5910,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946821,1985527.00
05/16/2017 11:00,2,2.061,ACTIVE,211.70,344.45,59.991,1494946803,"274151322000095","219011344069620",29.92,24.00,0,331.83,371.81,62.5,58.4,0.429,1006101.7,1006101.7,5874,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946822,1985528.00
05/16/2017 11:00,2,2.074,ACTIVE,213.74,351.67,60.028,1494946803,"201051344000988","219011344069620",19.32,21.30,0,336.64,373.01,40.6,37.3,0.349,627199.1,627199.1,5931,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946822,1985529.00
05/16/2017 11:00,2,2.289,ACTIVE,212.83,355.28,59.981,1494946803,"201051344001025","219011344069620",29.50,21.80,0,334.54,389.24,68.4,64.1,0.561,702213.8,702213.8,5924,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946823,1985530.00
05/16/2017 11:00,2,2.039,ACTIVE,213.74,356.18,59.938,1494946803,"201051344000458","219011344069620",29.62,22.50,0,336.04,385.33,61.2,57.1,0.530,709425.5,709425.5,5897,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946824,1985531.00
05/16/2017 11:00,2,2.049,ACTIVE,214.41,356.18,60.039,1494946803,"201051344000853","219011344069620",29.74,22.00,0,336.94,389.84,61.7,57.6,0.517,710067.7,710067.7,5901,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946825,1985532.00
05/16/2017 11:00,2,2.252,ACTIVE,212.83,355.88,60.007,1494946803,"201051344000685","219011344069620",29.38,20.70,0,332.43,388.04,67.0,62.8,0.588,702980.2,702980.2,5924,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946826,1985533.00
05/16/2017 11:00,2,2.223,ACTIVE,213.06,356.78,60.049,1494946803,"201051344000917","219011344069620",29.78,22.00,0,333.93,388.34,67.0,62.8,0.561,699627.7,699627.7,5912,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946827,1985534.00
05/16/2017 11:00,2,2.236,ACTIVE,212.83,354.67,59.986,1494946803,"201051344001145","219011344069620",29.84,20.30,0,334.24,388.34,67.6,63.3,0.552,707544.9,707544.9,5899,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946828,1985535.00
05/16/2017 11:00,2,2.234,ACTIVE,213.29,356.78,59.928,1494946803,"201051344000651","219011344069620",29.92,22.00,0,333.33,388.64,67.7,63.4,0.552,695976.2,695976.2,5918,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946829,1985536.00
05/16/2017 11:00,2,1.938,ACTIVE,211.25,350.77,60.007,1494946803,"274151322000088","219011344069620",28.94,25.00,0,331.53,369.10,56.8,52.9,0.384,913408.8,913408.8,5874,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946830,1985537.00
