ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 11:00,2,1.332,ACTIVE,212.61,423.50,59.981,1494946803,"274151322000068","219011344069620",39.72,27.30,0,393.15,456.27,53.7,49.9,0.362,788216.2,788216.2,6067,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946830,1985538.00
05/16/2017 11:00,2,2.242,ACTIVE,212.61,354.67,60.018,1494946803,"201051344001135","219011344069620",29.90,22.50,0,333.93,388.04,67.9,63.6,0.557,691497.6,691497.6,5909,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946831,1985539.00
05/16/2017 11:00,2,2.082,ACTIVE,213.06,354.97,59.991,1494946803,"201051344000594","219011344069620",29.80,21.00,0,333.03,384.73,62.9,58.7,0.521,711671.6,711671.6,5911,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946832,1985540.00
05/16/2017 11:00,2,2.260,ACTIVE,213.06,355.88,60.034,1494946803,"201051344001203","219011344069620",29.78,21.50,0,335.44,390.14,68.2,63.9,0.570,700612.8,700612.8,5928,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946833,1985541.00
05/16/2017 11:00,2,1.959,ACTIVE,211.70,350.47,59.954,1494946803,"274151322000054","219011344069620",28.80,25.80,0,332.13,370.00,57.1,53.2,0.384,931041.0,931041.0,5863,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946834,1985542.00
05/16/2017 11:00,2,2.082,ACTIVE,213.74,354.67,59.944,1494946803,"201051344000867","219011344069620",29.48,22.00,0,334.54,384.73,62.2,58.1,0.508,696204.3,696204.3,5928,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946835,1985543.00
05/16/2017 11:00,2,2.252,ACTIVE,213.06,356.48,60.028,1494946803,"201051344001093","219011344069620",29.68,21.80,0,334.54,388.34,67.7,63.4,0.557,699346.1,699346.1,5922,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946836,1985544.00
05/16/2017 11:00,2,2.045,ACTIVE,213.51,354.67,59.981,1494946803,"201051344000900","219011344069620",29.76,21.30,0,335.44,385.33,61.6,57.6,0.513,717743.8,717743.8,5906,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946837,1985545.00
05/16/2017 11:00,2,2.029,ACTIVE,213.74,354.67,60.034,1494946803,"201051344000648","219011344069620",29.66,21.00,0,335.74,385.03,61.0,57.0,0.513,706708.3,706708.3,5902,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946838,1985546.00
05/16/2017 11:00,2,2.059,ACTIVE,213.74,355.28,60.044,1494946803,"201051344000569","219011344069620",29.56,22.30,0,336.04,385.93,61.7,57.6,0.508,720023.8,720023.8,5891,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946839,1985547.00
05/16/2017 11:00,2,2.070,ACTIVE,213.74,355.58,60.012,1494946803,"201051344000983","219011344069620",29.52,22.30,0,335.44,385.33,62.0,57.9,0.526,710450.0,710450.0,5904,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946840,1985548.00
05/16/2017 11:00,2,2.076,ACTIVE,213.96,356.18,59.981,1494946803,"201051344001158","219011344069620",29.38,21.30,0,335.14,385.63,61.9,57.8,0.517,695802.8,695802.8,5912,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946840,1985549.00
05/16/2017 11:00,2,2.039,ACTIVE,214.19,356.18,59.986,1494946803,"201051344000576","219011344069620",29.60,21.30,0,336.64,387.14,61.1,57.1,0.508,710540.8,710540.8,5903,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946841,1985550.00
05/16/2017 11:00,2,1.945,ACTIVE,211.93,343.55,60.018,1494946803,"274151322000087","219011344069620",29.04,31.50,0,332.13,367.90,57.3,53.3,0.376,903754.0,903754.0,5965,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494946842,1985551.00
05/16/2017 11:15,2,2.648,ACTIVE,215.09,361.59,59.922,1494947703,"201051344000645","219011344069620",29.24,22.80,0,335.14,396.45,78.5,73.8,0.650,709452.7,709452.7,5898,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947705,1985552.00
05/16/2017 11:15,2,2.480,ACTIVE,212.16,350.47,59.959,1494947703,"274151322000085","219011344069620",28.71,25.80,0,332.43,373.31,72.0,67.6,0.499,927597.7,927597.7,5863,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947705,1985553.00
05/16/2017 11:15,2,2.645,ACTIVE,215.09,361.59,59.938,1494947703,"201051344000633","219011344069620",29.50,22.00,0,333.63,395.85,79.0,74.4,0.672,695748.7,695748.7,5929,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947706,1985554.00
05/16/2017 11:15,2,2.646,ACTIVE,215.32,361.89,59.928,1494947703,"201051344000469","219011344069620",29.52,21.50,0,334.54,396.75,79.2,74.5,0.676,698830.2,698830.2,5907,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947707,1985555.00
05/16/2017 11:15,2,2.828,ACTIVE,213.51,347.76,59.991,1494947703,"201051344000646","219011344069620",29.64,22.50,0,331.53,389.24,84.9,80.0,0.407,693072.4,693072.4,5915,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947708,1985556.00
05/16/2017 11:15,2,2.555,ACTIVE,212.16,356.48,59.944,1494947703,"274151322000052","219011344069620",29.34,26.30,0,329.43,375.11,75.9,71.3,0.544,962506.7,962506.7,5872,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947709,1985557.00
05/16/2017 11:15,2,2.875,ACTIVE,214.19,347.76,59.922,1494947703,"201051344000585","219011344069620",29.72,23.30,0,332.73,390.74,86.6,81.6,0.407,704583.3,704583.3,5920,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947710,1985558.00
05/16/2017 11:15,2,2.828,ACTIVE,213.51,345.96,59.928,1494947703,"201051344001230","219011344069620",29.80,21.80,0,330.93,388.34,85.4,80.5,0.402,697680.3,697680.3,5915,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947711,1985559.00
05/16/2017 11:15,2,2.787,ACTIVE,214.64,348.66,59.986,1494947703,"201051344000582","219011344069620",29.92,23.00,0,333.03,391.04,84.5,79.7,0.393,687419.6,687419.6,5908,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947712,1985560.00
05/16/2017 11:15,2,2.848,ACTIVE,213.74,345.96,59.986,1494947703,"201051344000955","219011344069620",29.82,23.00,0,332.73,389.54,86.0,81.0,0.407,706141.6,706141.6,5921,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947713,1985561.00
05/16/2017 11:15,2,1.721,ACTIVE,212.38,430.12,59.981,1494947703,"274151322000094","219011344069620",38.92,26.50,0,393.15,457.47,68.0,63.7,0.473,787991.2,787991.2,6046,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947714,1985562.00
05/16/2017 11:15,2,2.650,ACTIVE,215.32,351.37,59.933,1494947703,"201051344000579","219011344069620",30.06,21.80,0,335.74,396.75,80.6,75.9,0.371,716567.3,716567.3,5912,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947714,1985563.00
05/16/2017 11:15,2,2.846,ACTIVE,213.51,345.36,59.996,1494947703,"201051344000890","219011344069620",30.08,21.80,0,333.03,390.14,86.6,81.7,0.389,700065.2,700065.2,5919,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947715,1985564.00
05/16/2017 11:15,2,2.842,ACTIVE,213.96,348.06,59.991,1494947703,"201051344000438","219011344069620",29.96,22.80,0,333.33,391.34,86.3,81.4,0.407,702851.6,702851.6,5909,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947716,1985565.00
05/16/2017 11:15,2,2.844,ACTIVE,213.96,351.67,59.944,1494947703,"201051344000417","219011344069620",19.48,21.00,0,332.73,374.21,56.1,52.2,0.477,652706.4,652706.4,5934,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947717,1985566.00
05/16/2017 11:15,2,2.557,ACTIVE,212.61,362.79,59.954,1494947703,"274151322000083","219011344069620",29.16,25.30,0,329.43,375.41,75.5,70.9,0.544,952789.7,952789.7,5876,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947718,1985567.00
05/16/2017 11:15,2,2.686,ACTIVE,213.06,350.77,59.891,1494947703,"274151322000076","219011344069620",30.08,26.00,0,333.33,377.82,81.8,77.0,0.323,1015925.3,1015925.3,5871,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947719,1985568.00
05/16/2017 11:15,2,2.674,ACTIVE,214.64,360.69,59.933,1494947703,"201051344000868","219011344069620",29.42,21.50,0,335.14,391.94,79.7,75.0,0.650,697342.8,697342.8,5911,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947720,1985569.00
05/16/2017 11:15,2,2.666,ACTIVE,212.38,343.25,59.986,1494947703,"274151322000095","219011344069620",29.90,25.00,0,330.33,376.92,80.7,76.0,0.309,1006117.7,1006117.7,5875,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947721,1985570.00
05/16/2017 11:15,2,2.699,ACTIVE,215.09,356.48,59.975,1494947703,"201051344000988","219011344069620",19.16,21.80,0,335.74,381.12,52.4,48.6,0.433,627209.3,627209.3,5932,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947722,1985571.00
05/16/2017 11:15,2,2.906,ACTIVE,214.19,347.16,59.970,1494947703,"201051344001025","219011344069620",29.56,23.00,0,333.33,391.04,87.1,82.1,0.389,702231.3,702231.3,5925,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947723,1985572.00
05/16/2017 11:15,2,2.631,ACTIVE,215.09,362.49,59.970,1494947703,"201051344000458","219011344069620",29.68,23.00,0,335.44,395.25,79.1,74.4,0.681,709441.2,709441.2,5898,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947723,1985573.00
05/16/2017 11:15,2,2.645,ACTIVE,215.54,361.59,59.928,1494947703,"201051344000853","219011344069620",29.76,22.50,0,336.34,398.56,79.7,75.0,0.658,710083.5,710083.5,5902,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947724,1985574.00
05/16/2017 11:15,2,2.867,ACTIVE,213.74,348.36,59.944,1494947703,"201051344000685","219011344069620",29.58,21.50,0,332.73,389.84,85.9,81.0,0.420,702997.4,702997.4,5925,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947725,1985575.00
05/16/2017 11:15,2,2.846,ACTIVE,214.19,347.76,59.917,1494947703,"201051344000917","219011344069620",29.76,23.50,0,332.13,390.44,85.8,80.9,0.402,699644.8,699644.8,5913,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947726,1985576.00
05/16/2017 11:15,2,2.846,ACTIVE,213.51,347.16,60.012,1494947703,"201051344001145","219011344069620",29.96,21.50,0,332.73,390.44,86.4,81.5,0.398,707562.2,707562.2,5900,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947727,1985577.00
05/16/2017 11:15,2,2.869,ACTIVE,214.19,347.16,59.901,1494947703,"201051344000651","219011344069620",29.80,23.30,0,333.93,391.04,86.6,81.7,0.411,695993.5,695993.5,5919,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947728,1985578.00
05/16/2017 11:15,2,2.502,ACTIVE,212.16,352.87,59.965,1494947703,"274151322000088","219011344069620",29.16,25.50,0,329.13,374.51,73.8,69.3,0.499,913423.3,913423.3,5875,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947729,1985579.00
05/16/2017 11:15,2,1.746,ACTIVE,213.06,426.81,59.965,1494947703,"274151322000068","219011344069620",39.44,28.00,0,397.05,463.18,69.7,65.3,0.482,788229.8,788229.8,6068,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947730,1985580.00
05/16/2017 11:15,2,2.881,ACTIVE,213.74,345.66,59.917,1494947703,"201051344001135","219011344069620",29.70,23.80,0,333.03,390.14,86.7,81.7,0.402,691514.9,691514.9,5910,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947731,1985581.00
05/16/2017 11:15,2,2.668,ACTIVE,214.19,348.06,59.954,1494947703,"201051344000594","219011344069620",30.04,22.00,0,333.03,392.85,81.2,76.4,0.371,711687.7,711687.7,5912,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947732,1985582.00
05/16/2017 11:15,2,2.918,ACTIVE,214.19,347.16,59.907,1494947703,"201051344001203","219011344069620",29.54,22.80,0,333.93,392.25,87.4,82.4,0.402,700630.3,700630.3,5929,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947733,1985583.00
05/16/2017 11:15,2,2.549,ACTIVE,212.61,359.48,59.970,1494947703,"274151322000054","219011344069620",28.75,26.30,0,328.82,375.11,74.2,69.7,0.521,931055.6,931055.6,5864,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947734,1985584.00
05/16/2017 11:15,2,2.697,ACTIVE,214.87,348.06,59.928,1494947703,"201051344000867","219011344069620",29.42,22.50,0,334.54,391.64,80.4,75.7,0.358,696220.2,696220.2,5929,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947735,1985585.00
05/16/2017 11:15,2,2.867,ACTIVE,214.19,347.46,60.012,1494947703,"201051344001093","219011344069620",29.80,23.30,0,332.73,390.44,86.6,81.6,0.398,699363.4,699363.4,5923,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947736,1985586.00
05/16/2017 11:15,2,2.654,ACTIVE,214.64,349.56,59.970,1494947703,"201051344000900","219011344069620",29.82,21.80,0,334.54,395.55,80.2,75.5,0.376,717759.6,717759.6,5907,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947737,1985587.00
05/16/2017 11:15,2,2.613,ACTIVE,215.09,359.78,59.954,1494947703,"201051344000648","219011344069620",29.88,21.50,0,334.24,395.85,79.1,74.4,0.663,706723.9,706723.9,5903,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947738,1985588.00
05/16/2017 11:15,2,2.664,ACTIVE,214.87,348.96,59.981,1494947703,"201051344000569","219011344069620",29.70,22.80,0,334.84,395.55,80.1,75.4,0.371,720039.7,720039.7,5892,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947739,1985589.00
05/16/2017 11:15,2,2.652,ACTIVE,215.09,349.26,59.996,1494947703,"201051344000983","219011344069620",29.92,23.00,0,334.54,394.95,80.4,75.6,0.380,710465.9,710465.9,5905,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947740,1985590.00
05/16/2017 11:15,2,2.676,ACTIVE,215.09,349.26,59.986,1494947703,"201051344001158","219011344069620",29.62,22.00,0,334.54,396.15,80.2,75.5,0.376,695818.6,695818.6,5913,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947740,1985591.00
05/16/2017 11:15,2,2.660,ACTIVE,215.32,361.29,59.996,1494947703,"201051344000576","219011344069620",29.52,22.00,0,333.93,396.75,79.5,74.9,0.667,710556.5,710556.5,5904,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947741,1985592.00
05/16/2017 11:15,2,2.537,ACTIVE,212.61,361.89,59.965,1494947703,"274151322000087","219011344069620",29.04,32.40,0,331.83,373.01,74.6,70.1,0.499,903768.7,903768.7,5966,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494947742,1985593.00
05/16/2017 11:30,2,3.375,ACTIVE,215.32,349.86,59.965,1494948603,"201051344000645","219011344069620",29.12,25.50,0,334.54,395.85,99.5,94.1,0.446,709473.1,709473.1,5899,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948604,1985594.00
05/16/2017 11:30,2,3.168,ACTIVE,212.38,351.37,59.965,1494948603,"274151322000085","219011344069620",28.29,28.50,0,326.72,376.31,90.7,85.6,0.345,927616.3,927616.3,5864,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948605,1985595.00
05/16/2017 11:30,2,3.365,ACTIVE,215.09,350.77,59.959,1494948603,"201051344000633","219011344069620",29.48,24.80,0,333.63,394.95,100.5,95.1,0.477,695769.2,695769.2,5930,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948606,1985596.00
05/16/2017 11:30,2,3.383,ACTIVE,215.32,350.17,59.981,1494948603,"201051344000469","219011344069620",29.46,23.80,0,333.93,396.45,100.9,95.4,0.486,698850.8,698850.8,5908,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948607,1985597.00
05/16/2017 11:30,2,3.418,ACTIVE,213.29,347.46,59.965,1494948603,"201051344000646","219011344069620",29.78,24.30,0,331.23,374.51,103.1,97.6,0.499,693094.1,693094.1,5916,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948608,1985598.00
05/16/2017 11:30,2,3.260,ACTIVE,212.16,346.56,59.954,1494948603,"274151322000052","219011344069620",29.26,30.80,0,325.82,377.82,96.5,91.2,0.380,962526.3,962526.3,5873,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948609,1985599.00
05/16/2017 11:30,2,3.492,ACTIVE,214.19,348.96,59.970,1494948603,"201051344000585","219011344069620",29.68,25.00,0,332.43,374.51,105.0,99.4,0.491,704605.3,704605.3,5921,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948610,1985600.00
05/16/2017 11:30,2,3.453,ACTIVE,213.29,346.26,59.965,1494948603,"201051344001230","219011344069620",29.92,23.00,0,329.43,370.90,104.6,99.1,0.491,697702.1,697702.1,5916,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948610,1985601.00
05/16/2017 11:30,2,3.453,ACTIVE,214.41,348.96,59.975,1494948603,"201051344000582","219011344069620",29.72,24.80,0,333.03,374.81,104.0,98.5,0.482,687441.2,687441.2,5909,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948611,1985602.00
05/16/2017 11:30,2,3.486,ACTIVE,213.51,347.16,59.975,1494948603,"201051344000955","219011344069620",29.98,25.30,0,330.63,373.91,105.9,100.3,0.508,706163.5,706163.5,5922,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948612,1985603.00
05/16/2017 11:30,2,2.180,ACTIVE,212.16,428.01,59.975,1494948603,"274151322000094","219011344069620",39.68,29.00,0,395.85,461.38,87.0,82.1,0.336,788008.7,788008.7,6047,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948613,1985604.00
05/16/2017 11:30,2,3.457,ACTIVE,215.54,349.56,59.970,1494948603,"201051344000579","219011344069620",29.66,24.50,0,333.93,373.91,103.8,98.3,0.486,716588.2,716588.2,5913,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948614,1985605.00
05/16/2017 11:30,2,3.549,ACTIVE,213.51,347.16,59.981,1494948603,"201051344000890","219011344069620",29.56,23.50,0,329.73,374.21,106.2,100.6,0.486,700087.3,700087.3,5920,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948615,1985606.00
05/16/2017 11:30,2,3.527,ACTIVE,213.96,348.36,59.981,1494948603,"201051344000438","219011344069620",29.70,24.30,0,333.33,374.81,106.1,100.5,0.504,702873.6,702873.6,5910,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948616,1985607.00
05/16/2017 11:30,2,3.531,ACTIVE,213.74,354.07,59.975,1494948603,"201051344000417","219011344069620",19.16,21.80,0,332.13,382.33,68.5,64.2,0.583,652720.5,652720.5,5935,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948617,1985608.00
05/16/2017 11:30,2,3.266,ACTIVE,212.16,344.76,59.975,1494948603,"274151322000083","219011344069620",29.22,28.80,0,325.22,377.22,96.5,91.2,0.380,952809.2,952809.2,5877,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948618,1985609.00
05/16/2017 11:30,2,3.480,ACTIVE,212.83,352.57,59.986,1494948603,"274151322000076","219011344069620",29.76,30.50,0,332.43,363.09,104.9,99.3,0.411,1015946.4,1015946.4,5872,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948618,1985610.00
05/16/2017 11:30,2,3.484,ACTIVE,214.64,348.66,59.970,1494948603,"201051344000868","219011344069620",29.12,24.00,0,334.24,393.45,102.8,97.2,0.477,697363.4,697363.4,5912,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948619,1985611.00
05/16/2017 11:30,2,3.445,ACTIVE,212.16,343.25,59.965,1494948603,"274151322000095","219011344069620",29.66,29.50,0,329.13,361.29,103.5,98.0,0.393,1006138.5,1006138.5,5876,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948621,1985612.00
05/16/2017 11:30,2,3.490,ACTIVE,215.54,358.58,59.986,1494948603,"201051344000988","219011344069620",19.20,22.80,0,333.93,384.13,67.9,63.6,0.579,627222.7,627222.7,5933,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948622,1985613.00
05/16/2017 11:30,2,3.557,ACTIVE,213.96,347.76,59.975,1494948603,"201051344001025","219011344069620",29.72,25.00,0,333.03,374.81,107.1,101.4,0.491,702253.4,702253.4,5926,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948622,1985614.00
05/16/2017 11:30,2,3.410,ACTIVE,215.32,349.56,59.959,1494948603,"201051344000458","219011344069620",29.84,26.00,0,334.84,396.15,103.0,97.5,0.491,709461.7,709461.7,5899,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948623,1985615.00
05/16/2017 11:30,2,3.484,ACTIVE,215.77,351.37,59.970,1494948603,"201051344000853","219011344069620",29.40,25.30,0,334.84,396.75,103.8,98.2,0.491,710104.1,710104.1,5903,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948624,1985616.00
05/16/2017 11:30,2,3.508,ACTIVE,213.51,347.46,59.970,1494948603,"201051344000685","219011344069620",29.96,23.30,0,333.33,374.21,106.4,100.8,0.521,703019.3,703019.3,5926,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948625,1985617.00
05/16/2017 11:30,2,3.568,ACTIVE,214.19,349.26,59.975,1494948603,"201051344000917","219011344069620",29.38,25.50,0,332.13,374.51,106.2,100.5,0.504,699666.6,699666.6,5914,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948626,1985618.00
05/16/2017 11:30,2,3.533,ACTIVE,213.51,348.06,59.954,1494948603,"201051344001145","219011344069620",29.92,23.50,0,333.63,374.21,107.0,101.4,0.499,707584.1,707584.1,5901,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948627,1985619.00
05/16/2017 11:30,2,3.602,ACTIVE,214.41,349.26,59.954,1494948603,"201051344000651","219011344069620",29.58,25.00,0,333.03,374.51,107.9,102.2,0.495,696015.5,696015.5,5920,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948628,1985620.00
05/16/2017 11:30,2,3.307,ACTIVE,212.16,347.76,59.986,1494948603,"274151322000088","219011344069620",28.96,28.80,0,326.42,376.92,97.0,91.7,0.358,913442.3,913442.3,5876,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948629,1985621.00
05/16/2017 11:30,2,2.264,ACTIVE,213.06,431.02,59.959,1494948603,"274151322000068","219011344069620",39.56,31.50,0,398.56,469.79,90.7,85.6,0.345,788247.5,788247.5,6069,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948630,1985622.00
05/16/2017 11:30,2,3.641,ACTIVE,213.96,347.76,59.975,1494948603,"201051344001135","219011344069620",29.58,25.50,0,333.03,373.91,109.1,103.4,0.513,691536.9,691536.9,5911,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948631,1985623.00
05/16/2017 11:30,2,3.615,ACTIVE,214.41,350.17,59.970,1494948603,"201051344000594","219011344069620",29.44,24.80,0,332.73,375.71,107.9,102.2,0.499,711708.7,711708.7,5913,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948632,1985624.00
05/16/2017 11:30,2,3.676,ACTIVE,214.19,349.26,59.954,1494948603,"201051344001203","219011344069620",29.70,24.30,0,333.33,375.41,110.6,104.8,0.521,700652.4,700652.4,5930,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948633,1985625.00
05/16/2017 11:30,2,3.406,ACTIVE,212.38,352.27,59.959,1494948603,"274151322000054","219011344069620",28.49,29.80,0,326.12,377.52,98.3,93.0,0.376,931074.6,931074.6,5865,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948634,1985626.00
05/16/2017 11:30,2,3.615,ACTIVE,215.09,351.07,59.970,1494948603,"201051344000867","219011344069620",29.38,25.30,0,333.63,374.81,107.7,102.0,0.499,696241.0,696241.0,5930,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948635,1985627.00
05/16/2017 11:30,2,3.688,ACTIVE,213.96,348.96,59.959,1494948603,"201051344001093","219011344069620",29.72,25.30,0,333.03,375.11,111.0,105.2,0.513,699385.4,699385.4,5924,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948636,1985628.00
05/16/2017 11:30,2,3.670,ACTIVE,215.32,351.67,59.965,1494948603,"201051344000900","219011344069620",29.48,24.30,0,333.63,375.41,109.6,103.9,0.513,717780.4,717780.4,5908,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948637,1985629.00
05/16/2017 11:30,2,3.615,ACTIVE,215.32,351.97,59.933,1494948603,"201051344000648","219011344069620",29.70,24.50,0,334.54,392.25,108.8,103.1,0.517,706744.4,706744.4,5904,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948637,1985630.00
05/16/2017 11:30,2,3.721,ACTIVE,215.32,351.97,59.954,1494948603,"201051344000569","219011344069620",29.34,25.30,0,333.93,375.71,110.6,104.8,0.521,720060.3,720060.3,5893,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948638,1985631.00
05/16/2017 11:30,2,3.691,ACTIVE,215.54,350.77,59.959,1494948603,"201051344000983","219011344069620",29.84,25.50,0,333.93,376.31,111.6,105.8,0.530,710486.6,710486.6,5906,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948639,1985632.00
05/16/2017 11:30,2,3.773,ACTIVE,215.77,350.17,59.959,1494948603,"201051344001158","219011344069620",29.34,24.50,0,333.63,376.62,112.0,106.2,0.530,695839.3,695839.3,5914,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948640,1985633.00
05/16/2017 11:30,2,3.723,ACTIVE,215.77,352.87,59.959,1494948603,"201051344000576","219011344069620",29.82,24.50,0,334.24,392.55,112.5,106.6,0.526,710577.0,710577.0,5905,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948641,1985634.00
05/16/2017 11:30,2,3.559,ACTIVE,212.38,339.65,59.959,1494948603,"274151322000087","219011344069620",29.04,35.40,0,327.02,375.41,104.7,99.1,0.393,903787.8,903787.8,5967,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494948642,1985635.00
05/16/2017 11:45,2,5.113,ACTIVE,216.90,356.48,59.944,1494949503,"201051344000645","219011344069620",27.97,30.30,0,334.24,412.08,144.8,137.9,0.663,709515.6,709515.6,5900,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949505,1985636.00
05/16/2017 11:45,2,4.768,ACTIVE,212.61,358.88,59.928,1494949503,"274151322000085","219011344069620",26.86,36.00,0,331.83,388.34,129.5,123.1,0.495,927654.2,927654.2,5865,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949505,1985637.00
05/16/2017 11:45,2,5.129,ACTIVE,216.45,356.78,59.996,1494949503,"201051344000633","219011344069620",28.45,28.80,0,332.43,413.29,147.9,140.8,0.712,695812.0,695812.0,5931,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949506,1985638.00
05/16/2017 11:45,2,5.191,ACTIVE,217.35,357.38,59.981,1494949503,"201051344000469","219011344069620",28.21,28.00,0,333.63,413.59,148.3,141.2,0.698,698893.5,698893.5,5909,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949507,1985639.00
05/16/2017 11:45,2,5.344,ACTIVE,214.87,353.17,59.981,1494949503,"201051344000646","219011344069620",28.31,28.80,0,329.43,409.38,153.2,146.0,0.725,693137.4,693137.4,5917,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949508,1985640.00
05/16/2017 11:45,2,4.979,ACTIVE,212.83,362.79,59.959,1494949503,"274151322000052","219011344069620",28.31,36.80,0,331.83,391.64,142.7,135.8,0.561,962566.9,962566.9,5874,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949509,1985641.00
05/16/2017 11:45,2,5.404,ACTIVE,216.22,355.58,59.970,1494949503,"201051344000585","219011344069620",28.51,29.80,0,331.83,412.68,156.0,148.7,0.738,704648.9,704648.9,5922,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949510,1985642.00
05/16/2017 11:45,2,5.336,ACTIVE,214.87,353.47,59.986,1494949503,"201051344001230","219011344069620",28.78,27.50,0,329.13,409.08,155.5,148.2,0.734,697745.7,697745.7,5917,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949511,1985643.00
05/16/2017 11:45,2,5.307,ACTIVE,216.22,355.88,59.944,1494949503,"201051344000582","219011344069620",28.59,29.50,0,331.83,414.19,153.5,146.2,0.707,687484.4,687484.4,5910,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949512,1985644.00
05/16/2017 11:45,2,5.330,ACTIVE,215.09,354.37,59.986,1494949503,"201051344000955","219011344069620",28.77,29.80,0,330.63,408.78,155.2,147.9,0.756,706207.4,706207.4,5923,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949513,1985645.00
05/16/2017 11:45,2,3.223,ACTIVE,212.61,430.42,59.975,1494949503,"274151322000094","219011344069620",39.42,34.50,0,398.26,465.89,128.8,122.4,0.504,788045.8,788045.8,6048,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949514,1985646.00
05/16/2017 11:45,2,5.166,ACTIVE,217.13,356.18,59.996,1494949503,"201051344000579","219011344069620",29.14,28.00,0,333.93,413.29,152.4,145.2,0.716,716631.7,716631.7,5914,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949515,1985647.00
05/16/2017 11:45,2,5.404,ACTIVE,214.64,353.17,59.981,1494949503,"201051344000890","219011344069620",28.35,27.80,0,330.03,408.78,155.2,147.9,0.716,700131.1,700131.1,5921,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949516,1985648.00
05/16/2017 11:45,2,5.326,ACTIVE,215.54,354.37,60.002,1494949503,"201051344000438","219011344069620",29.02,29.00,0,331.53,410.28,156.5,149.1,0.734,702917.6,702917.6,5911,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949517,1985649.00
05/16/2017 11:45,2,5.311,ACTIVE,215.09,350.17,59.959,1494949503,"201051344000417","219011344069620",18.77,26.80,0,332.13,388.04,101.0,95.6,0.477,652748.6,652748.6,5936,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949517,1985650.00
05/16/2017 11:45,2,5.020,ACTIVE,212.38,353.77,59.975,1494949503,"274151322000083","219011344069620",28.21,35.80,0,329.13,391.34,143.3,136.4,0.570,952849.4,952849.4,5878,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949518,1985651.00
05/16/2017 11:45,2,5.271,ACTIVE,213.74,361.59,59.965,1494949503,"274151322000076","219011344069620",28.88,36.00,0,330.63,394.35,154.1,146.8,0.605,1015990.1,1015990.1,5873,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949519,1985652.00
05/16/2017 11:45,2,5.166,ACTIVE,215.77,355.28,59.996,1494949503,"201051344000868","219011344069620",28.39,28.00,0,332.73,413.59,148.5,141.4,0.685,697406.2,697406.2,5913,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949520,1985653.00
05/16/2017 11:45,2,5.176,ACTIVE,212.38,343.85,59.981,1494949503,"274151322000095","219011344069620",28.82,34.80,0,329.13,394.35,151.0,143.8,0.579,1006181.8,1006181.8,5877,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949521,1985654.00
05/16/2017 11:45,2,5.102,ACTIVE,217.13,353.17,59.996,1494949503,"201051344000988","219011344069620",18.59,27.80,0,333.93,391.34,96.0,90.7,0.446,627250.6,627250.6,5934,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949522,1985655.00
05/16/2017 11:45,2,5.303,ACTIVE,215.54,354.67,59.981,1494949503,"201051344001025","219011344069620",28.43,29.80,0,331.53,412.38,152.7,145.5,0.712,702297.5,702297.5,5927,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949523,1985656.00
05/16/2017 11:45,2,5.006,ACTIVE,216.90,356.48,59.965,1494949503,"201051344000458","219011344069620",28.69,31.00,0,333.93,413.59,145.3,138.3,0.698,709504.4,709504.4,5900,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949524,1985657.00
05/16/2017 11:45,2,5.018,ACTIVE,217.35,358.88,60.034,1494949503,"201051344000853","219011344069620",28.47,29.80,0,336.04,412.68,144.6,137.7,0.685,710146.9,710146.9,5904,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949525,1985658.00
05/16/2017 11:45,2,5.217,ACTIVE,214.64,353.77,59.981,1494949503,"201051344000685","219011344069620",28.71,27.30,0,330.33,408.48,151.6,144.4,0.756,703063.4,703063.4,5927,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949526,1985659.00
05/16/2017 11:45,2,5.154,ACTIVE,215.54,355.58,59.991,1494949503,"201051344000917","219011344069620",28.78,29.80,0,331.23,413.89,150.2,143.0,0.716,699710.3,699710.3,5915,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949527,1985660.00
05/16/2017 11:45,2,5.180,ACTIVE,214.87,354.97,59.991,1494949503,"201051344001145","219011344069620",28.80,26.80,0,330.93,409.38,151.1,143.9,0.707,707628.1,707628.1,5902,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949528,1985661.00
05/16/2017 11:45,2,5.174,ACTIVE,216.00,354.97,59.996,1494949503,"201051344000651","219011344069620",28.77,29.30,0,332.13,414.19,150.8,143.6,0.703,696059.6,696059.6,5921,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949529,1985662.00
05/16/2017 11:45,2,4.789,ACTIVE,212.83,344.45,59.975,1494949503,"274151322000088","219011344069620",27.67,34.30,0,330.93,390.44,134.2,127.6,0.513,913481.9,913481.9,5877,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949530,1985663.00
05/16/2017 11:45,2,3.256,ACTIVE,213.51,414.49,59.970,1494949503,"274151322000068","219011344069620",38.49,37.80,0,394.65,464.68,125.8,119.4,0.477,788284.9,788284.9,6070,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949530,1985664.00
05/16/2017 11:45,2,5.199,ACTIVE,215.54,354.97,60.002,1494949503,"201051344001135","219011344069620",28.59,30.30,0,331.83,410.58,150.5,143.4,0.694,691580.6,691580.6,5912,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949531,1985665.00
05/16/2017 11:45,2,5.070,ACTIVE,215.54,357.68,59.970,1494949503,"201051344000594","219011344069620",29.00,29.30,0,331.23,415.39,148.9,141.8,0.685,711752.4,711752.4,5914,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949532,1985666.00
05/16/2017 11:45,2,5.340,ACTIVE,216.00,355.28,59.991,1494949503,"201051344001203","219011344069620",28.05,29.00,0,332.13,413.89,151.7,144.4,0.716,700696.7,700696.7,5931,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949533,1985667.00
05/16/2017 11:45,2,4.826,ACTIVE,213.06,359.48,59.986,1494949503,"274151322000054","219011344069620",27.02,35.20,0,331.83,390.74,132.0,125.5,0.499,931113.6,931113.6,5866,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949534,1985668.00
05/16/2017 11:45,2,5.123,ACTIVE,216.22,354.67,59.996,1494949503,"201051344000867","219011344069620",28.23,30.30,0,332.73,412.98,146.5,139.4,0.672,696284.0,696284.0,5931,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949535,1985669.00
05/16/2017 11:45,2,5.260,ACTIVE,215.77,353.47,59.996,1494949503,"201051344001093","219011344069620",28.49,28.50,0,331.23,413.59,151.7,144.5,0.694,699429.3,699429.3,5925,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949536,1985670.00
05/16/2017 11:45,2,5.115,ACTIVE,216.90,357.68,59.970,1494949503,"201051344000900","219011344069620",28.65,28.80,0,333.33,414.79,148.5,141.4,0.685,717823.7,717823.7,5909,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949537,1985671.00
05/16/2017 11:45,2,5.027,ACTIVE,216.67,356.48,59.975,1494949503,"201051344000648","219011344069620",28.80,29.00,0,333.63,413.89,146.6,139.6,0.685,706787.0,706787.0,5905,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949538,1985672.00
05/16/2017 11:45,2,5.170,ACTIVE,216.90,357.08,59.970,1494949503,"201051344000569","219011344069620",28.17,30.00,0,333.63,412.68,147.4,140.4,0.694,720103.0,720103.0,5894,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949539,1985673.00
05/16/2017 11:45,2,5.104,ACTIVE,217.13,356.48,59.965,1494949503,"201051344000983","219011344069620",28.78,30.50,0,333.03,413.29,148.8,141.7,0.698,710529.4,710529.4,5907,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949540,1985674.00
05/16/2017 11:45,2,5.195,ACTIVE,217.35,356.48,60.007,1494949503,"201051344001158","219011344069620",28.35,29.30,0,333.33,413.29,149.1,142.0,0.698,695882.3,695882.3,5915,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949540,1985675.00
05/16/2017 11:45,2,5.127,ACTIVE,217.35,357.98,60.028,1494949503,"201051344000576","219011344069620",28.51,29.80,0,335.44,412.38,147.9,140.8,0.685,710619.7,710619.7,5906,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949541,1985676.00
05/16/2017 11:45,2,4.898,ACTIVE,213.06,360.99,59.981,1494949503,"274151322000087","219011344069620",27.85,41.50,0,331.53,389.54,138.2,131.4,0.526,903827.4,903827.4,5968,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494949542,1985677.00
05/16/2017 12:00,2,3.998,ACTIVE,216.22,353.77,59.981,1494950403,"201051344000645","219011344069620",28.92,30.80,0,334.24,393.45,117.1,111.1,0.544,709544.1,709544.1,5901,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950404,1985678.00
05/16/2017 12:00,2,3.818,ACTIVE,213.06,345.66,59.986,1494950403,"274151322000085","219011344069620",27.41,36.80,0,332.43,373.01,106.0,100.4,0.407,927679.7,927679.7,5866,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950405,1985679.00
05/16/2017 12:00,2,4.045,ACTIVE,216.00,354.37,59.949,1494950403,"201051344000633","219011344069620",28.98,30.00,0,333.63,393.15,118.8,112.8,0.570,695840.8,695840.8,5932,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950406,1985680.00
