ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 12:00,2,4.041,ACTIVE,216.45,354.67,59.949,1494950403,"201051344000469","219011344069620",28.98,28.50,0,333.33,395.25,118.6,112.5,0.561,698922.1,698922.1,5910,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950406,1985681.00
05/16/2017 12:00,2,4.260,ACTIVE,214.87,353.17,59.933,1494950403,"201051344000646","219011344069620",29.00,29.30,0,332.13,393.15,125.2,118.9,0.614,693167.3,693167.3,5918,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950407,1985682.00
05/16/2017 12:00,2,3.947,ACTIVE,213.06,345.06,59.928,1494950403,"274151322000052","219011344069620",28.59,37.50,0,331.53,376.92,114.2,108.3,0.446,962594.3,962594.3,5875,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950408,1985683.00
05/16/2017 12:00,2,4.318,ACTIVE,215.77,353.47,59.970,1494950403,"201051344000585","219011344069620",29.10,30.00,0,331.83,391.04,127.3,121.0,0.601,704679.3,704679.3,5923,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950409,1985684.00
05/16/2017 12:00,2,4.312,ACTIVE,214.64,351.67,59.949,1494950403,"201051344001230","219011344069620",28.94,27.80,0,332.13,392.55,126.4,120.1,0.597,697775.8,697775.8,5918,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950410,1985685.00
05/16/2017 12:00,2,4.252,ACTIVE,216.00,354.67,59.991,1494950403,"201051344000582","219011344069620",29.16,29.80,0,331.83,392.25,125.6,119.3,0.579,687514.2,687514.2,5911,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950411,1985686.00
05/16/2017 12:00,2,4.256,ACTIVE,214.87,354.37,60.012,1494950403,"201051344000955","219011344069620",29.62,30.00,0,332.13,393.45,127.6,121.2,0.614,706237.6,706237.6,5924,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950412,1985687.00
05/16/2017 12:00,2,2.607,ACTIVE,213.29,419.60,59.991,1494950403,"274151322000094","219011344069620",39.22,36.50,0,394.65,446.95,103.8,98.2,0.402,788070.5,788070.5,6049,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950413,1985688.00
05/16/2017 12:00,2,4.092,ACTIVE,216.45,354.37,59.922,1494950403,"201051344000579","219011344069620",29.60,28.80,0,334.54,395.85,122.6,116.4,0.566,716660.9,716660.9,5915,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950414,1985689.00
05/16/2017 12:00,2,4.375,ACTIVE,214.87,351.97,59.959,1494950403,"201051344000890","219011344069620",28.82,28.00,0,333.03,392.55,127.8,121.4,0.588,700161.3,700161.3,5922,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950415,1985690.00
05/16/2017 12:00,2,4.297,ACTIVE,215.54,354.07,60.007,1494950403,"201051344000438","219011344069620",29.44,29.30,0,332.13,393.15,128.2,121.8,0.605,702947.8,702947.8,5912,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950415,1985691.00
05/16/2017 12:00,2,4.299,ACTIVE,215.09,347.76,59.986,1494950403,"201051344000417","219011344069620",19.00,26.80,0,318.00,389.84,82.8,77.9,0.389,652767.9,652767.9,5937,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950416,1985692.00
05/16/2017 12:00,2,3.932,ACTIVE,212.61,354.67,60.023,1494950403,"274151322000083","219011344069620",28.88,36.50,0,330.33,375.71,114.9,108.9,0.455,952876.6,952876.6,5879,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950417,1985693.00
05/16/2017 12:00,2,4.174,ACTIVE,213.74,345.66,59.975,1494950403,"274151322000076","219011344069620",29.32,37.30,0,333.63,380.52,123.9,117.6,0.486,1016019.4,1016019.4,5874,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950418,1985694.00
05/16/2017 12:00,2,4.160,ACTIVE,215.54,353.77,59.981,1494950403,"201051344000868","219011344069620",28.69,28.80,0,332.73,390.44,120.8,114.6,0.552,697434.7,697434.7,5914,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950419,1985695.00
05/16/2017 12:00,2,4.160,ACTIVE,213.06,344.45,59.986,1494950403,"274151322000095","219011344069620",29.20,35.80,0,330.33,377.82,122.9,116.7,0.468,1006210.7,1006210.7,5878,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950420,1985696.00
05/16/2017 12:00,2,4.162,ACTIVE,216.45,362.79,59.991,1494950403,"201051344000988","219011344069620",18.87,27.30,0,318.00,395.25,79.5,74.8,0.672,627269.1,627269.1,5935,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950421,1985697.00
05/16/2017 12:00,2,4.395,ACTIVE,215.77,352.57,59.975,1494950403,"201051344001025","219011344069620",29.10,30.80,0,332.13,391.94,129.6,123.1,0.592,702327.7,702327.7,5928,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950422,1985698.00
05/16/2017 12:00,2,4.078,ACTIVE,216.45,353.47,59.965,1494950403,"201051344000458","219011344069620",29.24,31.50,0,335.14,394.65,120.7,114.6,0.579,709532.9,709532.9,5901,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950423,1985699.00
05/16/2017 12:00,2,4.129,ACTIVE,216.90,355.58,60.002,1494950403,"201051344000853","219011344069620",28.86,30.80,0,336.04,394.95,120.8,114.6,0.575,710175.3,710175.3,5905,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950424,1985700.00
05/16/2017 12:00,2,4.338,ACTIVE,215.09,354.37,60.012,1494950403,"201051344000685","219011344069620",29.36,28.30,0,332.43,392.55,129.0,122.6,0.628,703093.5,703093.5,5928,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950425,1985701.00
05/16/2017 12:00,2,4.340,ACTIVE,215.54,353.17,59.975,1494950403,"201051344000917","219011344069620",29.10,30.30,0,331.53,391.94,128.0,121.6,0.605,699740.3,699740.3,5916,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950426,1985702.00
05/16/2017 12:00,2,4.299,ACTIVE,215.09,352.87,59.981,1494950403,"201051344001145","219011344069620",29.52,27.50,0,332.73,392.85,128.6,122.2,0.597,707658.2,707658.2,5903,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950427,1985703.00
05/16/2017 12:00,2,4.361,ACTIVE,216.00,354.37,59.949,1494950403,"201051344000651","219011344069620",29.02,30.50,0,332.73,391.94,128.2,121.9,0.592,696089.6,696089.6,5922,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950428,1985704.00
05/16/2017 12:00,2,3.906,ACTIVE,213.06,357.08,59.970,1494950403,"274151322000088","219011344069620",28.21,35.60,0,331.53,374.51,111.6,105.8,0.420,913508.1,913508.1,5878,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950428,1985705.00
05/16/2017 12:00,2,2.654,ACTIVE,213.96,427.11,59.986,1494950403,"274151322000068","219011344069620",38.86,39.00,0,396.15,452.36,104.6,99.0,0.398,788309.5,788309.5,6071,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950429,1985706.00
05/16/2017 12:00,2,4.350,ACTIVE,215.54,353.17,59.959,1494950403,"201051344001135","219011344069620",28.86,31.30,0,332.43,391.64,127.2,120.9,0.601,691610.5,691610.5,5913,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950430,1985707.00
05/16/2017 12:00,2,4.076,ACTIVE,215.32,352.87,59.965,1494950403,"201051344000594","219011344069620",29.72,29.80,0,331.23,392.55,122.7,116.5,0.575,711781.5,711781.5,5915,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950431,1985708.00
05/16/2017 12:00,2,4.359,ACTIVE,216.00,353.77,59.965,1494950403,"201051344001203","219011344069620",29.16,29.80,0,332.43,392.25,128.8,122.4,0.605,700726.9,700726.9,5932,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950432,1985709.00
05/16/2017 12:00,2,3.889,ACTIVE,213.06,343.55,59.965,1494950403,"274151322000054","219011344069620",27.85,36.30,0,332.13,375.11,109.8,104.0,0.420,931139.4,931139.4,5867,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950433,1985710.00
05/16/2017 12:00,2,4.068,ACTIVE,216.22,352.57,59.996,1494950403,"201051344000867","219011344069620",29.34,30.80,0,333.33,390.44,120.9,114.7,0.552,696312.5,696312.5,5932,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950434,1985711.00
05/16/2017 12:00,2,4.246,ACTIVE,215.77,354.07,60.012,1494950403,"201051344001093","219011344069620",29.58,29.30,0,331.53,391.64,127.3,120.9,0.583,699459.1,699459.1,5926,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950435,1985712.00
05/16/2017 12:00,2,4.061,ACTIVE,216.00,353.77,59.996,1494950403,"201051344000900","219011344069620",29.34,29.30,0,333.63,395.25,120.7,114.5,0.561,717852.3,717852.3,5910,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950436,1985713.00
05/16/2017 12:00,2,4.023,ACTIVE,216.45,353.17,60.002,1494950403,"201051344000648","219011344069620",29.06,29.80,0,334.24,394.35,118.5,112.4,0.561,706815.1,706815.1,5906,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950437,1985714.00
05/16/2017 12:00,2,3.986,ACTIVE,216.45,353.47,59.991,1494950403,"201051344000569","219011344069620",29.34,30.50,0,333.33,394.95,118.4,112.4,0.557,720131.2,720131.2,5895,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950438,1985715.00
05/16/2017 12:00,2,4.041,ACTIVE,216.67,353.17,59.991,1494950403,"201051344000983","219011344069620",29.12,31.00,0,333.63,392.85,119.2,113.1,0.566,710557.8,710557.8,5908,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950439,1985716.00
05/16/2017 12:00,2,4.082,ACTIVE,216.67,354.67,60.028,1494950403,"201051344001158","219011344069620",28.84,30.00,0,333.93,394.95,119.3,113.2,0.561,695910.6,695910.6,5916,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950440,1985717.00
05/16/2017 12:00,2,4.018,ACTIVE,216.67,354.07,59.986,1494950403,"201051344000576","219011344069620",28.92,30.50,0,334.54,396.15,117.7,111.6,0.557,710647.8,710647.8,5907,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950441,1985718.00
05/16/2017 12:00,2,3.855,ACTIVE,213.29,357.68,59.954,1494950403,"274151322000087","219011344069620",28.29,42.80,0,331.83,375.11,110.5,104.7,0.415,903853.7,903853.7,5969,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494950442,1985719.00
05/16/2017 12:15,2,3.699,ACTIVE,216.45,352.27,59.981,1494951303,"201051344000645","219011344069620",28.78,31.30,0,335.14,384.43,107.8,102.1,0.499,709568.4,709568.4,5902,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951304,1985720.00
05/16/2017 12:15,2,3.510,ACTIVE,213.51,347.76,59.949,1494951303,"274151322000085","219011344069620",27.65,36.50,0,327.92,377.22,98.2,92.8,0.376,927701.7,927701.7,5867,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951305,1985721.00
05/16/2017 12:15,2,3.682,ACTIVE,216.00,354.07,59.981,1494951303,"201051344000633","219011344069620",29.32,29.80,0,333.93,384.73,109.3,103.6,0.526,695865.4,695865.4,5933,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951306,1985722.00
05/16/2017 12:15,2,3.684,ACTIVE,216.45,353.17,59.975,1494951303,"201051344000469","219011344069620",29.26,28.30,0,334.24,385.33,109.2,103.4,0.521,698946.6,698946.6,5911,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951307,1985723.00
05/16/2017 12:15,2,3.887,ACTIVE,214.64,351.67,59.991,1494951303,"201051344000646","219011344069620",29.20,28.80,0,333.03,383.23,115.0,109.0,0.552,693193.2,693193.2,5919,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951308,1985724.00
05/16/2017 12:15,2,3.570,ACTIVE,213.29,356.48,59.986,1494951303,"274151322000052","219011344069620",29.04,38.00,0,333.03,371.21,105.0,99.4,0.407,962617.8,962617.8,5876,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951309,1985725.00
05/16/2017 12:15,2,3.990,ACTIVE,215.54,351.37,59.975,1494951303,"201051344000585","219011344069620",28.86,30.00,0,332.43,382.93,116.6,110.6,0.544,704705.6,704705.6,5924,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951310,1985726.00
05/16/2017 12:15,2,3.836,ACTIVE,214.41,349.56,59.975,1494951303,"201051344001230","219011344069620",29.64,28.50,0,333.33,382.93,115.1,109.2,0.544,697801.7,697801.7,5919,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951311,1985727.00
05/16/2017 12:15,2,3.879,ACTIVE,215.54,350.47,59.949,1494951303,"201051344000582","219011344069620",29.04,30.00,0,333.03,383.53,114.1,108.2,0.526,687539.9,687539.9,5912,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951312,1985728.00
05/16/2017 12:15,2,3.885,ACTIVE,214.64,350.47,60.007,1494951303,"201051344000955","219011344069620",29.64,30.00,0,333.33,383.23,116.5,110.6,0.552,706263.8,706263.8,5925,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951312,1985729.00
05/16/2017 12:15,2,2.338,ACTIVE,213.29,425.61,59.986,1494951303,"274151322000094","219011344069620",40.04,36.30,0,397.05,459.57,95.3,90.1,0.371,788091.5,788091.5,6050,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951313,1985730.00
05/16/2017 12:15,2,3.723,ACTIVE,216.45,352.87,60.018,1494951303,"201051344000579","219011344069620",29.76,28.80,0,334.54,385.63,112.2,106.4,0.521,716685.9,716685.9,5916,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951314,1985731.00
05/16/2017 12:15,2,3.949,ACTIVE,214.64,351.37,59.986,1494951303,"201051344000890","219011344069620",29.18,28.30,0,332.73,383.83,116.7,110.7,0.535,700187.4,700187.4,5923,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951315,1985732.00
05/16/2017 12:15,2,3.910,ACTIVE,215.09,352.27,59.996,1494951303,"201051344000438","219011344069620",29.60,29.80,0,333.33,383.53,117.2,111.2,0.552,702974.0,702974.0,5913,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951316,1985733.00
05/16/2017 12:15,2,3.943,ACTIVE,215.09,357.68,59.981,1494951303,"201051344000417","219011344069620",18.92,26.80,0,318.61,390.74,75.5,71.0,0.641,652784.6,652784.6,5938,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951317,1985734.00
05/16/2017 12:15,2,3.584,ACTIVE,212.83,355.88,59.975,1494951303,"274151322000083","219011344069620",29.04,36.80,0,332.13,370.30,105.4,99.8,0.415,952899.9,952899.9,5880,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951318,1985735.00
05/16/2017 12:15,2,3.783,ACTIVE,214.19,357.68,59.970,1494951303,"274151322000076","219011344069620",29.62,37.30,0,334.24,373.61,113.5,107.6,0.451,1016044.5,1016044.5,5875,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951319,1985736.00
05/16/2017 12:15,2,3.752,ACTIVE,215.77,351.97,59.991,1494951303,"201051344000868","219011344069620",28.92,29.30,0,332.73,381.42,110.0,104.2,0.508,697459.2,697459.2,5915,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951320,1985737.00
05/16/2017 12:15,2,3.740,ACTIVE,213.29,356.18,59.965,1494951303,"274151322000095","219011344069620",29.50,35.60,0,333.03,373.61,111.7,105.9,0.429,1006235.6,1006235.6,5879,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951321,1985738.00
05/16/2017 12:15,2,3.777,ACTIVE,216.67,360.99,59.991,1494951303,"201051344000988","219011344069620",18.85,27.00,0,318.91,396.75,72.1,67.6,0.610,627285.0,627285.0,5936,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951322,1985739.00
05/16/2017 12:15,2,3.961,ACTIVE,215.32,351.07,59.949,1494951303,"201051344001025","219011344069620",29.16,30.30,0,333.63,383.83,117.0,111.0,0.539,702354.0,702354.0,5929,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951323,1985740.00
05/16/2017 12:15,2,3.711,ACTIVE,216.45,352.27,59.981,1494951303,"201051344000458","219011344069620",28.96,31.30,0,335.14,383.83,108.8,103.1,0.526,709557.2,709557.2,5902,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951324,1985741.00
05/16/2017 12:15,2,3.686,ACTIVE,216.90,354.37,60.007,1494951303,"201051344000853","219011344069620",29.26,30.00,0,336.94,385.63,109.2,103.5,0.513,710199.7,710199.7,5906,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951325,1985742.00
05/16/2017 12:15,2,3.902,ACTIVE,214.87,350.77,60.002,1494951303,"201051344000685","219011344069620",29.44,28.00,0,333.33,383.23,116.4,110.4,0.570,703119.6,703119.6,5929,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951326,1985743.00
05/16/2017 12:15,2,3.891,ACTIVE,215.54,351.97,59.991,1494951303,"201051344000917","219011344069620",29.32,30.30,0,332.43,383.23,115.6,109.6,0.544,699766.1,699766.1,5917,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951326,1985744.00
05/16/2017 12:15,2,3.908,ACTIVE,214.64,351.07,59.986,1494951303,"201051344001145","219011344069620",29.38,27.00,0,333.63,382.63,116.3,110.3,0.539,707684.3,707684.3,5904,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951327,1985745.00
05/16/2017 12:15,2,3.938,ACTIVE,215.54,351.37,59.975,1494951303,"201051344000651","219011344069620",29.16,30.80,0,333.33,383.23,116.3,110.4,0.539,696115.6,696115.6,5923,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951328,1985746.00
05/16/2017 12:15,2,3.523,ACTIVE,213.06,354.97,59.981,1494951303,"274151322000088","219011344069620",28.47,35.20,0,332.43,369.40,101.6,96.1,0.384,913530.7,913530.7,5879,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951329,1985747.00
05/16/2017 12:15,2,2.385,ACTIVE,214.19,423.81,59.981,1494951303,"274151322000068","219011344069620",39.46,37.50,0,395.25,453.56,95.1,89.8,0.358,788330.7,788330.7,6072,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951330,1985748.00
05/16/2017 12:15,2,3.924,ACTIVE,215.09,350.47,59.986,1494951303,"201051344001135","219011344069620",29.14,30.80,0,333.93,382.93,115.8,109.8,0.548,691636.5,691636.5,5914,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951331,1985749.00
05/16/2017 12:15,2,3.732,ACTIVE,215.32,351.67,59.981,1494951303,"201051344000594","219011344069620",29.42,29.50,0,332.43,382.63,111.2,105.4,0.517,711806.4,711806.4,5916,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951332,1985750.00
05/16/2017 12:15,2,3.900,ACTIVE,215.54,350.17,59.949,1494951303,"201051344001203","219011344069620",29.44,30.00,0,333.63,384.13,116.2,110.3,0.544,700753.0,700753.0,5933,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951333,1985751.00
05/16/2017 12:15,2,3.531,ACTIVE,213.06,349.86,59.986,1494951303,"274151322000054","219011344069620",27.91,36.50,0,327.62,379.02,99.8,94.4,0.380,931161.7,931161.7,5868,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951334,1985752.00
05/16/2017 12:15,2,3.727,ACTIVE,215.77,351.97,59.981,1494951303,"201051344000867","219011344069620",29.06,31.00,0,334.24,381.12,109.8,104.0,0.499,696337.0,696337.0,5933,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951335,1985753.00
05/16/2017 12:15,2,3.877,ACTIVE,215.32,352.87,59.986,1494951303,"201051344001093","219011344069620",29.30,28.80,0,332.43,382.93,115.1,109.1,0.544,699485.0,699485.0,5927,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951336,1985754.00
05/16/2017 12:15,2,3.674,ACTIVE,216.22,351.67,59.981,1494951303,"201051344000900","219011344069620",29.50,29.30,0,334.24,385.63,109.8,104.0,0.508,717876.8,717876.8,5911,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951337,1985755.00
05/16/2017 12:15,2,3.656,ACTIVE,216.22,352.27,59.975,1494951303,"201051344000648","219011344069620",29.16,29.00,0,335.14,385.33,108.0,102.3,0.508,706839.2,706839.2,5907,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951337,1985756.00
05/16/2017 12:15,2,3.670,ACTIVE,216.22,352.27,59.986,1494951303,"201051344000569","219011344069620",29.22,30.30,0,334.24,384.43,108.6,102.9,0.508,720155.5,720155.5,5896,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951338,1985757.00
05/16/2017 12:15,2,3.699,ACTIVE,216.45,353.17,59.981,1494951303,"201051344000983","219011344069620",29.20,31.00,0,334.24,382.63,109.4,103.7,0.521,710582.2,710582.2,5909,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951339,1985758.00
05/16/2017 12:15,2,3.744,ACTIVE,216.45,351.67,59.981,1494951303,"201051344001158","219011344069620",28.86,29.00,0,334.54,383.53,109.5,103.8,0.517,695935.0,695935.0,5917,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951340,1985759.00
05/16/2017 12:15,2,3.654,ACTIVE,216.67,353.77,59.970,1494951303,"201051344000576","219011344069620",29.24,30.50,0,333.93,385.63,108.3,102.6,0.508,710671.8,710671.8,5908,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951341,1985760.00
05/16/2017 12:15,2,3.537,ACTIVE,213.29,345.36,59.981,1494951303,"274151322000087","219011344069620",28.45,42.50,0,332.73,370.30,102.0,96.5,0.380,903876.3,903876.3,5970,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494951342,1985761.00
05/16/2017 12:30,2,1.756,ACTIVE,213.51,350.17,59.938,1494952205,"201051344000645","219011344069620",28.77,28.30,0,318.30,389.24,51.2,47.5,0.420,709586.3,709586.3,5903,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952206,1985762.00
05/16/2017 12:30,2,1.666,ACTIVE,211.93,341.75,59.954,1494952205,"274151322000085","219011344069620",27.75,32.80,0,326.72,375.71,46.9,43.3,0.314,927718.1,927718.1,5868,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952207,1985763.00
05/16/2017 12:30,2,1.773,ACTIVE,213.29,351.07,59.954,1494952205,"201051344000633","219011344069620",28.92,26.50,0,314.70,389.84,52.0,48.2,0.446,695883.5,695883.5,5934,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952208,1985764.00
05/16/2017 12:30,2,1.744,ACTIVE,213.29,351.37,59.891,1494952205,"201051344000469","219011344069620",29.34,25.30,0,316.50,389.54,51.9,48.1,0.442,698964.7,698964.7,5912,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952209,1985765.00
05/16/2017 12:30,2,1.883,ACTIVE,212.38,351.37,59.917,1494952205,"201051344000646","219011344069620",29.36,26.00,0,318.00,387.74,56.0,52.1,0.473,693212.7,693212.7,5920,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952210,1985766.00
05/16/2017 12:30,2,1.703,ACTIVE,211.70,341.75,59.944,1494952205,"274151322000052","219011344069620",28.84,32.60,0,327.92,375.11,49.8,46.1,0.349,962635.3,962635.3,5877,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952211,1985767.00
05/16/2017 12:30,2,1.920,ACTIVE,212.83,352.57,59.938,1494952205,"201051344000585","219011344069620",29.46,27.00,0,316.50,388.34,57.3,53.4,0.473,704725.3,704725.3,5925,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952212,1985768.00
05/16/2017 12:30,2,1.865,ACTIVE,212.38,350.17,59.954,1494952205,"201051344001230","219011344069620",29.40,25.50,0,318.30,386.23,55.5,51.7,0.468,697821.1,697821.1,5920,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952213,1985769.00
05/16/2017 12:30,2,1.879,ACTIVE,213.06,351.97,59.949,1494952205,"201051344000582","219011344069620",28.92,27.30,0,318.61,389.54,55.0,51.2,0.460,687559.1,687559.1,5913,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952213,1985770.00
05/16/2017 12:30,2,1.887,ACTIVE,212.16,350.47,59.944,1494952205,"201051344000955","219011344069620",29.60,27.00,0,320.11,387.74,56.6,52.7,0.473,706283.4,706283.4,5926,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952214,1985771.00
05/16/2017 12:30,2,1.096,ACTIVE,211.48,421.10,59.933,1494952205,"274151322000094","219011344069620",39.22,32.20,0,332.73,456.87,43.6,40.1,0.301,788106.9,788106.9,6051,0,0,0,L,1151911521,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952215,1985772.00
05/16/2017 12:30,2,1.775,ACTIVE,213.06,350.47,59.944,1494952205,"201051344000579","219011344069620",29.50,25.30,0,318.00,389.54,53.1,49.3,0.429,716704.3,716704.3,5917,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952216,1985773.00
05/16/2017 12:30,2,1.908,ACTIVE,212.38,351.07,59.949,1494952205,"201051344000890","219011344069620",29.22,25.80,0,319.81,388.04,56.5,52.7,0.451,700207.0,700207.0,5924,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952217,1985774.00
05/16/2017 12:30,2,1.865,ACTIVE,212.61,351.67,59.944,1494952205,"201051344000438","219011344069620",29.76,26.80,0,317.70,389.54,56.3,52.4,0.473,702993.5,702993.5,5914,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952218,1985775.00
05/16/2017 12:30,2,1.871,ACTIVE,212.61,346.26,59.933,1494952205,"201051344000417","219011344069620",19.30,24.80,0,332.13,388.94,36.5,33.4,0.301,652797.0,652797.0,5939,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952219,1985776.00
05/16/2017 12:30,2,1.658,ACTIVE,211.93,350.47,59.949,1494952205,"274151322000083","219011344069620",29.04,31.80,0,327.62,374.81,48.8,45.2,0.349,952917.0,952917.0,5881,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952220,1985777.00
05/16/2017 12:30,2,1.766,ACTIVE,212.61,344.76,59.954,1494952205,"274151322000076","219011344069620",29.54,32.20,0,328.52,376.62,52.8,49.0,0.371,1016063.0,1016063.0,5876,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952221,1985778.00
05/16/2017 12:30,2,1.748,ACTIVE,212.83,349.26,59.949,1494952205,"201051344000868","219011344069620",29.24,26.00,0,319.21,388.34,51.8,48.0,0.429,697477.2,697477.2,5916,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952222,1985779.00
05/16/2017 12:30,2,1.756,ACTIVE,211.93,342.95,59.949,1494952205,"274151322000095","219011344069620",29.14,31.50,0,325.82,375.71,51.7,48.0,0.358,1006253.7,1006253.7,5880,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952223,1985780.00
05/16/2017 12:30,2,1.773,ACTIVE,213.06,346.86,59.991,1494952205,"201051344000988","219011344069620",18.67,25.00,0,334.24,389.24,33.5,30.5,0.283,627296.6,627296.6,5937,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952223,1985781.00
05/16/2017 12:30,2,1.904,ACTIVE,212.38,350.17,59.912,1494952205,"201051344001025","219011344069620",29.18,27.50,0,318.30,388.94,56.3,52.4,0.460,702373.5,702373.5,5930,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952224,1985782.00
05/16/2017 12:30,2,1.725,ACTIVE,213.29,349.56,59.954,1494952205,"201051344000458","219011344069620",29.12,28.30,0,319.21,389.84,50.8,47.1,0.442,709574.9,709574.9,5903,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952225,1985783.00
05/16/2017 12:30,2,1.744,ACTIVE,213.74,351.97,59.944,1494952205,"201051344000853","219011344069620",28.88,26.50,0,321.01,391.04,51.0,47.3,0.424,710217.4,710217.4,5907,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952226,1985784.00
05/16/2017 12:30,2,1.846,ACTIVE,212.61,351.67,59.954,1494952205,"201051344000685","219011344069620",29.36,25.80,0,318.61,388.04,54.9,51.1,0.486,703138.8,703138.8,5930,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952227,1985785.00
05/16/2017 12:30,2,1.826,ACTIVE,212.83,351.67,59.917,1494952205,"201051344000917","219011344069620",29.54,27.00,0,319.51,388.94,54.7,50.9,0.455,699785.2,699785.2,5918,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952228,1985786.00
05/16/2017 12:30,2,1.822,ACTIVE,212.83,350.77,59.938,1494952205,"201051344001145","219011344069620",29.80,24.50,0,320.41,388.04,55.0,51.2,0.446,707703.5,707703.5,5905,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952229,1985787.00
05/16/2017 12:30,2,1.850,ACTIVE,212.83,352.27,59.944,1494952205,"201051344000651","219011344069620",29.40,28.00,0,319.51,388.94,55.2,51.3,0.455,696134.8,696134.8,5924,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952230,1985788.00
05/16/2017 12:30,2,1.609,ACTIVE,211.25,343.25,59.954,1494952205,"274151322000088","219011344069620",28.63,31.50,0,327.92,375.71,46.7,43.1,0.318,913547.0,913547.0,5880,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952231,1985789.00
05/16/2017 12:30,2,1.146,ACTIVE,212.61,408.18,59.954,1494952205,"274151322000068","219011344069620",37.95,33.30,0,332.13,450.56,44.3,40.8,0.296,788346.0,788346.0,6073,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952232,1985790.00
05/16/2017 12:30,2,1.871,ACTIVE,212.38,350.77,59.933,1494952205,"201051344001135","219011344069620",29.36,27.80,0,317.10,387.74,55.7,51.8,0.464,691655.7,691655.7,5915,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952233,1985791.00
05/16/2017 12:30,2,1.754,ACTIVE,212.61,349.56,59.954,1494952205,"201051344000594","219011344069620",29.16,26.00,0,319.21,387.44,51.9,48.1,0.429,711824.4,711824.4,5917,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952233,1985792.00
05/16/2017 12:30,2,1.865,ACTIVE,212.83,350.47,60.002,1494952205,"201051344001203","219011344069620",29.42,27.50,0,317.70,389.84,55.5,51.7,0.464,700772.3,700772.3,5934,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952234,1985793.00
05/16/2017 12:30,2,1.650,ACTIVE,211.48,345.36,59.965,1494952205,"274151322000054","219011344069620",27.85,32.20,0,326.42,375.41,46.6,43.0,0.323,931177.9,931177.9,5869,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952235,1985794.00
05/16/2017 12:30,2,1.740,ACTIVE,213.29,348.66,59.891,1494952205,"201051344000867","219011344069620",29.20,27.50,0,319.81,387.74,51.5,47.8,0.411,696354.8,696354.8,5934,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952236,1985795.00
05/16/2017 12:30,2,1.850,ACTIVE,212.83,351.97,59.933,1494952205,"201051344001093","219011344069620",29.14,26.50,0,318.61,388.34,54.6,50.8,0.446,699504.0,699504.0,5928,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952237,1985796.00
05/16/2017 12:30,2,1.693,ACTIVE,213.29,349.86,59.922,1494952205,"201051344000900","219011344069620",29.52,26.80,0,317.70,389.24,50.7,47.0,0.420,717894.5,717894.5,5912,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952238,1985797.00
05/16/2017 12:30,2,1.715,ACTIVE,213.29,349.56,59.949,1494952205,"201051344000648","219011344069620",28.84,26.50,0,317.70,389.54,50.1,46.4,0.424,706856.5,706856.5,5908,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952239,1985798.00
05/16/2017 12:30,2,1.725,ACTIVE,213.06,349.56,59.922,1494952205,"201051344000569","219011344069620",29.06,26.80,0,320.11,389.24,50.8,47.1,0.420,720173.0,720173.0,5897,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952240,1985799.00
05/16/2017 12:30,2,1.730,ACTIVE,213.29,349.86,59.944,1494952205,"201051344000983","219011344069620",29.16,27.30,0,318.91,389.54,51.1,47.4,0.424,710599.9,710599.9,5910,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952241,1985800.00
05/16/2017 12:30,2,1.734,ACTIVE,213.06,349.56,59.928,1494952205,"201051344001158","219011344069620",28.94,25.80,0,318.61,389.54,50.9,47.2,0.420,695952.6,695952.6,5918,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952242,1985801.00
05/16/2017 12:30,2,1.684,ACTIVE,213.51,350.77,59.928,1494952205,"201051344000576","219011344069620",29.16,27.30,0,316.80,389.24,49.8,46.1,0.407,710689.1,710689.1,5909,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952243,1985802.00
05/16/2017 12:30,2,1.611,ACTIVE,211.70,342.05,59.933,1494952205,"274151322000087","219011344069620",28.59,37.50,0,328.22,374.81,46.6,43.1,0.292,903892.5,903892.5,5971,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494952243,1985803.00
05/16/2017 12:45,2,1.977,ACTIVE,213.51,352.87,59.986,1494953103,"201051344000645","219011344069620",29.24,26.30,0,333.03,379.92,58.5,54.6,0.482,709599.2,709599.2,5904,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953104,1985804.00
05/16/2017 12:45,2,1.879,ACTIVE,211.48,342.95,59.981,1494953103,"274151322000085","219011344069620",28.45,30.30,0,329.13,365.80,54.1,50.3,0.376,927729.9,927729.9,5869,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953105,1985805.00
05/16/2017 12:45,2,1.986,ACTIVE,213.06,353.17,59.975,1494953103,"201051344000633","219011344069620",29.50,24.30,0,332.13,380.82,59.4,55.4,0.513,695896.6,695896.6,5935,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953106,1985806.00
05/16/2017 12:45,2,1.988,ACTIVE,213.29,353.77,59.949,1494953103,"201051344000469","219011344069620",29.44,23.00,0,331.83,380.22,59.3,55.3,0.504,698977.8,698977.8,5913,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953107,1985807.00
05/16/2017 12:45,2,2.135,ACTIVE,212.16,353.17,60.007,1494953103,"201051344000646","219011344069620",29.54,24.00,0,330.33,382.93,63.9,59.8,0.539,693226.5,693226.5,5921,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953108,1985808.00
05/16/2017 12:45,2,1.920,ACTIVE,211.25,354.37,59.944,1494953103,"274151322000052","219011344069620",29.26,29.30,0,327.92,367.60,56.9,53.0,0.389,962647.7,962647.7,5878,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953108,1985809.00
05/16/2017 12:45,2,2.174,ACTIVE,212.83,354.37,59.949,1494953103,"201051344000585","219011344069620",29.62,24.80,0,331.83,382.93,65.3,61.1,0.548,704739.5,704739.5,5926,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953109,1985810.00
05/16/2017 12:45,2,2.137,ACTIVE,212.16,351.67,59.944,1494953103,"201051344001230","219011344069620",29.44,23.50,0,330.33,380.22,63.7,59.6,0.535,697834.9,697834.9,5921,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953110,1985811.00
05/16/2017 12:45,2,2.131,ACTIVE,213.06,354.67,59.949,1494953103,"201051344000582","219011344069620",29.22,25.30,0,332.73,383.23,63.1,59.0,0.530,687572.8,687572.8,5914,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953111,1985812.00
05/16/2017 12:45,2,2.148,ACTIVE,212.16,352.57,59.933,1494953103,"201051344000955","219011344069620",29.64,24.80,0,331.23,381.42,64.5,60.3,0.552,706297.4,706297.4,5927,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953112,1985813.00
05/16/2017 12:45,2,1.250,ACTIVE,211.93,428.61,59.970,1494953103,"274151322000094","219011344069620",39.52,30.30,0,331.83,454.46,49.6,45.9,0.336,788117.8,788117.8,6052,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953113,1985814.00
05/16/2017 12:45,2,1.990,ACTIVE,213.29,353.17,59.944,1494953103,"201051344000579","219011344069620",29.92,23.30,0,332.43,380.52,60.4,56.3,0.504,716717.7,716717.7,5918,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953114,1985815.00
05/16/2017 12:45,2,2.160,ACTIVE,212.16,353.17,59.954,1494953103,"201051344000890","219011344069620",29.60,24.00,0,330.93,382.03,64.8,60.6,0.521,700221.1,700221.1,5925,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953115,1985816.00
05/16/2017 12:45,2,2.084,ACTIVE,212.61,353.77,59.907,1494953103,"201051344000438","219011344069620",30.34,24.50,0,333.03,383.53,64.1,59.9,0.544,703007.5,703007.5,5915,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953116,1985817.00
05/16/2017 12:45,2,2.156,ACTIVE,212.61,348.06,59.981,1494953103,"201051344000417","219011344069620",19.16,23.30,0,331.83,367.00,41.9,38.5,0.345,652806.0,652806.0,5940,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953117,1985818.00
05/16/2017 12:45,2,1.891,ACTIVE,211.48,354.37,59.901,1494953103,"274151322000083","219011344069620",29.20,29.00,0,328.22,367.30,55.9,52.0,0.389,952929.4,952929.4,5882,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953117,1985819.00
05/16/2017 12:45,2,1.982,ACTIVE,212.83,353.47,59.949,1494953103,"274151322000076","219011344069620",30.08,29.50,0,330.33,370.00,60.4,56.3,0.433,1016076.4,1016076.4,5877,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953118,1985820.00
05/16/2017 12:45,2,1.963,ACTIVE,212.61,351.97,59.917,1494953103,"201051344000868","219011344069620",29.64,24.00,0,331.23,379.02,58.9,55.0,0.477,697490.3,697490.3,5917,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953119,1985821.00
05/16/2017 12:45,2,1.980,ACTIVE,211.48,342.35,59.901,1494953103,"274151322000095","219011344069620",29.62,29.00,0,327.92,368.50,59.4,55.4,0.411,1006266.9,1006266.9,5881,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953120,1985822.00
05/16/2017 12:45,2,1.971,ACTIVE,213.51,349.86,59.986,1494953103,"201051344000988","219011344069620",19.30,23.30,0,332.43,367.90,38.5,35.3,0.327,627305.0,627305.0,5938,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953121,1985823.00
