ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 12:45,2,2.174,ACTIVE,212.61,352.87,59.949,1494953103,"201051344001025","219011344069620",29.26,25.00,0,332.43,383.53,64.4,60.3,0.530,702387.6,702387.6,5931,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953122,1985824.00
05/16/2017 12:45,2,1.943,ACTIVE,213.29,352.27,59.944,1494953103,"201051344000458","219011344069620",29.48,25.80,0,331.83,380.22,58.1,54.1,0.495,709587.9,709587.9,5904,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953123,1985825.00
05/16/2017 12:45,2,1.959,ACTIVE,213.96,354.07,59.896,1494953103,"201051344000853","219011344069620",29.48,24.30,0,333.63,381.42,58.5,54.6,0.491,710230.4,710230.4,5908,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953124,1985826.00
05/16/2017 12:45,2,2.119,ACTIVE,212.61,353.77,59.944,1494953103,"201051344000685","219011344069620",29.34,23.80,0,330.93,382.33,63.0,58.9,0.557,703152.6,703152.6,5931,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953125,1985827.00
05/16/2017 12:45,2,2.086,ACTIVE,213.06,354.07,59.944,1494953103,"201051344000917","219011344069620",29.82,24.80,0,332.13,382.33,63.0,58.9,0.521,699799.0,699799.0,5919,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953126,1985828.00
05/16/2017 12:45,2,2.098,ACTIVE,212.61,353.77,59.981,1494953103,"201051344001145","219011344069620",29.84,22.50,0,332.13,382.33,63.5,59.3,0.526,707717.4,707717.4,5906,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953127,1985829.00
05/16/2017 12:45,2,2.100,ACTIVE,213.06,354.67,59.981,1494953103,"201051344000651","219011344069620",29.78,25.50,0,332.73,383.23,63.4,59.2,0.521,696148.7,696148.7,5925,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953128,1985830.00
05/16/2017 12:45,2,1.836,ACTIVE,211.48,347.16,59.944,1494953103,"274151322000088","219011344069620",28.82,28.80,0,328.22,366.40,53.6,49.8,0.358,913558.9,913558.9,5881,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953129,1985831.00
05/16/2017 12:45,2,1.277,ACTIVE,212.38,417.19,59.938,1494953103,"274151322000068","219011344069620",38.96,30.80,0,332.43,453.26,50.0,46.4,0.345,788357.1,788357.1,6074,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953130,1985832.00
05/16/2017 12:45,2,2.131,ACTIVE,212.38,352.27,59.949,1494953103,"201051344001135","219011344069620",29.50,25.30,0,331.53,382.33,63.7,59.6,0.530,691669.7,691669.7,5916,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953131,1985833.00
05/16/2017 12:45,2,1.961,ACTIVE,212.61,351.37,59.944,1494953103,"201051344000594","219011344069620",29.80,23.80,0,329.73,379.62,59.2,55.2,0.491,711837.7,711837.7,5918,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953132,1985834.00
05/16/2017 12:45,2,2.145,ACTIVE,212.83,353.47,59.891,1494953103,"201051344001203","219011344069620",29.38,25.30,0,332.13,384.13,63.9,59.7,0.530,700786.3,700786.3,5935,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953132,1985835.00
05/16/2017 12:45,2,1.857,ACTIVE,211.70,353.17,59.912,1494953103,"274151322000054","219011344069620",28.57,29.80,0,328.22,367.00,53.7,49.9,0.376,931189.8,931189.8,5870,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953133,1985836.00
05/16/2017 12:45,2,1.963,ACTIVE,213.06,351.37,59.891,1494953103,"201051344000867","219011344069620",29.46,25.30,0,331.53,379.02,58.6,54.6,0.477,696367.9,696367.9,5935,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953134,1985837.00
05/16/2017 12:45,2,2.094,ACTIVE,212.61,354.07,59.949,1494953103,"201051344001093","219011344069620",29.72,24.50,0,331.53,382.63,63.0,58.9,0.508,699517.8,699517.8,5929,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953135,1985838.00
05/16/2017 12:45,2,1.932,ACTIVE,213.06,353.17,59.949,1494953103,"201051344000900","219011344069620",29.52,24.80,0,332.13,380.52,57.8,53.9,0.486,717907.5,717907.5,5913,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953136,1985839.00
05/16/2017 12:45,2,1.928,ACTIVE,213.06,351.97,59.933,1494953103,"201051344000648","219011344069620",29.24,24.30,0,332.43,379.92,57.1,53.2,0.473,706869.4,706869.4,5909,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953137,1985840.00
05/16/2017 12:45,2,1.955,ACTIVE,213.06,352.57,60.007,1494953103,"201051344000569","219011344069620",29.14,24.80,0,331.23,380.22,57.8,53.8,0.486,720186.0,720186.0,5898,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953138,1985841.00
05/16/2017 12:45,2,1.936,ACTIVE,213.06,352.87,59.938,1494953103,"201051344000983","219011344069620",29.64,24.80,0,332.13,380.52,58.1,54.2,0.495,710613.0,710613.0,5911,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953139,1985842.00
05/16/2017 12:45,2,1.949,ACTIVE,213.06,353.77,59.922,1494953103,"201051344001158","219011344069620",29.22,23.80,0,331.83,379.92,57.7,53.8,0.486,695965.7,695965.7,5919,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953140,1985843.00
05/16/2017 12:45,2,1.904,ACTIVE,213.29,353.77,59.949,1494953103,"201051344000576","219011344069620",29.52,25.00,0,332.13,379.92,56.9,53.0,0.473,710701.9,710701.9,5910,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953141,1985844.00
05/16/2017 12:45,2,1.838,ACTIVE,211.70,345.06,59.954,1494953103,"274151322000087","219011344069620",28.80,35.00,0,328.82,365.19,53.6,49.8,0.349,903904.6,903904.6,5972,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494953142,1985845.00
05/16/2017 13:00,2,0.867,ACTIVE,212.61,342.65,59.991,1494954004,"201051344000645","219011344069620",28.71,24.00,0,333.63,378.72,25.3,22.5,0.194,709607.6,709607.6,5905,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954005,1985846.00
05/16/2017 13:00,2,0.805,ACTIVE,211.48,340.25,59.981,1494954004,"274151322000085","219011344069620",28.09,27.30,0,330.03,363.69,22.9,20.1,0.150,927737.6,927737.6,5870,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954006,1985847.00
05/16/2017 13:00,2,0.889,ACTIVE,212.61,343.25,59.981,1494954004,"201051344000633","219011344069620",28.73,22.30,0,332.13,379.92,25.9,23.0,0.203,695905.1,695905.1,5936,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954007,1985848.00
05/16/2017 13:00,2,0.885,ACTIVE,212.38,342.05,59.975,1494954004,"201051344000469","219011344069620",28.88,21.30,0,331.83,378.72,26.0,23.1,0.203,698986.4,698986.4,5914,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954008,1985849.00
05/16/2017 13:00,2,0.963,ACTIVE,211.70,342.05,60.002,1494954004,"201051344000646","219011344069620",28.94,22.00,0,329.73,380.22,28.2,25.3,0.225,693235.9,693235.9,5922,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954008,1985850.00
05/16/2017 13:00,2,0.836,ACTIVE,211.25,340.85,59.965,1494954004,"274151322000052","219011344069620",28.65,26.30,0,329.43,364.59,24.3,21.5,0.164,962655.9,962655.9,5879,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954009,1985851.00
05/16/2017 13:00,2,0.998,ACTIVE,212.61,342.65,59.975,1494954004,"201051344000585","219011344069620",28.90,22.80,0,331.23,380.52,29.3,26.3,0.221,704749.1,704749.1,5927,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954010,1985852.00
05/16/2017 13:00,2,0.955,ACTIVE,212.16,341.75,60.034,1494954004,"201051344001230","219011344069620",28.90,21.80,0,328.52,378.42,28.0,25.1,0.217,697844.2,697844.2,5922,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954011,1985853.00
05/16/2017 13:00,2,0.945,ACTIVE,212.61,342.95,59.981,1494954004,"201051344000582","219011344069620",28.96,23.00,0,332.43,380.82,27.8,24.9,0.217,687582.0,687582.0,5915,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954012,1985854.00
05/16/2017 13:00,2,0.961,ACTIVE,211.70,341.45,59.933,1494954004,"201051344000955","219011344069620",29.54,22.50,0,329.73,379.62,28.8,25.8,0.221,706306.9,706306.9,5928,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954013,1985855.00
05/16/2017 13:00,2,0.537,ACTIVE,211.70,407.27,59.970,1494954004,"274151322000094","219011344069620",38.05,27.50,0,328.82,446.05,20.8,18.1,0.137,788124.8,788124.8,6053,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954014,1985856.00
05/16/2017 13:00,2,0.891,ACTIVE,211.93,341.45,59.996,1494954004,"201051344000579","219011344069620",29.66,21.50,0,332.43,378.72,26.8,23.9,0.194,716726.5,716726.5,5919,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954015,1985857.00
05/16/2017 13:00,2,0.990,ACTIVE,211.93,341.45,59.975,1494954004,"201051344000890","219011344069620",28.77,22.30,0,329.73,379.62,28.9,26.0,0.217,700230.6,700230.6,5926,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954016,1985858.00
05/16/2017 13:00,2,0.945,ACTIVE,212.38,342.35,59.996,1494954004,"201051344000438","219011344069620",29.62,22.30,0,332.13,381.42,28.4,25.5,0.217,703016.9,703016.9,5916,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954017,1985859.00
05/16/2017 13:00,2,0.990,ACTIVE,212.38,339.34,59.986,1494954004,"201051344000417","219011344069620",18.63,21.80,0,332.43,366.10,18.7,16.1,0.137,652812.0,652812.0,5941,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954017,1985860.00
05/16/2017 13:00,2,0.812,ACTIVE,211.25,340.25,59.970,1494954004,"274151322000083","219011344069620",28.51,26.30,0,329.73,364.59,23.5,20.7,0.150,952937.3,952937.3,5883,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954018,1985861.00
05/16/2017 13:00,2,0.863,ACTIVE,211.93,341.15,60.002,1494954004,"274151322000076","219011344069620",29.12,26.30,0,331.83,367.00,25.5,22.7,0.168,1016085.0,1016085.0,5878,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954019,1985862.00
05/16/2017 13:00,2,0.896,ACTIVE,211.70,340.85,59.981,1494954004,"201051344000868","219011344069620",28.49,22.00,0,332.13,376.62,25.9,23.1,0.194,697498.8,697498.8,5918,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954020,1985863.00
05/16/2017 13:00,2,0.850,ACTIVE,211.25,342.65,59.986,1494954004,"274151322000095","219011344069620",28.75,26.30,0,328.52,366.10,24.7,21.9,0.159,1006275.3,1006275.3,5882,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954021,1985864.00
05/16/2017 13:00,2,0.861,ACTIVE,211.93,340.55,59.944,1494954004,"201051344000988","219011344069620",18.89,21.50,0,332.73,367.00,16.5,14.0,0.133,627310.3,627310.3,5939,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954022,1985865.00
05/16/2017 13:00,2,0.967,ACTIVE,212.16,341.15,59.986,1494954004,"201051344001025","219011344069620",29.14,22.80,0,331.53,380.82,28.6,25.6,0.221,702396.9,702396.9,5932,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954023,1985866.00
05/16/2017 13:00,2,0.865,ACTIVE,211.93,340.85,59.986,1494954004,"201051344000458","219011344069620",28.92,23.50,0,332.73,377.52,25.4,22.6,0.203,709596.2,709596.2,5905,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954024,1985867.00
05/16/2017 13:00,2,0.867,ACTIVE,212.61,342.65,59.975,1494954004,"201051344000853","219011344069620",28.98,22.00,0,334.24,378.72,25.5,22.7,0.203,710238.8,710238.8,5909,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954025,1985868.00
05/16/2017 13:00,2,0.939,ACTIVE,212.38,342.35,60.007,1494954004,"201051344000685","219011344069620",28.59,22.00,0,331.53,380.52,27.2,24.4,0.230,703161.7,703161.7,5932,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954026,1985869.00
05/16/2017 13:00,2,0.932,ACTIVE,212.38,342.05,59.986,1494954004,"201051344000917","219011344069620",29.26,22.80,0,330.63,380.52,27.6,24.8,0.217,699808.1,699808.1,5920,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954027,1985870.00
05/16/2017 13:00,2,0.938,ACTIVE,212.38,342.65,59.981,1494954004,"201051344001145","219011344069620",29.28,21.00,0,332.43,380.82,27.9,25.0,0.208,707726.5,707726.5,5907,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954027,1985871.00
05/16/2017 13:00,2,0.938,ACTIVE,212.38,342.05,59.975,1494954004,"201051344000651","219011344069620",29.20,23.30,0,333.03,381.12,27.8,24.9,0.212,696157.9,696157.9,5926,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954028,1985872.00
05/16/2017 13:00,2,0.791,ACTIVE,211.03,339.95,59.991,1494954004,"274151322000088","219011344069620",27.95,26.30,0,327.32,363.09,22.4,19.6,0.141,913566.4,913566.4,5882,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954029,1985873.00
05/16/2017 13:00,2,0.545,ACTIVE,212.16,410.58,59.970,1494954004,"274151322000068","219011344069620",38.63,28.30,0,330.03,437.33,21.5,18.8,0.137,788364.2,788364.2,6075,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954030,1985874.00
05/16/2017 13:00,2,0.967,ACTIVE,211.93,341.45,59.975,1494954004,"201051344001135","219011344069620",29.14,23.00,0,330.63,379.02,28.6,25.6,0.221,691679.0,691679.0,5917,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954031,1985875.00
05/16/2017 13:00,2,0.875,ACTIVE,211.48,341.45,59.996,1494954004,"201051344000594","219011344069620",29.28,22.00,0,329.43,377.22,25.9,23.1,0.199,711846.2,711846.2,5919,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954032,1985876.00
05/16/2017 13:00,2,0.967,ACTIVE,212.61,341.15,59.991,1494954004,"201051344001203","219011344069620",28.63,23.30,0,332.43,380.82,28.1,25.2,0.225,700795.5,700795.5,5936,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954033,1985877.00
05/16/2017 13:00,2,0.814,ACTIVE,211.48,336.64,59.986,1494954004,"274151322000054","219011344069620",27.81,26.50,0,329.43,363.69,22.9,20.2,0.141,931197.3,931197.3,5871,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954034,1985878.00
05/16/2017 13:00,2,0.879,ACTIVE,212.16,340.85,59.986,1494954004,"201051344000867","219011344069620",28.98,23.30,0,332.13,376.31,25.8,23.0,0.190,696376.4,696376.4,5936,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954035,1985879.00
05/16/2017 13:00,2,0.961,ACTIVE,212.16,342.65,59.975,1494954004,"201051344001093","219011344069620",28.92,22.50,0,332.13,380.52,28.2,25.3,0.212,699527.0,699527.0,5930,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954036,1985880.00
05/16/2017 13:00,2,0.840,ACTIVE,212.16,342.35,59.981,1494954004,"201051344000900","219011344069620",29.14,22.50,0,331.23,377.82,24.8,22.0,0.194,717915.6,717915.6,5914,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954037,1985881.00
05/16/2017 13:00,2,0.857,ACTIVE,212.16,341.15,59.970,1494954004,"201051344000648","219011344069620",28.98,22.30,0,333.03,378.12,25.2,22.4,0.194,706877.6,706877.6,5910,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954038,1985882.00
05/16/2017 13:00,2,0.875,ACTIVE,212.16,341.45,59.981,1494954004,"201051344000569","219011344069620",28.92,22.50,0,332.73,377.22,25.6,22.8,0.194,720194.3,720194.3,5899,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954039,1985883.00
05/16/2017 13:00,2,0.875,ACTIVE,212.16,341.15,59.996,1494954004,"201051344000983","219011344069620",29.00,22.80,0,331.53,378.12,25.7,22.9,0.199,710621.3,710621.3,5912,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954040,1985884.00
05/16/2017 13:00,2,0.867,ACTIVE,212.16,341.45,59.991,1494954004,"201051344001158","219011344069620",28.67,21.50,0,333.03,376.31,25.2,22.4,0.199,695973.9,695973.9,5920,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954040,1985885.00
05/16/2017 13:00,2,0.852,ACTIVE,212.61,343.25,59.959,1494954004,"201051344000576","219011344069620",28.77,22.80,0,333.63,377.52,24.8,22.0,0.186,710710.0,710710.0,5911,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954041,1985886.00
05/16/2017 13:00,2,0.801,ACTIVE,211.48,338.14,59.986,1494954004,"274151322000087","219011344069620",27.93,31.50,0,330.33,362.19,22.7,20.0,0.146,903912.0,903912.0,5973,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954042,1985887.00
05/16/2017 13:15,2,1.002,ACTIVE,213.29,344.45,59.959,1494954904,"201051344000645","219011344069620",28.77,22.30,0,332.13,355.88,29.2,26.3,0.234,709612.8,709612.8,5906,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954905,1985888.00
05/16/2017 13:15,2,0.930,ACTIVE,211.93,338.14,59.959,1494954904,"274151322000085","219011344069620",28.35,25.30,0,328.82,348.96,26.7,23.8,0.172,927742.2,927742.2,5871,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954906,1985889.00
05/16/2017 13:15,2,1.012,ACTIVE,212.83,345.06,59.986,1494954904,"201051344000633","219011344069620",29.30,21.30,0,330.93,357.08,30.1,27.1,0.239,695910.5,695910.5,5937,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954907,1985890.00
05/16/2017 13:15,2,1.014,ACTIVE,212.61,343.85,59.965,1494954904,"201051344000469","219011344069620",29.28,20.00,0,329.73,355.88,30.1,27.1,0.234,698991.8,698991.8,5915,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954908,1985891.00
05/16/2017 13:15,2,1.090,ACTIVE,212.38,343.55,59.965,1494954904,"201051344000646","219011344069620",29.50,21.00,0,328.52,360.38,32.6,29.6,0.256,693241.8,693241.8,5923,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954909,1985892.00
05/16/2017 13:15,2,0.965,ACTIVE,211.25,343.25,59.944,1494954904,"274151322000052","219011344069620",28.96,24.50,0,328.22,349.86,28.3,25.4,0.186,962660.9,962660.9,5880,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954910,1985893.00
05/16/2017 13:15,2,1.125,ACTIVE,212.83,344.45,59.959,1494954904,"201051344000585","219011344069620",29.64,21.80,0,329.73,359.18,33.9,30.7,0.265,704755.3,704755.3,5928,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954911,1985894.00
05/16/2017 13:15,2,1.090,ACTIVE,212.38,342.65,59.965,1494954904,"201051344001230","219011344069620",29.40,20.30,0,329.13,357.68,32.5,29.4,0.256,697850.0,697850.0,5923,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954912,1985895.00
05/16/2017 13:15,2,1.102,ACTIVE,213.06,344.45,59.959,1494954904,"201051344000582","219011344069620",28.94,21.80,0,329.73,360.38,32.3,29.3,0.252,687587.8,687587.8,5916,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954913,1985896.00
05/16/2017 13:15,2,1.117,ACTIVE,212.16,342.95,59.975,1494954904,"201051344000955","219011344069620",29.36,21.80,0,328.82,358.58,33.3,30.2,0.270,706312.9,706312.9,5929,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954914,1985897.00
05/16/2017 13:15,2,0.625,ACTIVE,211.48,412.68,59.954,1494954904,"274151322000094","219011344069620",38.90,26.00,0,333.03,426.21,24.8,22.0,0.168,788129.0,788129.0,6054,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954915,1985898.00
05/16/2017 13:15,2,1.055,ACTIVE,212.38,343.85,59.954,1494954904,"201051344000579","219011344069620",29.26,20.70,0,330.93,355.88,31.3,28.3,0.239,716732.1,716732.1,5920,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954916,1985899.00
05/16/2017 13:15,2,1.137,ACTIVE,212.16,343.25,59.970,1494954904,"201051344000890","219011344069620",29.32,21.00,0,329.43,360.38,33.8,30.7,0.265,700236.7,700236.7,5927,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954917,1985900.00
05/16/2017 13:15,2,1.098,ACTIVE,212.83,343.55,59.954,1494954904,"201051344000438","219011344069620",29.88,21.30,0,328.82,360.38,33.3,30.2,0.261,703022.9,703022.9,5917,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954917,1985901.00
05/16/2017 13:15,2,1.146,ACTIVE,212.83,340.85,59.970,1494954904,"201051344000417","219011344069620",18.87,20.70,0,330.33,352.27,21.9,19.3,0.168,652815.7,652815.7,5942,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954918,1985902.00
05/16/2017 13:15,2,0.957,ACTIVE,211.70,343.55,59.975,1494954904,"274151322000083","219011344069620",29.00,24.80,0,328.82,350.17,28.1,25.2,0.194,952942.1,952942.1,5884,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954919,1985903.00
05/16/2017 13:15,2,1.025,ACTIVE,212.16,339.04,59.954,1494954904,"274151322000076","219011344069620",29.34,24.50,0,330.03,351.67,30.5,27.5,0.203,1016090.3,1016090.3,5879,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954920,1985904.00
05/16/2017 13:15,2,1.031,ACTIVE,212.38,342.35,59.965,1494954904,"201051344000868","219011344069620",29.44,21.00,0,329.73,355.88,30.8,27.8,0.234,697504.3,697504.3,5919,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954921,1985905.00
05/16/2017 13:15,2,1.012,ACTIVE,211.48,339.04,59.965,1494954904,"274151322000095","219011344069620",29.14,24.30,0,328.52,350.17,29.9,26.9,0.199,1006280.4,1006280.4,5883,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954922,1985906.00
05/16/2017 13:15,2,1.031,ACTIVE,212.83,342.65,59.959,1494954904,"201051344000988","219011344069620",18.91,21.00,0,330.03,351.37,19.8,17.1,0.164,627313.6,627313.6,5940,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954923,1985907.00
05/16/2017 13:15,2,1.143,ACTIVE,212.38,343.25,59.959,1494954904,"201051344001025","219011344069620",29.32,21.50,0,329.73,359.18,34.0,30.9,0.261,702402.9,702402.9,5933,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954924,1985908.00
05/16/2017 13:15,2,1.025,ACTIVE,212.61,343.55,59.928,1494954904,"201051344000458","219011344069620",29.28,22.30,0,331.23,356.78,30.4,27.4,0.247,709601.5,709601.5,5906,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954925,1985909.00
05/16/2017 13:15,2,1.037,ACTIVE,213.06,344.76,59.959,1494954904,"201051344000853","219011344069620",29.18,21.30,0,332.13,357.68,30.7,27.7,0.247,710244.2,710244.2,5910,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954926,1985910.00
05/16/2017 13:15,2,1.096,ACTIVE,212.61,344.45,59.975,1494954904,"201051344000685","219011344069620",29.56,20.70,0,329.73,359.18,32.8,29.8,0.278,703167.4,703167.4,5933,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954927,1985911.00
05/16/2017 13:15,2,1.125,ACTIVE,212.61,344.15,59.928,1494954904,"201051344000917","219011344069620",29.20,22.00,0,329.13,358.88,33.3,30.2,0.270,699814.0,699814.0,5921,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954928,1985912.00
05/16/2017 13:15,2,1.117,ACTIVE,212.61,344.45,59.970,1494954904,"201051344001145","219011344069620",29.62,20.00,0,331.23,360.38,33.5,30.4,0.270,707732.4,707732.4,5908,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954929,1985913.00
05/16/2017 13:15,2,1.123,ACTIVE,212.61,344.45,59.959,1494954904,"201051344000651","219011344069620",29.42,21.80,0,330.03,360.69,33.5,30.4,0.265,696163.7,696163.7,5927,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954929,1985914.00
05/16/2017 13:15,2,0.939,ACTIVE,211.48,341.45,59.944,1494954904,"274151322000088","219011344069620",28.67,24.50,0,329.13,349.26,27.4,24.5,0.168,913571.0,913571.0,5883,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954930,1985915.00
05/16/2017 13:15,2,0.678,ACTIVE,212.38,409.08,59.954,1494954904,"274151322000068","219011344069620",37.95,26.80,0,333.93,422.00,26.0,23.2,0.168,788368.6,788368.6,6076,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954931,1985916.00
05/16/2017 13:15,2,1.150,ACTIVE,212.38,342.95,59.970,1494954904,"201051344001135","219011344069620",29.44,21.80,0,329.43,359.48,34.4,31.2,0.270,691685.1,691685.1,5918,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954932,1985917.00
05/16/2017 13:15,2,1.059,ACTIVE,212.16,343.55,59.954,1494954904,"201051344000594","219011344069620",29.38,21.00,0,328.82,356.18,31.6,28.5,0.247,711851.7,711851.7,5920,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954933,1985918.00
05/16/2017 13:15,2,1.131,ACTIVE,212.83,342.65,59.928,1494954904,"201051344001203","219011344069620",29.72,21.50,0,330.63,360.99,34.0,30.9,0.274,700801.5,700801.5,5937,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954934,1985919.00
05/16/2017 13:15,2,0.979,ACTIVE,211.48,341.15,59.981,1494954904,"274151322000054","219011344069620",28.47,25.30,0,329.13,350.17,28.2,25.3,0.177,931202.1,931202.1,5872,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954935,1985920.00
05/16/2017 13:15,2,1.045,ACTIVE,212.61,342.65,59.959,1494954904,"201051344000867","219011344069620",29.66,22.00,0,330.93,356.18,31.4,28.4,0.239,696381.8,696381.8,5937,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954936,1985921.00
05/16/2017 13:15,2,1.146,ACTIVE,212.61,344.76,59.959,1494954904,"201051344001093","219011344069620",29.50,21.50,0,329.13,359.78,34.3,31.1,0.261,699532.9,699532.9,5931,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954937,1985922.00
05/16/2017 13:15,2,1.041,ACTIVE,212.61,343.85,59.965,1494954904,"201051344000900","219011344069620",28.98,21.30,0,330.33,356.48,30.6,27.6,0.243,717920.9,717920.9,5915,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954938,1985923.00
05/16/2017 13:15,2,1.051,ACTIVE,212.83,343.55,59.965,1494954904,"201051344000648","219011344069620",29.02,21.00,0,331.53,357.08,30.9,27.9,0.252,706882.9,706882.9,5911,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954939,1985924.00
05/16/2017 13:15,2,1.049,ACTIVE,212.61,343.55,59.912,1494954904,"201051344000569","219011344069620",29.64,21.50,0,330.93,357.08,31.5,28.4,0.247,720199.8,720199.8,5900,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954939,1985925.00
05/16/2017 13:15,2,1.072,ACTIVE,212.83,343.55,59.959,1494954904,"201051344000983","219011344069620",29.16,21.50,0,330.93,356.78,31.7,28.7,0.256,710626.8,710626.8,5913,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954940,1985926.00
05/16/2017 13:15,2,1.045,ACTIVE,213.06,344.45,59.965,1494954904,"201051344001158","219011344069620",29.40,20.70,0,330.63,356.78,31.2,28.2,0.247,695979.2,695979.2,5921,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954941,1985927.00
05/16/2017 13:15,2,1.043,ACTIVE,213.29,345.06,59.986,1494954904,"201051344000576","219011344069620",29.30,21.50,0,331.53,357.38,31.0,28.0,0.247,710715.3,710715.3,5912,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954942,1985928.00
05/16/2017 13:15,2,0.984,ACTIVE,211.93,342.65,59.949,1494954904,"274151322000087","219011344069620",28.63,28.80,0,328.52,349.86,28.6,25.6,0.186,903916.8,903916.8,5974,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494954943,1985929.00
05/16/2017 13:30,2,0.939,ACTIVE,213.51,344.15,59.965,1494955803,"201051344000645","219011344069620",28.86,22.00,0,332.13,366.10,27.5,24.6,0.208,709620.4,709620.4,5907,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955804,1985930.00
05/16/2017 13:30,2,0.896,ACTIVE,211.70,342.65,59.959,1494955803,"274151322000085","219011344069620",27.85,25.00,0,332.43,356.48,25.3,22.5,0.164,927749.3,927749.3,5872,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955805,1985931.00
05/16/2017 13:30,2,0.963,ACTIVE,213.29,344.45,59.949,1494955803,"201051344000633","219011344069620",28.67,21.30,0,331.83,367.30,28.0,25.1,0.221,695918.3,695918.3,5938,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955806,1985932.00
05/16/2017 13:30,2,0.955,ACTIVE,213.06,343.55,59.954,1494955803,"201051344000469","219011344069620",28.88,20.30,0,330.33,366.10,28.0,25.1,0.221,698999.6,698999.6,5916,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955807,1985933.00
05/16/2017 13:30,2,1.043,ACTIVE,212.16,342.95,59.959,1494955803,"201051344000646","219011344069620",28.84,21.30,0,328.82,368.50,30.5,27.5,0.239,693250.4,693250.4,5924,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955808,1985934.00
05/16/2017 13:30,2,0.916,ACTIVE,211.48,342.65,59.996,1494955803,"274151322000052","219011344069620",28.17,24.50,0,330.63,357.38,26.1,23.3,0.181,962668.2,962668.2,5881,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955809,1985935.00
05/16/2017 13:30,2,1.055,ACTIVE,212.61,343.85,59.981,1494955803,"201051344000585","219011344069620",29.26,21.80,0,330.93,369.10,31.3,28.3,0.239,704764.2,704764.2,5929,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955810,1985936.00
05/16/2017 13:30,2,1.006,ACTIVE,212.38,342.05,59.965,1494955803,"201051344001230","219011344069620",29.32,20.70,0,329.13,367.00,29.9,27.0,0.234,697858.6,697858.6,5924,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955811,1985937.00
05/16/2017 13:30,2,1.010,ACTIVE,212.83,343.25,59.965,1494955803,"201051344000582","219011344069620",28.96,21.50,0,330.63,369.40,29.7,26.7,0.230,687596.3,687596.3,5917,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955811,1985938.00
05/16/2017 13:30,2,1.027,ACTIVE,212.16,342.05,60.012,1494955803,"201051344000955","219011344069620",29.18,21.80,0,329.13,367.60,30.4,27.4,0.239,706321.7,706321.7,5930,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955812,1985939.00
05/16/2017 13:30,2,0.576,ACTIVE,211.70,400.96,59.970,1494955803,"274151322000094","219011344069620",37.39,26.00,0,330.63,443.04,21.9,19.2,0.141,788135.3,788135.3,6055,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955813,1985940.00
05/16/2017 13:30,2,0.936,ACTIVE,212.61,342.35,59.959,1494955803,"201051344000579","219011344069620",29.44,21.00,0,330.93,366.70,27.9,25.1,0.203,716740.1,716740.1,5921,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955814,1985941.00
05/16/2017 13:30,2,1.039,ACTIVE,212.16,341.45,59.922,1494955803,"201051344000890","219011344069620",28.86,21.30,0,330.33,368.50,30.4,27.4,0.230,700245.5,700245.5,5928,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955815,1985942.00
05/16/2017 13:30,2,1.004,ACTIVE,212.61,342.95,59.949,1494955803,"201051344000438","219011344069620",29.24,21.50,0,331.23,369.40,29.8,26.8,0.234,703031.6,703031.6,5918,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955816,1985943.00
05/16/2017 13:30,2,1.014,ACTIVE,212.61,340.25,59.954,1494955803,"201051344000417","219011344069620",18.98,21.00,0,330.63,357.68,19.5,16.9,0.146,652821.3,652821.3,5943,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955817,1985944.00
05/16/2017 13:30,2,0.846,ACTIVE,211.93,343.55,59.959,1494955803,"274151322000083","219011344069620",28.25,24.30,0,331.53,357.38,24.2,21.5,0.164,952949.3,952949.3,5885,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955818,1985945.00
05/16/2017 13:30,2,0.891,ACTIVE,212.38,345.06,59.944,1494955803,"274151322000076","219011344069620",28.86,24.50,0,330.03,359.18,26.1,23.3,0.177,1016098.1,1016098.1,5880,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955819,1985946.00
05/16/2017 13:30,2,0.910,ACTIVE,212.83,342.95,59.981,1494955803,"201051344000868","219011344069620",28.35,21.00,0,330.63,365.49,26.2,23.4,0.199,697512.1,697512.1,5920,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955820,1985947.00
05/16/2017 13:30,2,0.865,ACTIVE,211.70,339.95,59.959,1494955803,"274151322000095","219011344069620",28.63,24.00,0,328.82,357.98,25.1,22.3,0.168,1006288.1,1006288.1,5884,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955820,1985948.00
05/16/2017 13:30,2,0.879,ACTIVE,212.83,341.75,59.986,1494955803,"201051344000988","219011344069620",18.45,21.00,0,331.83,358.58,16.4,14.0,0.137,627318.5,627318.5,5941,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955821,1985949.00
05/16/2017 13:30,2,0.980,ACTIVE,212.38,341.75,59.991,1494955803,"201051344001025","219011344069620",28.90,21.50,0,330.33,369.70,28.7,25.8,0.217,702411.7,702411.7,5934,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955822,1985950.00
05/16/2017 13:30,2,0.842,ACTIVE,212.83,342.05,59.996,1494955803,"201051344000458","219011344069620",29.10,22.30,0,333.03,365.49,24.8,22.0,0.190,709609.2,709609.2,5907,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955823,1985951.00
05/16/2017 13:30,2,0.836,ACTIVE,213.29,344.15,59.970,1494955803,"201051344000853","219011344069620",29.10,21.50,0,332.43,367.30,24.6,21.9,0.186,710251.9,710251.9,5911,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955825,1985952.00
05/16/2017 13:30,2,0.926,ACTIVE,212.38,342.65,59.975,1494955803,"201051344000685","219011344069620",28.67,21.00,0,330.33,368.50,26.9,24.0,0.221,703175.8,703175.8,5934,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955825,1985953.00
05/16/2017 13:30,2,0.934,ACTIVE,212.61,343.25,59.965,1494955803,"201051344000917","219011344069620",28.53,22.00,0,330.33,368.80,27.0,24.2,0.212,699822.5,699822.5,5922,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955826,1985954.00
05/16/2017 13:30,2,0.924,ACTIVE,212.38,341.15,59.944,1494955803,"201051344001145","219011344069620",28.90,20.30,0,331.23,369.10,27.1,24.2,0.203,707741.0,707741.0,5909,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955827,1985955.00
05/16/2017 13:30,2,0.920,ACTIVE,212.61,342.35,59.965,1494955803,"201051344000651","219011344069620",28.75,21.80,0,331.83,369.10,26.8,23.9,0.203,696172.3,696172.3,5928,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955828,1985956.00
05/16/2017 13:30,2,0.748,ACTIVE,211.48,341.45,59.970,1494955803,"274151322000088","219011344069620",27.69,24.80,0,330.93,356.48,21.0,18.3,0.128,913577.9,913577.9,5884,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955829,1985957.00
05/16/2017 13:30,2,0.521,ACTIVE,212.61,402.46,59.986,1494955803,"274151322000068","219011344069620",37.57,27.00,0,330.63,440.04,19.9,17.3,0.119,788375.1,788375.1,6077,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955830,1985958.00
05/16/2017 13:30,2,0.924,ACTIVE,212.16,340.55,59.975,1494955803,"201051344001135","219011344069620",28.65,22.00,0,330.33,368.20,26.8,24.0,0.199,691693.8,691693.8,5919,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955831,1985959.00
05/16/2017 13:30,2,0.809,ACTIVE,212.16,340.85,59.959,1494955803,"201051344000594","219011344069620",28.78,21.30,0,329.73,365.80,23.6,20.8,0.177,711859.6,711859.6,5921,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955832,1985960.00
05/16/2017 13:30,2,0.893,ACTIVE,212.61,340.55,59.954,1494955803,"201051344001203","219011344069620",28.63,21.80,0,331.23,370.30,25.9,23.1,0.203,700810.1,700810.1,5938,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955833,1985961.00
05/16/2017 13:30,2,0.715,ACTIVE,211.70,336.94,59.975,1494955803,"274151322000054","219011344069620",28.05,24.80,0,330.63,357.08,20.3,17.7,0.119,931209.1,931209.1,5873,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955834,1985962.00
05/16/2017 13:30,2,0.793,ACTIVE,213.06,341.15,59.949,1494955803,"201051344000867","219011344069620",28.31,22.00,0,330.93,365.49,22.8,20.0,0.164,696389.7,696389.7,5938,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955835,1985963.00
05/16/2017 13:30,2,0.852,ACTIVE,212.38,341.45,59.986,1494955803,"201051344001093","219011344069620",29.32,21.50,0,330.63,368.80,25.3,22.5,0.186,699541.6,699541.6,5932,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955836,1985964.00
05/16/2017 13:30,2,0.738,ACTIVE,212.83,341.45,59.938,1494955803,"201051344000900","219011344069620",28.31,21.30,0,329.73,365.49,21.2,18.5,0.159,717928.5,717928.5,5916,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955836,1985965.00
05/16/2017 13:30,2,0.740,ACTIVE,213.06,341.15,59.965,1494955803,"201051344000648","219011344069620",28.59,21.00,0,331.83,365.80,21.5,18.8,0.155,706890.5,706890.5,5912,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955837,1985966.00
