ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 13:30,2,0.742,ACTIVE,212.83,341.45,59.975,1494955803,"201051344000569","219011344069620",28.73,21.80,0,331.23,365.80,21.6,18.9,0.159,720207.6,720207.6,5901,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955838,1985967.00
05/16/2017 13:30,2,0.736,ACTIVE,212.83,340.55,59.970,1494955803,"201051344000983","219011344069620",28.84,21.80,0,331.83,365.80,21.6,18.9,0.164,710634.6,710634.6,5914,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955839,1985968.00
05/16/2017 13:30,2,0.721,ACTIVE,212.61,340.55,59.975,1494955803,"201051344001158","219011344069620",28.39,21.00,0,330.93,365.80,20.8,18.1,0.155,695986.9,695986.9,5922,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955840,1985969.00
05/16/2017 13:30,2,0.707,ACTIVE,213.06,341.45,59.986,1494955803,"201051344000576","219011344069620",28.35,21.30,0,332.43,366.10,20.3,17.7,0.150,710722.9,710722.9,5913,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955841,1985970.00
05/16/2017 13:30,2,0.656,ACTIVE,211.93,337.84,59.954,1494955803,"274151322000087","219011344069620",27.53,28.30,0,332.13,355.58,18.3,15.7,0.110,903923.8,903923.8,5975,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494955842,1985971.00
05/16/2017 13:45,2,0.496,ACTIVE,212.61,338.14,59.965,1494956704,"201051344000645","219011344069620",27.93,21.80,0,319.81,356.48,14.1,11.7,0.088,709623.4,709623.4,5908,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956705,1985972.00
05/16/2017 13:45,2,0.430,ACTIVE,211.70,335.14,59.986,1494956704,"274151322000085","219011344069620",27.43,24.50,0,319.21,348.06,12.0,9.6,0.066,927751.7,927751.7,5873,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956706,1985973.00
05/16/2017 13:45,2,0.520,ACTIVE,212.61,339.34,60.002,1494956704,"201051344000633","219011344069620",28.09,21.00,0,318.30,358.58,14.8,12.3,0.088,695921.5,695921.5,5939,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956706,1985974.00
05/16/2017 13:45,2,0.527,ACTIVE,212.38,338.44,59.991,1494956704,"201051344000469","219011344069620",27.57,20.00,0,318.30,356.48,14.8,12.3,0.097,699002.7,699002.7,5917,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956707,1985975.00
05/16/2017 13:45,2,0.547,ACTIVE,211.48,337.84,59.975,1494956704,"201051344000646","219011344069620",28.67,21.30,0,319.51,356.78,15.9,13.4,0.106,693253.8,693253.8,5925,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956708,1985976.00
05/16/2017 13:45,2,0.465,ACTIVE,211.25,336.64,59.965,1494956704,"274151322000052","219011344069620",27.69,24.50,0,318.61,348.96,13.0,10.7,0.084,962671.0,962671.0,5882,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956709,1985977.00
05/16/2017 13:45,2,0.582,ACTIVE,212.16,338.44,59.944,1494956704,"201051344000585","219011344069620",28.37,21.50,0,317.40,357.68,16.8,14.3,0.106,704767.8,704767.8,5930,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956710,1985978.00
05/16/2017 13:45,2,0.537,ACTIVE,211.70,336.94,59.975,1494956704,"201051344001230","219011344069620",28.51,21.00,0,317.70,355.58,15.5,13.1,0.097,697861.9,697861.9,5925,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956711,1985979.00
05/16/2017 13:45,2,0.545,ACTIVE,212.38,338.44,60.002,1494956704,"201051344000582","219011344069620",27.97,21.00,0,318.30,357.08,15.5,13.0,0.106,687599.6,687599.6,5918,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956712,1985980.00
05/16/2017 13:45,2,0.568,ACTIVE,211.48,337.54,59.970,1494956704,"201051344000955","219011344069620",28.43,21.50,0,318.91,356.18,16.4,13.9,0.115,706325.2,706325.2,5931,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956713,1985981.00
05/16/2017 13:45,2,0.277,ACTIVE,211.48,393.75,59.981,1494956704,"274151322000094","219011344069620",36.92,25.80,0,331.53,419.00,10.5,8.2,0.066,788137.4,788137.4,6056,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956714,1985982.00
05/16/2017 13:45,2,0.543,ACTIVE,211.70,336.34,59.981,1494956704,"201051344000579","219011344069620",28.49,21.30,0,318.91,355.28,15.7,13.2,0.088,716743.5,716743.5,5922,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956715,1985983.00
05/16/2017 13:45,2,0.568,ACTIVE,211.70,336.64,59.981,1494956704,"201051344000890","219011344069620",28.45,21.50,0,318.91,357.38,16.4,13.9,0.106,700249.0,700249.0,5929,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956716,1985984.00
05/16/2017 13:45,2,0.557,ACTIVE,212.16,338.14,59.965,1494956704,"201051344000438","219011344069620",28.23,21.30,0,319.81,356.78,15.9,13.5,0.106,703035.0,703035.0,5919,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956717,1985985.00
05/16/2017 13:45,2,0.568,ACTIVE,211.93,336.64,59.949,1494956704,"201051344000417","219011344069620",18.47,21.30,0,319.21,349.56,10.7,8.4,0.066,652823.4,652823.4,5944,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956718,1985986.00
05/16/2017 13:45,2,0.447,ACTIVE,211.48,337.24,59.970,1494956704,"274151322000083","219011344069620",27.29,24.00,0,318.91,348.66,12.4,10.0,0.080,952951.9,952951.9,5886,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956718,1985987.00
05/16/2017 13:45,2,0.477,ACTIVE,211.93,338.74,59.959,1494956704,"274151322000076","219011344069620",27.85,24.30,0,319.51,349.26,13.4,11.1,0.084,1016100.9,1016100.9,5881,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956719,1985988.00
05/16/2017 13:45,2,0.518,ACTIVE,212.16,337.54,59.975,1494956704,"201051344000868","219011344069620",28.25,20.70,0,318.00,355.88,14.8,12.4,0.084,697515.2,697515.2,5921,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956720,1985989.00
05/16/2017 13:45,2,0.459,ACTIVE,211.48,336.04,59.938,1494956704,"274151322000095","219011344069620",27.75,23.80,0,319.21,348.66,12.9,10.5,0.080,1006290.7,1006290.7,5885,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956721,1985990.00
05/16/2017 13:45,2,0.484,ACTIVE,212.16,337.54,59.981,1494956704,"201051344000988","219011344069620",18.41,21.00,0,319.21,351.67,9.0,6.8,0.066,627320.2,627320.2,5942,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956722,1985991.00
05/16/2017 13:45,2,0.559,ACTIVE,211.93,336.34,59.986,1494956704,"201051344001025","219011344069620",28.35,21.30,0,318.61,355.58,16.1,13.6,0.110,702415.1,702415.1,5935,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956723,1985992.00
05/16/2017 13:45,2,0.518,ACTIVE,212.16,338.14,59.981,1494956704,"201051344000458","219011344069620",27.99,22.00,0,318.61,354.37,14.7,12.2,0.097,709612.2,709612.2,5908,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956724,1985993.00
05/16/2017 13:45,2,0.510,ACTIVE,212.61,339.95,59.917,1494956704,"201051344000853","219011344069620",28.29,21.30,0,319.51,355.28,14.7,12.2,0.093,710254.9,710254.9,5912,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956725,1985994.00
05/16/2017 13:45,2,0.527,ACTIVE,212.16,338.44,59.986,1494956704,"201051344000685","219011344069620",28.37,21.00,0,320.11,355.58,15.2,12.7,0.110,703179.0,703179.0,5935,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956726,1985995.00
05/16/2017 13:45,2,0.545,ACTIVE,212.16,338.74,59.975,1494956704,"201051344000917","219011344069620",28.37,21.80,0,318.61,354.67,15.7,13.2,0.102,699825.8,699825.8,5923,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956727,1985996.00
05/16/2017 13:45,2,0.549,ACTIVE,212.16,338.14,59.959,1494956704,"201051344001145","219011344069620",27.95,20.30,0,319.81,355.58,15.6,13.1,0.102,707744.3,707744.3,5910,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956727,1985997.00
05/16/2017 13:45,2,0.545,ACTIVE,212.16,338.44,59.986,1494956704,"201051344000651","219011344069620",28.31,21.00,0,320.11,355.28,15.6,13.2,0.106,696175.6,696175.6,5929,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956728,1985998.00
05/16/2017 13:45,2,0.426,ACTIVE,211.25,336.64,59.975,1494956704,"274151322000088","219011344069620",27.04,24.00,0,318.91,346.26,11.6,9.3,0.066,913580.2,913580.2,5885,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956729,1985999.00
05/16/2017 13:45,2,0.309,ACTIVE,212.16,392.25,59.975,1494956704,"274151322000068","219011344069620",36.80,26.80,0,332.73,422.00,11.4,9.1,0.062,788377.3,788377.3,6078,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956730,1986000.00
05/16/2017 13:45,2,0.572,ACTIVE,211.70,336.94,59.954,1494956704,"201051344001135","219011344069620",28.31,21.50,0,318.61,354.37,16.4,13.9,0.102,691697.3,691697.3,5920,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956731,1986001.00
05/16/2017 13:45,2,0.502,ACTIVE,211.70,337.24,59.981,1494956704,"201051344000594","219011344069620",29.14,21.50,0,318.61,352.57,14.8,12.4,0.097,711862.6,711862.6,5922,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956732,1986002.00
05/16/2017 13:45,2,0.557,ACTIVE,212.38,337.54,59.975,1494956704,"201051344001203","219011344069620",28.47,21.30,0,319.81,354.67,16.1,13.6,0.106,700813.5,700813.5,5939,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956733,1986003.00
05/16/2017 13:45,2,0.445,ACTIVE,211.25,335.44,59.954,1494956704,"274151322000054","219011344069620",27.23,24.80,0,318.00,347.16,12.3,9.9,0.075,931211.6,931211.6,5874,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956734,1986004.00
05/16/2017 13:45,2,0.525,ACTIVE,212.38,336.94,59.959,1494956704,"201051344000867","219011344069620",28.11,22.00,0,317.70,352.57,14.9,12.5,0.084,696392.7,696392.7,5939,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956735,1986005.00
05/16/2017 13:45,2,0.561,ACTIVE,211.93,337.84,59.981,1494956704,"201051344001093","219011344069620",28.57,21.30,0,318.30,353.77,16.2,13.7,0.102,699545.0,699545.0,5933,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956736,1986006.00
05/16/2017 13:45,2,0.504,ACTIVE,212.16,338.14,59.986,1494956704,"201051344000900","219011344069620",26.86,21.00,0,318.30,352.87,13.7,11.3,0.088,717931.3,717931.3,5917,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956737,1986007.00
05/16/2017 13:45,2,0.518,ACTIVE,212.61,337.84,59.944,1494956704,"201051344000648","219011344069620",28.19,20.70,0,320.11,352.57,14.8,12.4,0.093,706893.5,706893.5,5913,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956737,1986008.00
05/16/2017 13:45,2,0.529,ACTIVE,212.38,337.84,60.002,1494956704,"201051344000569","219011344069620",28.15,21.50,0,318.00,352.27,15.1,12.6,0.102,720210.6,720210.6,5902,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956738,1986009.00
05/16/2017 13:45,2,0.525,ACTIVE,212.38,337.84,59.996,1494956704,"201051344000983","219011344069620",28.53,21.50,0,318.91,352.27,15.2,12.8,0.097,710637.7,710637.7,5915,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956739,1986010.00
05/16/2017 13:45,2,0.512,ACTIVE,212.38,337.84,59.986,1494956704,"201051344001158","219011344069620",28.07,21.00,0,318.30,352.57,14.6,12.1,0.097,695989.8,695989.8,5923,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956740,1986011.00
05/16/2017 13:45,2,0.520,ACTIVE,212.61,338.44,59.981,1494956704,"201051344000576","219011344069620",27.73,21.00,0,319.21,352.87,14.6,12.2,0.097,710725.9,710725.9,5914,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956741,1986012.00
05/16/2017 13:45,2,0.447,ACTIVE,211.48,335.74,59.954,1494956704,"274151322000087","219011344069620",27.33,27.30,0,319.21,346.56,12.4,10.0,0.071,903926.2,903926.2,5976,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494956742,1986013.00
05/16/2017 14:00,2,1.875,ACTIVE,213.96,352.57,59.938,1494957604,"201051344000645","219011344069620",29.00,22.30,0,331.23,382.93,55.1,51.3,0.455,709632.5,709632.5,5909,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957606,1986014.00
05/16/2017 14:00,2,1.770,ACTIVE,212.38,350.77,59.965,1494957604,"274151322000085","219011344069620",28.73,25.00,0,327.62,368.50,51.4,47.7,0.349,927760.1,927760.1,5874,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957607,1986015.00
05/16/2017 14:00,2,1.891,ACTIVE,213.96,354.67,59.954,1494957604,"201051344000633","219011344069620",29.22,21.80,0,330.03,383.83,56.0,52.1,0.482,695930.8,695930.8,5940,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957608,1986016.00
05/16/2017 14:00,2,1.893,ACTIVE,213.96,352.87,60.023,1494957604,"201051344000469","219011344069620",29.20,20.70,0,327.92,383.83,56.0,52.1,0.464,699012.0,699012.0,5918,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957608,1986017.00
05/16/2017 14:00,2,2.145,ACTIVE,212.38,354.07,60.012,1494957604,"201051344000646","219011344069620",29.26,22.30,0,329.43,387.74,63.6,59.5,0.539,693264.2,693264.2,5926,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957609,1986018.00
05/16/2017 14:00,2,1.836,ACTIVE,211.48,351.67,60.002,1494957604,"274151322000052","219011344069620",28.78,25.80,0,328.52,369.40,53.5,49.7,0.358,962679.8,962679.8,5883,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957610,1986019.00
05/16/2017 14:00,2,2.201,ACTIVE,213.29,355.28,59.996,1494957604,"201051344000585","219011344069620",29.10,22.00,0,330.33,388.94,64.8,60.7,0.539,704778.6,704778.6,5931,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957611,1986020.00
05/16/2017 14:00,2,2.105,ACTIVE,212.61,352.57,59.996,1494957604,"201051344001230","219011344069620",29.74,21.80,0,327.92,386.53,63.4,59.3,0.526,697872.3,697872.3,5926,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957612,1986021.00
05/16/2017 14:00,2,2.082,ACTIVE,213.51,354.67,59.928,1494957604,"201051344000582","219011344069620",29.70,21.50,0,329.13,388.94,62.6,58.5,0.517,687610.0,687610.0,5919,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957613,1986022.00
05/16/2017 14:00,2,2.109,ACTIVE,212.61,352.57,59.938,1494957604,"201051344000955","219011344069620",29.68,22.00,0,327.92,386.53,63.4,59.2,0.535,706335.7,706335.7,5932,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957614,1986023.00
05/16/2017 14:00,2,1.174,ACTIVE,211.93,423.20,60.002,1494957604,"274151322000094","219011344069620",39.42,26.30,0,331.23,451.76,46.7,43.2,0.323,788145.0,788145.0,6057,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957615,1986024.00
05/16/2017 14:00,2,1.896,ACTIVE,213.51,352.57,60.018,1494957604,"201051344000579","219011344069620",29.22,22.30,0,328.82,384.13,56.1,52.2,0.464,716753.1,716753.1,5923,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957616,1986025.00
05/16/2017 14:00,2,2.150,ACTIVE,212.83,352.57,60.023,1494957604,"201051344000890","219011344069620",29.36,22.00,0,328.22,387.74,64.0,59.8,0.517,700259.7,700259.7,5930,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957617,1986026.00
05/16/2017 14:00,2,2.107,ACTIVE,212.83,353.77,59.981,1494957604,"201051344000438","219011344069620",29.56,22.00,0,330.33,388.34,63.1,59.0,0.521,703045.6,703045.6,5920,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957617,1986027.00
05/16/2017 14:00,2,2.113,ACTIVE,212.83,347.16,59.954,1494957604,"201051344000417","219011344069620",19.22,21.80,0,329.13,370.90,41.2,37.9,0.345,652830.2,652830.2,5945,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957618,1986028.00
05/16/2017 14:00,2,1.771,ACTIVE,211.93,342.65,59.959,1494957604,"274151322000083","219011344069620",29.18,25.00,0,327.62,369.40,52.3,48.5,0.371,952960.6,952960.6,5887,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957619,1986029.00
05/16/2017 14:00,2,1.885,ACTIVE,212.38,351.67,59.959,1494957604,"274151322000076","219011344069620",29.60,25.00,0,330.03,372.41,56.5,52.6,0.402,1016110.4,1016110.4,5882,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957620,1986030.00
05/16/2017 14:00,2,1.867,ACTIVE,213.29,351.07,60.002,1494957604,"201051344000868","219011344069620",29.32,21.00,0,330.03,382.63,55.5,51.6,0.446,697524.7,697524.7,5922,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957621,1986031.00
05/16/2017 14:00,2,1.873,ACTIVE,211.93,354.97,59.991,1494957604,"274151322000095","219011344069620",29.34,24.80,0,327.62,370.90,55.6,51.7,0.380,1006300.1,1006300.1,5886,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957622,1986032.00
05/16/2017 14:00,2,1.881,ACTIVE,213.74,349.26,59.949,1494957604,"201051344000988","219011344069620",18.92,21.50,0,328.82,370.60,36.0,32.9,0.296,627326.1,627326.1,5943,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957623,1986033.00
05/16/2017 14:00,2,2.131,ACTIVE,212.83,353.47,59.922,1494957604,"201051344001025","219011344069620",29.46,21.80,0,328.52,388.94,63.6,59.4,0.521,702425.9,702425.9,5936,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957624,1986034.00
05/16/2017 14:00,2,1.852,ACTIVE,213.74,351.97,59.970,1494957604,"201051344000458","219011344069620",28.84,22.80,0,330.33,382.93,54.2,50.4,0.464,709621.6,709621.6,5909,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957625,1986035.00
05/16/2017 14:00,2,1.836,ACTIVE,214.19,352.57,59.917,1494957604,"201051344000853","219011344069620",29.46,22.00,0,330.93,384.43,54.8,50.9,0.460,710264.3,710264.3,5913,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957626,1986036.00
05/16/2017 14:00,2,2.080,ACTIVE,212.61,353.47,60.002,1494957604,"201051344000685","219011344069620",29.36,21.80,0,329.73,387.74,61.9,57.8,0.548,703189.5,703189.5,5936,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957627,1986037.00
05/16/2017 14:00,2,2.072,ACTIVE,213.06,353.77,59.986,1494957604,"201051344000917","219011344069620",29.64,22.30,0,329.43,388.04,62.2,58.1,0.521,699836.4,699836.4,5924,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957628,1986038.00
05/16/2017 14:00,2,2.059,ACTIVE,212.61,352.27,60.028,1494957604,"201051344001145","219011344069620",29.90,21.30,0,330.93,388.04,62.3,58.2,0.517,707754.9,707754.9,5911,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957628,1986039.00
05/16/2017 14:00,2,2.084,ACTIVE,213.06,354.37,60.028,1494957604,"201051344000651","219011344069620",29.62,21.50,0,330.03,388.94,62.5,58.4,0.517,696186.3,696186.3,5930,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957629,1986040.00
05/16/2017 14:00,2,1.723,ACTIVE,211.25,351.37,59.986,1494957604,"274151322000088","219011344069620",28.80,24.80,0,326.42,367.90,50.3,46.6,0.340,913588.7,913588.7,5886,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957630,1986041.00
05/16/2017 14:00,2,1.188,ACTIVE,212.16,427.41,59.981,1494957604,"274151322000068","219011344069620",39.32,27.50,0,333.63,454.76,47.1,43.6,0.331,788385.3,788385.3,6079,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957631,1986042.00
05/16/2017 14:00,2,2.086,ACTIVE,212.61,353.77,59.986,1494957604,"201051344001135","219011344069620",29.60,22.00,0,329.43,387.44,62.5,58.4,0.521,691708.1,691708.1,5921,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957632,1986043.00
05/16/2017 14:00,2,1.879,ACTIVE,212.83,350.77,59.933,1494957604,"201051344000594","219011344069620",29.20,22.00,0,327.32,382.63,55.6,51.7,0.455,711872.3,711872.3,5923,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957633,1986044.00
05/16/2017 14:00,2,2.100,ACTIVE,213.06,353.47,60.018,1494957604,"201051344001203","219011344069620",29.58,22.00,0,329.73,389.84,62.9,58.8,0.530,700824.3,700824.3,5940,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957634,1986045.00
05/16/2017 14:00,2,1.750,ACTIVE,211.48,342.35,59.981,1494957604,"274151322000054","219011344069620",28.71,25.30,0,326.72,369.10,50.9,47.2,0.358,931220.3,931220.3,5875,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957635,1986046.00
05/16/2017 14:00,2,1.865,ACTIVE,213.51,351.07,59.975,1494957604,"201051344000867","219011344069620",29.26,22.30,0,329.73,382.33,55.3,51.4,0.451,696402.4,696402.4,5940,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957636,1986047.00
05/16/2017 14:00,2,2.100,ACTIVE,213.06,354.37,59.901,1494957604,"201051344001093","219011344069620",29.44,21.80,0,330.33,388.34,62.6,58.5,0.513,699555.9,699555.9,5934,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957637,1986048.00
05/16/2017 14:00,2,1.816,ACTIVE,213.51,352.87,59.959,1494957604,"201051344000900","219011344069620",29.64,21.50,0,329.73,383.53,54.5,50.7,0.451,717940.7,717940.7,5918,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957638,1986049.00
05/16/2017 14:00,2,1.814,ACTIVE,213.74,351.97,59.970,1494957604,"201051344000648","219011344069620",29.30,21.30,0,330.03,383.53,53.9,50.1,0.446,706902.9,706902.9,5914,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957639,1986050.00
05/16/2017 14:00,2,1.834,ACTIVE,213.74,352.27,60.028,1494957604,"201051344000569","219011344069620",29.56,22.00,0,330.33,383.53,54.9,51.1,0.451,720220.2,720220.2,5903,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957640,1986051.00
05/16/2017 14:00,2,1.846,ACTIVE,213.96,352.57,60.002,1494957604,"201051344000983","219011344069620",29.40,22.30,0,330.03,383.23,55.0,51.2,0.468,710647.4,710647.4,5916,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957641,1986052.00
05/16/2017 14:00,2,1.852,ACTIVE,213.96,352.57,60.018,1494957604,"201051344001158","219011344069620",29.22,22.00,0,330.03,383.53,54.8,51.0,0.460,695999.4,695999.4,5924,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957641,1986053.00
05/16/2017 14:00,2,1.846,ACTIVE,213.96,353.17,60.002,1494957604,"201051344000576","219011344069620",28.98,21.80,0,331.23,383.23,54.2,50.4,0.451,710735.4,710735.4,5915,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957642,1986054.00
05/16/2017 14:00,2,1.742,ACTIVE,212.16,351.97,59.986,1494957604,"274151322000087","219011344069620",28.88,28.00,0,327.32,367.60,51.0,47.3,0.323,903935.0,903935.0,5977,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494957643,1986055.00
05/16/2017 14:15,2,2.602,ACTIVE,214.64,359.78,59.970,1494958503,"201051344000645","219011344069620",29.06,23.00,0,333.93,389.54,76.6,72.0,0.628,709647.1,709647.1,5910,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958504,1986056.00
05/16/2017 14:15,2,2.486,ACTIVE,211.93,347.76,59.965,1494958503,"274151322000085","219011344069620",28.13,26.30,0,332.43,371.81,70.9,66.5,0.491,927773.6,927773.6,5875,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958505,1986057.00
05/16/2017 14:15,2,2.604,ACTIVE,214.41,360.69,59.975,1494958503,"201051344000633","219011344069620",29.36,22.80,0,333.03,390.44,77.4,72.7,0.663,695945.6,695945.6,5941,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958506,1986058.00
05/16/2017 14:15,2,2.609,ACTIVE,214.87,360.99,59.981,1494958503,"201051344000469","219011344069620",29.36,22.30,0,333.03,390.74,77.6,73.0,0.667,699026.9,699026.9,5919,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958507,1986059.00
05/16/2017 14:15,2,2.881,ACTIVE,213.06,345.96,59.986,1494958503,"201051344000646","219011344069620",29.16,24.50,0,331.23,389.54,85.1,80.2,0.407,693280.9,693280.9,5927,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958508,1986060.00
05/16/2017 14:15,2,2.529,ACTIVE,211.25,360.69,59.975,1494958503,"274151322000052","219011344069620",29.00,26.80,0,331.53,373.31,74.2,69.7,0.526,962694.0,962694.0,5884,0,0,0,L,1151911521,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958509,1986061.00
05/16/2017 14:15,2,2.943,ACTIVE,213.74,346.26,59.954,1494958503,"201051344000585","219011344069620",29.14,25.00,0,332.73,389.84,87.0,82.0,0.402,704795.7,704795.7,5932,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958509,1986062.00
05/16/2017 14:15,2,2.846,ACTIVE,213.06,345.06,59.959,1494958503,"201051344001230","219011344069620",29.52,24.00,0,331.53,388.34,85.1,80.2,0.398,697889.0,697889.0,5927,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958510,1986063.00
05/16/2017 14:15,2,2.893,ACTIVE,213.96,345.66,60.012,1494958503,"201051344000582","219011344069620",28.84,23.30,0,332.43,391.04,84.5,79.7,0.393,687626.5,687626.5,5920,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958511,1986064.00
05/16/2017 14:15,2,2.863,ACTIVE,212.83,344.45,59.970,1494958503,"201051344000955","219011344069620",29.40,24.00,0,331.53,389.24,85.2,80.4,0.402,706352.5,706352.5,5933,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958512,1986065.00
05/16/2017 14:15,2,1.666,ACTIVE,211.70,418.70,59.922,1494958503,"274151322000094","219011344069620",39.04,27.80,0,391.34,453.56,66.5,62.3,0.468,788157.5,788157.5,6058,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958513,1986066.00
05/16/2017 14:15,2,2.631,ACTIVE,213.96,360.08,59.975,1494958503,"201051344000579","219011344069620",29.34,23.30,0,333.33,391.04,78.2,73.6,0.654,716768.1,716768.1,5924,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958514,1986067.00
05/16/2017 14:15,2,2.906,ACTIVE,213.06,344.45,59.975,1494958503,"201051344000890","219011344069620",29.20,24.00,0,330.93,390.44,86.0,81.0,0.393,700276.6,700276.6,5931,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958515,1986068.00
05/16/2017 14:15,2,2.832,ACTIVE,213.51,346.86,59.981,1494958503,"201051344000438","219011344069620",29.74,24.00,0,332.73,391.34,85.3,80.4,0.402,703062.3,703062.3,5921,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958516,1986069.00
05/16/2017 14:15,2,2.891,ACTIVE,213.29,350.77,59.986,1494958503,"201051344000417","219011344069620",18.94,23.00,0,332.13,372.71,55.5,51.6,0.464,652840.9,652840.9,5946,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958517,1986070.00
05/16/2017 14:15,2,2.523,ACTIVE,212.16,360.38,59.981,1494958503,"274151322000083","219011344069620",28.86,26.50,0,328.52,373.01,73.7,69.2,0.526,952974.8,952974.8,5888,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958518,1986071.00
05/16/2017 14:15,2,2.652,ACTIVE,212.38,345.66,59.991,1494958503,"274151322000076","219011344069620",29.56,26.50,0,333.03,376.62,79.3,74.6,0.570,1016125.6,1016125.6,5883,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958519,1986072.00
05/16/2017 14:15,2,2.645,ACTIVE,213.74,358.58,59.981,1494958503,"201051344000868","219011344069620",28.90,22.30,0,331.83,389.54,77.5,72.9,0.636,697539.6,697539.6,5923,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958519,1986073.00
05/16/2017 14:15,2,2.627,ACTIVE,211.70,360.69,59.981,1494958503,"274151322000095","219011344069620",29.48,26.50,0,328.22,375.11,78.5,73.8,0.535,1006315.1,1006315.1,5887,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958520,1986074.00
05/16/2017 14:15,2,2.609,ACTIVE,214.41,354.97,59.986,1494958503,"201051344000988","219011344069620",19.22,22.50,0,333.63,375.71,50.8,47.1,0.433,627335.8,627335.8,5944,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958521,1986075.00
05/16/2017 14:15,2,2.904,ACTIVE,213.29,344.76,59.991,1494958503,"201051344001025","219011344069620",29.46,24.30,0,318.61,390.74,86.7,81.8,0.393,702443.0,702443.0,5937,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958522,1986076.00
05/16/2017 14:15,2,2.543,ACTIVE,214.19,359.78,59.986,1494958503,"201051344000458","219011344069620",29.64,23.80,0,333.03,390.14,76.3,71.8,0.650,709636.2,709636.2,5910,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958523,1986077.00
05/16/2017 14:15,2,2.580,ACTIVE,214.87,361.29,59.996,1494958503,"201051344000853","219011344069620",29.50,23.30,0,335.14,394.65,77.1,72.5,0.654,710279.2,710279.2,5914,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958524,1986078.00
05/16/2017 14:15,2,2.854,ACTIVE,213.29,345.66,60.002,1494958503,"201051344000685","219011344069620",29.28,24.00,0,331.53,389.24,84.7,79.8,0.411,703206.2,703206.2,5937,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958525,1986079.00
05/16/2017 14:15,2,2.879,ACTIVE,213.51,345.96,59.991,1494958503,"201051344000917","219011344069620",29.22,24.30,0,331.23,390.14,85.2,80.3,0.398,699853.2,699853.2,5925,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958526,1986080.00
05/16/2017 14:15,2,2.865,ACTIVE,213.06,345.36,59.981,1494958503,"201051344001145","219011344069620",29.36,23.00,0,332.13,390.14,85.2,80.3,0.393,707771.7,707771.7,5912,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958527,1986081.00
05/16/2017 14:15,2,2.867,ACTIVE,213.74,346.56,59.996,1494958503,"201051344000651","219011344069620",29.46,23.30,0,333.33,391.94,85.6,80.7,0.393,696203.2,696203.2,5931,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958528,1986082.00
05/16/2017 14:15,2,2.436,ACTIVE,211.70,359.48,59.991,1494958503,"274151322000088","219011344069620",28.86,25.80,0,330.93,372.11,71.1,66.7,0.491,913602.4,913602.4,5887,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958529,1986083.00
05/16/2017 14:15,2,1.684,ACTIVE,212.61,427.71,59.981,1494958503,"274151322000068","219011344069620",39.20,28.50,0,393.75,459.57,66.9,62.6,0.460,788398.1,788398.1,6080,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958530,1986084.00
05/16/2017 14:15,2,2.895,ACTIVE,213.51,344.15,59.981,1494958503,"201051344001135","219011344069620",29.10,24.00,0,332.73,389.84,85.3,80.4,0.398,691725.0,691725.0,5922,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958531,1986085.00
05/16/2017 14:15,2,2.623,ACTIVE,213.29,359.18,59.975,1494958503,"201051344000594","219011344069620",29.30,23.30,0,331.53,389.54,77.8,73.2,0.641,711887.4,711887.4,5924,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958532,1986086.00
05/16/2017 14:15,2,2.896,ACTIVE,213.51,345.66,60.002,1494958503,"201051344001203","219011344069620",29.36,24.30,0,318.00,391.94,86.1,81.2,0.402,700841.4,700841.4,5941,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958533,1986087.00
05/16/2017 14:15,2,2.477,ACTIVE,211.70,346.26,59.975,1494958503,"274151322000054","219011344069620",28.51,26.80,0,331.23,373.31,71.4,67.0,0.491,931234.1,931234.1,5876,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958533,1986088.00
05/16/2017 14:15,2,2.588,ACTIVE,213.74,357.68,59.954,1494958503,"201051344000867","219011344069620",29.36,23.30,0,331.83,389.24,76.9,72.3,0.632,696417.4,696417.4,5941,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958535,1986089.00
05/16/2017 14:15,2,2.826,ACTIVE,213.74,345.66,59.970,1494958503,"201051344001093","219011344069620",29.52,23.80,0,332.73,390.14,84.5,79.6,0.384,699572.8,699572.8,5935,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958536,1986090.00
05/16/2017 14:15,2,2.576,ACTIVE,214.19,359.48,59.986,1494958503,"201051344000900","219011344069620",29.08,22.50,0,333.63,390.14,75.9,71.3,0.619,717955.6,717955.6,5919,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958537,1986091.00
05/16/2017 14:15,2,2.490,ACTIVE,214.41,359.18,60.023,1494958503,"201051344000648","219011344069620",29.56,22.00,0,333.33,390.44,74.6,70.0,0.623,706917.6,706917.6,5915,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958537,1986092.00
05/16/2017 14:15,2,2.557,ACTIVE,214.41,359.78,59.991,1494958503,"201051344000569","219011344069620",29.24,23.50,0,333.93,391.04,75.7,71.2,0.632,720235.2,720235.2,5904,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958538,1986093.00
05/16/2017 14:15,2,2.516,ACTIVE,214.41,359.78,60.028,1494958503,"201051344000983","219011344069620",29.76,23.50,0,333.93,390.74,75.8,71.2,0.654,710662.4,710662.4,5917,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958539,1986094.00
05/16/2017 14:15,2,2.498,ACTIVE,214.41,360.38,59.981,1494958503,"201051344000576","219011344069620",29.38,22.80,0,333.63,390.14,74.3,69.8,0.623,710750.1,710750.1,5916,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958541,1986095.00
05/16/2017 14:15,2,2.408,ACTIVE,211.70,355.88,59.975,1494958503,"274151322000087","219011344069620",28.77,29.50,0,331.83,371.81,70.0,65.7,0.473,903948.9,903948.9,5978,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958542,1986096.00
05/16/2017 14:15,2,2.561,ACTIVE,214.19,359.18,59.986,1494958503,"201051344001158","219011344069620",28.84,22.80,0,333.33,390.74,74.8,70.3,0.628,696014.4,696014.4,5925,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494958543,1986097.00
05/16/2017 14:30,2,2.445,ACTIVE,214.64,358.58,59.996,1494959403,"201051344000645","219011344069620",28.94,24.80,0,318.61,391.04,71.8,67.3,0.592,709664.2,709664.2,5911,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959404,1986098.00
05/16/2017 14:30,2,2.324,ACTIVE,212.38,355.58,59.996,1494959403,"274151322000085","219011344069620",28.05,28.00,0,328.22,376.31,66.1,61.8,0.446,927789.4,927789.4,5876,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959405,1986099.00
05/16/2017 14:30,2,2.467,ACTIVE,214.19,359.48,59.991,1494959403,"201051344000633","219011344069620",28.94,24.50,0,316.50,393.15,72.4,67.9,0.614,695962.9,695962.9,5942,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959406,1986100.00
05/16/2017 14:30,2,2.469,ACTIVE,214.64,359.18,59.991,1494959403,"201051344000469","219011344069620",28.90,24.30,0,316.50,395.55,72.2,67.8,0.610,699044.1,699044.1,5920,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959407,1986101.00
05/16/2017 14:30,2,2.717,ACTIVE,213.29,345.66,60.002,1494959403,"201051344000646","219011344069620",29.02,26.80,0,317.40,388.64,79.8,75.1,0.380,693299.9,693299.9,5928,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959408,1986102.00
05/16/2017 14:30,2,2.395,ACTIVE,212.16,346.56,59.996,1494959403,"274151322000052","219011344069620",28.63,29.00,0,328.52,376.92,69.4,65.0,0.482,962710.6,962710.6,5885,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959408,1986103.00
05/16/2017 14:30,2,2.791,ACTIVE,214.19,346.56,59.991,1494959403,"201051344000585","219011344069620",28.88,27.00,0,318.00,389.54,81.7,76.9,0.380,704815.3,704815.3,5933,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959409,1986104.00
05/16/2017 14:30,2,2.736,ACTIVE,213.29,344.45,60.002,1494959403,"201051344001230","219011344069620",28.84,26.80,0,317.40,387.44,80.0,75.3,0.371,697908.2,697908.2,5928,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959410,1986105.00
05/16/2017 14:30,2,2.717,ACTIVE,214.19,346.56,59.991,1494959403,"201051344000582","219011344069620",28.77,26.00,0,317.70,389.84,79.1,74.4,0.371,687645.5,687645.5,5921,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959411,1986106.00
05/16/2017 14:30,2,2.740,ACTIVE,213.51,345.36,59.996,1494959403,"201051344000955","219011344069620",28.78,26.80,0,315.30,387.74,79.9,75.2,0.384,706371.7,706371.7,5934,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959412,1986107.00
05/16/2017 14:30,2,1.570,ACTIVE,211.93,416.59,59.991,1494959403,"274151322000094","219011344069620",38.88,29.30,0,389.84,455.06,62.0,57.9,0.438,788172.1,788172.1,6059,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959413,1986108.00
05/16/2017 14:30,2,2.475,ACTIVE,214.41,359.18,59.996,1494959403,"201051344000579","219011344069620",29.20,25.50,0,320.41,394.65,73.2,68.7,0.610,716785.6,716785.6,5925,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959414,1986109.00
