ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 14:30,2,2.770,ACTIVE,213.51,345.36,59.996,1494959403,"201051344000890","219011344069620",28.88,26.50,0,318.30,389.54,81.0,76.3,0.367,700296.0,700296.0,5932,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959415,1986110.00
05/16/2017 14:30,2,2.725,ACTIVE,213.96,346.56,60.034,1494959403,"201051344000438","219011344069620",29.30,26.50,0,317.40,390.44,80.8,76.1,0.380,703081.5,703081.5,5922,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959416,1986111.00
05/16/2017 14:30,2,2.766,ACTIVE,213.74,350.77,59.975,1494959403,"201051344000417","219011344069620",18.73,24.80,0,330.03,379.32,52.5,48.7,0.446,652853.2,652853.2,5947,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959417,1986112.00
05/16/2017 14:30,2,2.375,ACTIVE,211.70,349.86,59.991,1494959403,"274151322000083","219011344069620",28.77,28.80,0,327.92,377.22,69.2,64.8,0.508,952991.2,952991.2,5889,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959417,1986113.00
05/16/2017 14:30,2,2.498,ACTIVE,212.38,345.96,59.991,1494959403,"274151322000076","219011344069620",29.40,29.30,0,329.13,377.52,74.3,69.8,0.530,1016143.4,1016143.4,5884,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959419,1986114.00
05/16/2017 14:30,2,2.482,ACTIVE,213.29,356.18,59.991,1494959403,"201051344000868","219011344069620",28.65,24.30,0,317.70,390.44,72.1,67.6,0.588,697556.9,697556.9,5924,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959419,1986115.00
05/16/2017 14:30,2,2.461,ACTIVE,211.70,359.78,59.981,1494959403,"274151322000095","219011344069620",29.26,30.00,0,326.72,376.62,72.9,68.5,0.508,1006332.6,1006332.6,5888,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959420,1986116.00
05/16/2017 14:30,2,2.439,ACTIVE,214.19,353.47,59.975,1494959403,"201051344000988","219011344069620",19.02,23.80,0,334.24,379.02,47.0,43.5,0.393,627346.9,627346.9,5945,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959421,1986117.00
05/16/2017 14:30,2,2.754,ACTIVE,213.74,345.06,59.986,1494959403,"201051344001025","219011344069620",28.82,26.50,0,317.70,389.84,80.4,75.7,0.367,702462.5,702462.5,5938,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959422,1986118.00
05/16/2017 14:30,2,2.355,ACTIVE,214.19,357.08,59.975,1494959403,"201051344000458","219011344069620",29.34,25.80,0,318.30,391.64,69.9,65.5,0.605,709653.3,709653.3,5911,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959423,1986119.00
05/16/2017 14:30,2,2.408,ACTIVE,214.87,359.48,59.996,1494959403,"201051344000853","219011344069620",28.98,25.30,0,319.81,396.45,70.8,66.4,0.601,710296.4,710296.4,5915,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959424,1986120.00
05/16/2017 14:30,2,2.652,ACTIVE,213.74,346.56,59.933,1494959403,"201051344000685","219011344069620",29.12,26.50,0,315.90,388.64,78.3,73.6,0.384,703225.2,703225.2,5938,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959425,1986121.00
05/16/2017 14:30,2,2.684,ACTIVE,213.96,346.56,59.981,1494959403,"201051344000917","219011344069620",28.82,26.80,0,320.11,389.54,78.3,73.7,0.376,699872.4,699872.4,5926,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959426,1986122.00
05/16/2017 14:30,2,2.656,ACTIVE,213.74,345.96,59.975,1494959403,"201051344001145","219011344069620",29.24,25.80,0,318.91,389.54,78.7,74.0,0.358,707791.0,707791.0,5913,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959427,1986123.00
05/16/2017 14:30,2,2.682,ACTIVE,214.19,346.26,59.981,1494959403,"201051344000651","219011344069620",28.88,26.00,0,316.20,390.14,78.5,73.8,0.362,696222.4,696222.4,5932,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959427,1986124.00
05/16/2017 14:30,2,2.270,ACTIVE,211.25,353.77,59.975,1494959403,"274151322000088","219011344069620",28.19,27.50,0,328.22,376.92,64.8,60.6,0.442,913618.2,913618.2,5888,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959428,1986125.00
05/16/2017 14:30,2,1.559,ACTIVE,212.38,414.19,59.965,1494959403,"274151322000068","219011344069620",38.55,29.80,0,394.35,453.26,60.6,56.5,0.411,788412.9,788412.9,6081,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959429,1986126.00
05/16/2017 14:30,2,2.666,ACTIVE,213.51,345.36,59.981,1494959403,"201051344001135","219011344069620",28.98,26.80,0,318.91,389.24,78.2,73.6,0.362,691744.3,691744.3,5923,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959430,1986127.00
05/16/2017 14:30,2,2.402,ACTIVE,213.29,357.08,59.965,1494959403,"201051344000594","219011344069620",28.98,25.30,0,318.61,390.44,70.6,66.2,0.588,711904.8,711904.8,5925,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959431,1986128.00
05/16/2017 14:30,2,2.688,ACTIVE,214.19,346.56,59.975,1494959403,"201051344001203","219011344069620",28.88,26.30,0,317.70,390.74,78.6,74.0,0.367,700860.8,700860.8,5942,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959432,1986129.00
05/16/2017 14:30,2,2.254,ACTIVE,211.93,345.36,59.949,1494959403,"274151322000054","219011344069620",28.21,28.50,0,327.62,377.22,64.3,60.2,0.451,931249.9,931249.9,5877,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959433,1986130.00
05/16/2017 14:30,2,2.373,ACTIVE,213.51,355.58,59.965,1494959403,"201051344000867","219011344069620",29.10,25.50,0,318.30,390.14,70.0,65.6,0.566,696434.7,696434.7,5942,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959434,1986131.00
05/16/2017 14:30,2,2.635,ACTIVE,213.74,355.28,59.922,1494959403,"201051344001093","219011344069620",29.00,26.30,0,318.61,390.44,77.5,72.9,0.641,699592.0,699592.0,5936,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959435,1986132.00
05/16/2017 14:30,2,2.365,ACTIVE,213.51,356.18,59.975,1494959403,"201051344000900","219011344069620",28.88,24.50,0,318.91,391.04,69.2,64.9,0.566,717972.7,717972.7,5920,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959436,1986133.00
05/16/2017 14:30,2,2.326,ACTIVE,213.74,355.58,59.965,1494959403,"201051344000648","219011344069620",28.92,23.50,0,319.81,391.34,68.2,63.9,0.575,706934.5,706934.5,5916,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959437,1986134.00
05/16/2017 14:30,2,2.336,ACTIVE,213.96,357.98,59.933,1494959403,"201051344000569","219011344069620",29.18,25.50,0,319.51,392.25,69.1,64.7,0.579,720252.3,720252.3,5905,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959438,1986135.00
05/16/2017 14:30,2,2.359,ACTIVE,214.19,357.38,59.954,1494959403,"201051344000983","219011344069620",29.04,25.50,0,318.61,391.64,69.4,65.1,0.597,710679.6,710679.6,5918,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959439,1986136.00
05/16/2017 14:30,2,2.363,ACTIVE,213.96,357.08,59.965,1494959403,"201051344001158","219011344069620",28.86,24.80,0,317.70,391.34,69.1,64.8,0.583,696031.5,696031.5,5926,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959439,1986137.00
05/16/2017 14:30,2,2.320,ACTIVE,214.19,357.98,60.018,1494959403,"201051344000576","219011344069620",29.00,24.50,0,318.30,391.34,68.2,63.9,0.566,710767.1,710767.1,5917,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959440,1986138.00
05/16/2017 14:30,2,2.221,ACTIVE,211.93,355.28,59.959,1494959403,"274151322000087","219011344069620",28.51,31.80,0,327.62,376.31,64.2,60.0,0.433,903964.9,903964.9,5979,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494959441,1986139.00
05/16/2017 14:45,2,2.414,ACTIVE,214.87,358.28,59.959,1494960304,"201051344000645","219011344069620",29.18,25.00,0,318.00,391.34,71.4,67.0,0.588,709681.2,709681.2,5912,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960305,1986140.00
05/16/2017 14:45,2,2.326,ACTIVE,212.38,352.27,59.954,1494960304,"274151322000085","219011344069620",28.27,28.50,0,332.73,377.22,66.5,62.3,0.464,927805.1,927805.1,5877,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960306,1986141.00
05/16/2017 14:45,2,2.430,ACTIVE,214.19,358.88,59.954,1494960304,"201051344000633","219011344069620",29.22,25.00,0,317.70,392.55,72.0,67.5,0.614,695980.1,695980.1,5943,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960307,1986142.00
05/16/2017 14:45,2,2.400,ACTIVE,214.64,359.18,60.007,1494960304,"201051344000469","219011344069620",29.60,25.30,0,318.30,392.25,72.0,67.6,0.614,699061.4,699061.4,5921,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960308,1986143.00
05/16/2017 14:45,2,2.594,ACTIVE,213.51,345.66,59.959,1494960304,"201051344000646","219011344069620",29.64,27.80,0,318.30,389.24,77.8,73.2,0.367,693318.9,693318.9,5929,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960309,1986144.00
05/16/2017 14:45,2,2.375,ACTIVE,212.16,347.46,59.944,1494960304,"274151322000052","219011344069620",29.16,30.30,0,329.13,377.52,70.2,65.8,0.495,962727.2,962727.2,5886,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960310,1986145.00
05/16/2017 14:45,2,2.662,ACTIVE,214.19,347.16,59.970,1494960304,"201051344000585","219011344069620",29.46,28.00,0,318.61,389.84,79.4,74.7,0.371,704834.7,704834.7,5934,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960311,1986146.00
05/16/2017 14:45,2,2.600,ACTIVE,213.29,344.45,59.975,1494960304,"201051344001230","219011344069620",29.56,27.00,0,319.21,387.44,77.8,73.2,0.367,697927.2,697927.2,5929,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960311,1986147.00
05/16/2017 14:45,2,2.580,ACTIVE,214.19,357.98,59.901,1494960304,"201051344000582","219011344069620",29.44,27.00,0,318.61,390.14,76.9,72.3,0.636,687664.4,687664.4,5922,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960312,1986148.00
05/16/2017 14:45,2,2.586,ACTIVE,213.29,345.36,59.981,1494960304,"201051344000955","219011344069620",29.86,28.00,0,318.00,387.74,78.2,73.6,0.367,706390.7,706390.7,5935,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960313,1986149.00
05/16/2017 14:45,2,1.473,ACTIVE,212.38,443.04,59.954,1494960304,"274151322000094","219011344069620",40.57,30.50,0,388.64,458.97,60.4,56.4,0.415,788186.8,788186.8,6060,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960314,1986150.00
05/16/2017 14:45,2,2.432,ACTIVE,214.64,358.28,59.954,1494960304,"201051344000579","219011344069620",29.58,26.00,0,318.91,391.94,72.9,68.4,0.605,716803.0,716803.0,5926,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960315,1986151.00
05/16/2017 14:45,2,2.627,ACTIVE,213.29,345.06,60.007,1494960304,"201051344000890","219011344069620",29.52,27.00,0,319.81,388.94,78.5,73.8,0.354,700315.2,700315.2,5933,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960316,1986152.00
05/16/2017 14:45,2,2.611,ACTIVE,213.96,345.66,59.933,1494960304,"201051344000438","219011344069620",29.54,27.50,0,319.21,389.84,78.2,73.5,0.367,703100.6,703100.6,5923,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960317,1986153.00
05/16/2017 14:45,2,2.623,ACTIVE,213.74,350.47,59.954,1494960304,"201051344000417","219011344069620",19.16,25.50,0,331.83,377.82,50.9,47.2,0.433,652865.5,652865.5,5948,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960318,1986154.00
05/16/2017 14:45,2,2.336,ACTIVE,212.16,349.56,59.944,1494960304,"274151322000083","219011344069620",29.42,29.80,0,327.92,377.52,69.6,65.3,0.508,953007.7,953007.7,5890,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960319,1986155.00
05/16/2017 14:45,2,2.449,ACTIVE,213.06,346.26,59.975,1494960304,"274151322000076","219011344069620",29.80,30.00,0,328.82,377.82,73.8,69.3,0.513,1016161.1,1016161.1,5885,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960320,1986156.00
05/16/2017 14:45,2,2.447,ACTIVE,213.51,357.68,59.949,1494960304,"201051344000868","219011344069620",29.26,25.00,0,317.40,391.04,72.6,68.1,0.601,697574.2,697574.2,5925,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960320,1986157.00
05/16/2017 14:45,2,2.424,ACTIVE,211.70,345.36,60.002,1494960304,"274151322000095","219011344069620",29.64,30.80,0,326.72,376.92,72.7,68.3,0.499,1006350.1,1006350.1,5889,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960321,1986158.00
05/16/2017 14:45,2,2.438,ACTIVE,214.64,354.37,59.959,1494960304,"201051344000988","219011344069620",19.16,24.30,0,334.24,377.22,47.4,43.8,0.389,627358.0,627358.0,5946,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960322,1986159.00
05/16/2017 14:45,2,2.633,ACTIVE,213.96,345.66,59.965,1494960304,"201051344001025","219011344069620",29.60,27.50,0,320.11,390.44,79.0,74.3,0.358,702481.8,702481.8,5939,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960323,1986160.00
05/16/2017 14:45,2,2.393,ACTIVE,215.09,360.38,60.002,1494960304,"201051344000853","219011344069620",29.76,25.80,0,320.11,396.75,72.2,67.7,0.610,710313.6,710313.6,5916,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960325,1986161.00
05/16/2017 14:45,2,2.602,ACTIVE,213.74,357.38,59.938,1494960304,"201051344000685","219011344069620",29.38,26.80,0,315.90,388.94,77.4,72.8,0.681,703244.2,703244.2,5939,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960326,1986162.00
05/16/2017 14:45,2,2.584,ACTIVE,213.74,356.48,59.959,1494960304,"201051344000917","219011344069620",29.64,28.00,0,320.41,389.84,77.5,72.9,0.658,699891.4,699891.4,5927,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960327,1986163.00
05/16/2017 14:45,2,2.574,ACTIVE,213.51,345.66,59.965,1494960304,"201051344001145","219011344069620",29.94,25.80,0,319.81,389.54,78.0,73.4,0.358,707810.1,707810.1,5914,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960328,1986164.00
05/16/2017 14:45,2,2.615,ACTIVE,213.96,346.86,59.954,1494960304,"201051344000651","219011344069620",29.50,26.80,0,319.81,389.84,78.2,73.6,0.358,696241.6,696241.6,5933,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960329,1986165.00
05/16/2017 14:45,2,2.318,ACTIVE,212.16,357.98,59.954,1494960304,"274151322000088","219011344069620",28.78,28.30,0,332.13,377.22,67.6,63.3,0.451,913634.2,913634.2,5889,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960330,1986166.00
05/16/2017 14:45,2,1.619,ACTIVE,212.61,424.41,59.965,1494960304,"274151322000068","219011344069620",38.43,30.50,0,393.45,453.86,63.0,58.9,0.433,788427.7,788427.7,6082,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960331,1986167.00
05/16/2017 14:45,2,2.621,ACTIVE,213.74,344.76,59.959,1494960304,"201051344001135","219011344069620",29.62,27.50,0,319.21,388.94,78.6,74.0,0.362,691763.4,691763.4,5924,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960332,1986168.00
05/16/2017 14:45,2,2.410,ACTIVE,213.51,357.98,59.959,1494960304,"201051344000594","219011344069620",29.90,25.80,0,317.70,390.74,73.0,68.5,0.605,711922.1,711922.1,5926,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960332,1986169.00
05/16/2017 14:45,2,2.648,ACTIVE,214.19,345.96,59.938,1494960304,"201051344001203","219011344069620",29.30,27.50,0,318.00,390.74,78.7,74.0,0.367,700880.0,700880.0,5943,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960333,1986170.00
05/16/2017 14:45,2,2.340,ACTIVE,211.70,357.98,59.944,1494960304,"274151322000054","219011344069620",28.67,29.00,0,331.53,377.82,67.9,63.6,0.473,931265.9,931265.9,5878,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960334,1986171.00
05/16/2017 14:45,2,2.453,ACTIVE,213.74,357.08,59.959,1494960304,"201051344000867","219011344069620",29.30,26.00,0,317.70,390.44,72.8,68.3,0.597,696452.0,696452.0,5943,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960335,1986172.00
05/16/2017 14:45,2,2.586,ACTIVE,213.96,358.28,59.944,1494960304,"201051344001093","219011344069620",29.58,27.30,0,321.01,389.24,77.5,72.9,0.641,699611.0,699611.0,5937,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960336,1986173.00
05/16/2017 14:45,2,2.400,ACTIVE,213.96,359.18,59.965,1494960304,"201051344000900","219011344069620",29.70,24.80,0,318.91,391.34,72.2,67.8,0.601,717989.9,717989.9,5921,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960337,1986174.00
05/16/2017 14:45,2,2.383,ACTIVE,213.96,357.08,59.928,1494960304,"201051344000648","219011344069620",29.60,24.00,0,317.70,391.34,71.4,67.0,0.597,706951.4,706951.4,5917,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960338,1986175.00
05/16/2017 14:45,2,2.408,ACTIVE,214.41,358.88,59.949,1494960304,"201051344000569","219011344069620",29.80,26.00,0,317.70,391.94,72.7,68.2,0.614,720269.5,720269.5,5906,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960339,1986176.00
05/16/2017 14:45,2,2.422,ACTIVE,214.41,359.48,59.970,1494960304,"201051344000983","219011344069620",29.62,25.80,0,317.70,392.25,72.7,68.2,0.619,710696.8,710696.8,5919,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960340,1986177.00
05/16/2017 14:45,2,2.426,ACTIVE,214.41,358.28,59.981,1494960304,"201051344001158","219011344069620",29.46,25.50,0,317.70,394.05,72.3,67.9,0.610,696048.7,696048.7,5927,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960341,1986178.00
05/16/2017 14:45,2,2.383,ACTIVE,214.64,359.48,59.954,1494960304,"201051344000576","219011344069620",29.78,25.00,0,318.91,391.64,71.8,67.4,0.597,710784.0,710784.0,5918,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960342,1986179.00
05/16/2017 14:45,2,2.348,ACTIVE,212.38,358.88,59.954,1494960304,"274151322000087","219011344069620",28.71,33.30,0,332.13,375.71,68.2,63.9,0.455,903980.9,903980.9,5980,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960343,1986180.00
05/16/2017 14:45,2,2.420,ACTIVE,214.41,358.28,59.901,1494960304,"201051344000458","219011344069620",29.30,26.00,0,319.21,394.05,71.8,67.4,0.619,709670.6,709670.6,5912,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494960344,1986181.00
05/16/2017 15:00,2,3.203,ACTIVE,216.45,350.17,59.996,1494961203,"201051344000645","219011344069620",29.68,26.80,0,334.84,397.66,96.3,91.0,0.442,709704.8,709704.8,5913,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961205,1986182.00
05/16/2017 15:00,2,3.092,ACTIVE,213.74,350.77,59.986,1494961203,"274151322000085","219011344069620",28.55,32.20,0,332.13,379.92,89.4,84.4,0.340,927827.1,927827.1,5878,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961206,1986183.00
05/16/2017 15:00,2,3.240,ACTIVE,216.00,352.27,59.996,1494961203,"201051344000633","219011344069620",29.62,26.80,0,333.63,394.95,97.2,91.9,0.460,696003.9,696003.9,5944,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961206,1986184.00
05/16/2017 15:00,2,3.244,ACTIVE,216.45,351.37,59.981,1494961203,"201051344000469","219011344069620",29.56,26.50,0,333.63,399.16,97.1,91.8,0.460,699085.1,699085.1,5922,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961207,1986185.00
05/16/2017 15:00,2,3.463,ACTIVE,214.87,350.47,59.975,1494961203,"201051344000646","219011344069620",29.34,29.30,0,331.83,397.05,103.0,97.5,0.491,693344.4,693344.4,5930,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961208,1986186.00
05/16/2017 15:00,2,3.182,ACTIVE,213.51,353.17,59.970,1494961203,"274151322000052","219011344069620",29.14,34.00,0,332.43,380.52,93.9,88.7,0.367,962750.2,962750.2,5887,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961209,1986187.00
05/16/2017 15:00,2,3.543,ACTIVE,215.77,351.67,59.975,1494961203,"201051344000585","219011344069620",29.44,29.50,0,332.13,397.66,105.7,100.1,0.495,704860.7,704860.7,5935,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961210,1986188.00
05/16/2017 15:00,2,3.461,ACTIVE,214.87,348.66,59.991,1494961203,"201051344001230","219011344069620",29.44,29.00,0,332.13,395.85,103.2,97.7,0.486,697952.6,697952.6,5930,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961211,1986189.00
05/16/2017 15:00,2,3.484,ACTIVE,215.77,350.47,59.991,1494961203,"201051344000582","219011344069620",28.98,29.00,0,330.33,397.66,102.3,96.8,0.468,687689.6,687689.6,5923,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961212,1986190.00
05/16/2017 15:00,2,3.471,ACTIVE,214.87,348.96,59.996,1494961203,"201051344000955","219011344069620",29.46,29.50,0,331.83,394.65,103.6,98.1,0.495,706416.2,706416.2,5936,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961213,1986191.00
05/16/2017 15:00,2,2.119,ACTIVE,213.74,420.50,59.959,1494961203,"274151322000094","219011344069620",39.56,34.80,0,393.15,460.47,84.2,79.4,0.314,788207.4,788207.4,6061,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961214,1986192.00
05/16/2017 15:00,2,3.381,ACTIVE,216.67,351.97,59.991,1494961203,"201051344000579","219011344069620",29.70,28.30,0,334.24,398.56,101.7,96.3,0.477,716827.1,716827.1,5927,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961214,1986193.00
05/16/2017 15:00,2,3.684,ACTIVE,215.09,350.17,59.996,1494961203,"201051344000890","219011344069620",29.20,28.50,0,333.03,396.45,109.0,103.2,0.499,700340.8,700340.8,5934,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961215,1986194.00
05/16/2017 15:00,2,3.672,ACTIVE,215.54,350.47,59.975,1494961203,"201051344000438","219011344069620",29.74,28.30,0,332.73,396.75,110.6,104.8,0.521,703126.2,703126.2,5924,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961216,1986195.00
05/16/2017 15:00,2,3.727,ACTIVE,215.32,357.68,60.007,1494961203,"201051344000417","219011344069620",19.02,26.50,0,319.21,389.24,71.8,67.4,0.619,652881.9,652881.9,5949,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961217,1986196.00
05/16/2017 15:00,2,3.438,ACTIVE,213.51,354.67,60.002,1494961203,"274151322000083","219011344069620",29.10,33.30,0,331.83,380.82,101.3,95.8,0.398,953030.7,953030.7,5891,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961218,1986197.00
05/16/2017 15:00,2,3.658,ACTIVE,214.41,353.77,59.959,1494961203,"274151322000076","219011344069620",29.82,33.80,0,333.03,382.33,110.4,104.6,0.438,1016185.5,1016185.5,5886,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961219,1986198.00
05/16/2017 15:00,2,3.553,ACTIVE,215.54,350.77,60.007,1494961203,"201051344000868","219011344069620",29.36,26.50,0,333.63,394.05,105.6,100.0,0.486,697598.2,697598.2,5926,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961220,1986199.00
05/16/2017 15:00,2,3.541,ACTIVE,213.29,341.75,59.981,1494961203,"274151322000095","219011344069620",29.72,33.30,0,332.13,383.23,106.6,100.9,0.407,1006374.3,1006374.3,5890,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961221,1986200.00
05/16/2017 15:00,2,3.359,ACTIVE,216.22,357.68,59.991,1494961203,"201051344000988","219011344069620",19.22,25.00,0,319.51,392.25,65.4,61.2,0.548,627373.6,627373.6,5947,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961222,1986201.00
05/16/2017 15:00,2,3.566,ACTIVE,215.54,350.47,59.991,1494961203,"201051344001025","219011344069620",29.44,29.30,0,333.63,397.35,106.3,100.7,0.495,702507.8,702507.8,5940,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961223,1986202.00
05/16/2017 15:00,2,3.188,ACTIVE,216.45,350.47,59.959,1494961203,"201051344000458","219011344069620",29.96,28.50,0,334.54,398.56,96.7,91.4,0.464,709693.9,709693.9,5913,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961223,1986203.00
05/16/2017 15:00,2,3.242,ACTIVE,216.90,353.17,59.959,1494961203,"201051344000853","219011344069620",29.62,27.30,0,335.14,398.86,97.3,92.0,0.460,710337.5,710337.5,5917,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961224,1986204.00
05/16/2017 15:00,2,3.443,ACTIVE,215.09,350.77,59.996,1494961203,"201051344000685","219011344069620",29.54,28.30,0,330.63,396.45,103.0,97.5,0.504,703269.8,703269.8,5940,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961225,1986205.00
05/16/2017 15:00,2,3.461,ACTIVE,215.54,349.86,59.975,1494961203,"201051344000917","219011344069620",29.14,29.80,0,331.23,396.45,102.1,96.6,0.482,699916.9,699916.9,5928,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961226,1986206.00
05/16/2017 15:00,2,3.424,ACTIVE,214.87,349.86,60.002,1494961203,"201051344001145","219011344069620",29.46,27.80,0,333.03,396.15,102.1,96.7,0.473,707835.8,707835.8,5915,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961227,1986207.00
05/16/2017 15:00,2,3.414,ACTIVE,215.77,350.77,59.981,1494961203,"201051344000651","219011344069620",29.38,28.50,0,333.93,401.56,101.6,96.1,0.468,696267.3,696267.3,5934,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961228,1986208.00
05/16/2017 15:00,2,3.023,ACTIVE,213.29,345.06,59.986,1494961203,"274151322000088","219011344069620",28.88,31.80,0,331.83,380.22,88.5,83.4,0.331,913656.6,913656.6,5890,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961229,1986209.00
05/16/2017 15:00,2,2.027,ACTIVE,214.19,429.82,59.981,1494961203,"274151322000068","219011344069620",39.80,34.30,0,401.56,463.18,82.7,77.9,0.314,788448.7,788448.7,6083,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961230,1986210.00
05/16/2017 15:00,2,3.369,ACTIVE,215.32,348.06,59.938,1494961203,"201051344001135","219011344069620",29.46,29.50,0,333.03,395.85,100.5,95.1,0.468,691789.2,691789.2,5925,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961231,1986211.00
05/16/2017 15:00,2,3.158,ACTIVE,215.09,348.36,59.954,1494961203,"201051344000594","219011344069620",29.64,28.00,0,332.73,394.05,94.8,89.6,0.446,711946.3,711946.3,5927,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961232,1986212.00
05/16/2017 15:00,2,3.365,ACTIVE,215.54,349.56,59.965,1494961203,"201051344001203","219011344069620",29.50,29.00,0,333.93,397.96,100.6,95.2,0.473,700905.9,700905.9,5944,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961233,1986213.00
05/16/2017 15:00,2,3.010,ACTIVE,213.29,341.15,59.986,1494961203,"274151322000054","219011344069620",28.69,32.60,0,332.13,381.42,87.4,82.5,0.327,931288.4,931288.4,5879,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961234,1986214.00
05/16/2017 15:00,2,3.158,ACTIVE,215.77,349.26,59.954,1494961203,"201051344000867","219011344069620",29.36,28.00,0,333.63,393.75,94.0,88.8,0.420,696476.0,696476.0,5944,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961234,1986215.00
05/16/2017 15:00,2,3.334,ACTIVE,215.54,350.47,59.944,1494961203,"201051344001093","219011344069620",29.20,29.00,0,332.73,397.05,98.6,93.2,0.446,699636.5,699636.5,5938,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961236,1986216.00
05/16/2017 15:00,2,3.102,ACTIVE,215.54,349.26,59.928,1494961203,"201051344000900","219011344069620",29.78,26.50,0,333.63,398.56,93.6,88.4,0.433,718013.9,718013.9,5922,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961236,1986217.00
05/16/2017 15:00,2,3.057,ACTIVE,215.77,349.26,59.954,1494961203,"201051344000648","219011344069620",29.64,25.50,0,334.84,396.45,91.8,86.7,0.433,706975.0,706975.0,5918,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961237,1986218.00
05/16/2017 15:00,2,3.129,ACTIVE,215.77,349.86,59.965,1494961203,"201051344000569","219011344069620",29.40,28.00,0,334.24,397.96,93.2,88.0,0.446,720293.6,720293.6,5907,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961238,1986219.00
05/16/2017 15:00,2,3.084,ACTIVE,216.00,349.26,59.928,1494961203,"201051344000983","219011344069620",29.84,27.30,0,334.24,398.26,93.2,88.1,0.446,710720.8,710720.8,5920,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961239,1986220.00
05/16/2017 15:00,2,3.111,ACTIVE,216.00,350.17,59.959,1494961203,"201051344001158","219011344069620",29.42,27.00,0,334.24,398.56,92.7,87.5,0.433,696072.6,696072.6,5928,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961240,1986221.00
05/16/2017 15:00,2,3.066,ACTIVE,216.45,351.97,59.975,1494961203,"201051344000576","219011344069620",29.62,26.80,0,334.54,398.56,92.0,86.9,0.438,710807.8,710807.8,5919,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961241,1986222.00
05/16/2017 15:00,2,2.980,ACTIVE,213.51,346.56,59.949,1494961203,"274151322000087","219011344069620",28.80,37.80,0,332.43,380.82,87.0,82.1,0.323,904003.5,904003.5,5981,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494961242,1986223.00
05/16/2017 15:15,2,1.459,ACTIVE,213.96,348.66,59.996,1494962103,"201051344000645","219011344069620",28.88,24.80,0,318.61,393.75,42.7,39.3,0.349,709719.1,709719.1,5914,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962105,1986224.00
05/16/2017 15:15,2,1.383,ACTIVE,212.61,348.66,59.970,1494962103,"274151322000085","219011344069620",27.79,29.00,0,329.13,378.12,38.9,35.6,0.265,927840.2,927840.2,5879,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962105,1986225.00
05/16/2017 15:15,2,1.479,ACTIVE,213.96,350.17,59.981,1494962103,"201051344000633","219011344069620",28.88,25.00,0,319.81,393.15,43.2,39.8,0.371,696018.3,696018.3,5945,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962106,1986226.00
05/16/2017 15:15,2,1.482,ACTIVE,213.96,349.56,59.986,1494962103,"201051344000469","219011344069620",28.80,25.00,0,319.21,394.95,43.3,39.9,0.371,699099.6,699099.6,5923,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962107,1986227.00
05/16/2017 15:15,2,1.584,ACTIVE,212.61,349.56,60.002,1494962103,"201051344000646","219011344069620",28.77,27.30,0,318.00,389.24,46.2,42.7,0.393,693360.0,693360.0,5931,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962108,1986228.00
05/16/2017 15:15,2,1.422,ACTIVE,212.16,348.36,60.007,1494962103,"274151322000052","219011344069620",28.73,30.50,0,329.13,376.92,41.4,38.0,0.287,962764.1,962764.1,5888,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962109,1986229.00
05/16/2017 15:15,2,1.615,ACTIVE,213.29,349.86,59.996,1494962103,"201051344000585","219011344069620",29.26,27.50,0,315.90,388.94,47.9,44.3,0.389,704876.7,704876.7,5936,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962110,1986230.00
05/16/2017 15:15,2,1.566,ACTIVE,212.61,348.36,59.970,1494962103,"201051344001230","219011344069620",29.02,26.50,0,318.30,387.74,46.1,42.6,0.384,697968.2,697968.2,5931,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962111,1986231.00
05/16/2017 15:15,2,1.572,ACTIVE,213.51,349.86,60.002,1494962103,"201051344000582","219011344069620",28.71,27.30,0,318.91,390.14,45.8,42.2,0.376,687705.0,687705.0,5924,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962112,1986232.00
05/16/2017 15:15,2,1.576,ACTIVE,212.61,348.66,60.034,1494962103,"201051344000955","219011344069620",29.30,27.30,0,317.10,388.34,46.8,43.3,0.389,706431.9,706431.9,5937,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962113,1986233.00
05/16/2017 15:15,2,0.922,ACTIVE,212.83,412.98,59.986,1494962103,"274151322000094","219011344069620",38.80,31.80,0,333.33,458.67,36.5,33.3,0.247,788219.6,788219.6,6062,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962113,1986234.00
05/16/2017 15:15,2,1.498,ACTIVE,213.96,348.66,59.991,1494962103,"201051344000579","219011344069620",29.32,25.80,0,320.41,393.45,44.5,41.0,0.354,716841.6,716841.6,5928,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962114,1986235.00
05/16/2017 15:15,2,1.611,ACTIVE,212.83,348.36,59.917,1494962103,"201051344000890","219011344069620",28.90,26.80,0,318.61,388.64,47.2,43.7,0.376,700356.5,700356.5,5935,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962115,1986236.00
05/16/2017 15:15,2,1.574,ACTIVE,213.29,349.56,59.991,1494962103,"201051344000438","219011344069620",29.30,26.50,0,318.00,390.14,46.8,43.2,0.389,703141.9,703141.9,5925,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962116,1986237.00
05/16/2017 15:15,2,1.590,ACTIVE,213.29,344.76,60.007,1494962103,"201051344000417","219011344069620",18.96,25.80,0,333.03,387.14,30.6,27.6,0.247,652891.9,652891.9,5950,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962117,1986238.00
05/16/2017 15:15,2,1.410,ACTIVE,212.61,341.45,59.996,1494962103,"274151322000083","219011344069620",28.77,29.50,0,327.92,377.22,41.1,37.7,0.296,953044.3,953044.3,5892,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962118,1986239.00
05/16/2017 15:15,2,1.490,ACTIVE,212.83,350.47,59.981,1494962103,"274151322000076","219011344069620",29.36,30.00,0,327.02,377.52,44.3,40.8,0.309,1016200.1,1016200.1,5887,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962119,1986240.00
05/16/2017 15:15,2,1.498,ACTIVE,213.51,348.36,59.996,1494962103,"201051344000868","219011344069620",28.94,24.80,0,318.30,390.14,43.9,40.5,0.349,697612.5,697612.5,5927,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962120,1986241.00
05/16/2017 15:15,2,1.477,ACTIVE,212.61,341.15,60.002,1494962103,"274151322000095","219011344069620",29.08,30.30,0,328.22,377.22,43.5,40.0,0.292,1006388.7,1006388.7,5891,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962121,1986242.00
05/16/2017 15:15,2,1.502,ACTIVE,213.96,346.86,59.991,1494962103,"201051344000988","219011344069620",18.77,24.50,0,333.93,385.93,28.6,25.7,0.239,627382.8,627382.8,5948,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962122,1986243.00
05/16/2017 15:15,2,1.617,ACTIVE,213.29,348.66,60.034,1494962103,"201051344001025","219011344069620",29.06,27.30,0,318.91,389.84,47.7,44.1,0.380,702523.5,702523.5,5941,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962122,1986244.00
05/16/2017 15:15,2,1.477,ACTIVE,213.74,348.36,60.002,1494962103,"201051344000458","219011344069620",29.04,26.00,0,316.20,392.85,43.5,40.1,0.371,709708.0,709708.0,5914,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962123,1986245.00
05/16/2017 15:15,2,1.498,ACTIVE,214.41,351.07,59.975,1494962103,"201051344000853","219011344069620",28.96,25.50,0,322.21,397.35,43.9,40.5,0.367,710351.7,710351.7,5918,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962124,1986246.00
05/16/2017 15:15,2,1.580,ACTIVE,213.29,350.17,59.981,1494962103,"201051344000685","219011344069620",28.94,26.50,0,318.30,389.54,46.4,42.8,0.402,703285.1,703285.1,5941,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962125,1986247.00
05/16/2017 15:15,2,1.592,ACTIVE,213.29,349.56,59.996,1494962103,"201051344000917","219011344069620",28.92,28.00,0,318.91,389.54,46.7,43.1,0.384,699932.3,699932.3,5929,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962126,1986248.00
05/16/2017 15:15,2,1.592,ACTIVE,213.06,348.96,59.965,1494962103,"201051344001145","219011344069620",29.04,25.80,0,320.11,389.54,46.9,43.3,0.389,707851.2,707851.2,5916,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962127,1986249.00
05/16/2017 15:15,2,1.605,ACTIVE,213.29,349.56,60.007,1494962103,"201051344000651","219011344069620",28.84,26.80,0,317.40,390.14,47.0,43.4,0.380,696282.7,696282.7,5935,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962128,1986250.00
05/16/2017 15:15,2,1.383,ACTIVE,212.38,347.16,59.981,1494962103,"274151322000088","219011344069620",28.57,29.00,0,329.73,377.82,40.0,36.6,0.261,913669.5,913669.5,5891,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962129,1986251.00
05/16/2017 15:15,2,0.980,ACTIVE,213.51,410.58,59.970,1494962103,"274151322000068","219011344069620",38.39,31.50,0,334.54,453.26,38.3,35.1,0.252,788460.8,788460.8,6084,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962130,1986252.00
