ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 15:15,2,1.623,ACTIVE,212.83,348.66,60.002,1494962103,"201051344001135","219011344069620",29.10,27.30,0,318.91,388.94,47.9,44.3,0.389,691804.6,691804.6,5926,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962131,1986253.00
05/16/2017 15:15,2,1.494,ACTIVE,213.51,348.66,60.002,1494962103,"201051344000594","219011344069620",29.44,25.80,0,318.91,389.84,44.6,41.1,0.362,711960.5,711960.5,5928,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962132,1986254.00
05/16/2017 15:15,2,1.637,ACTIVE,213.29,348.36,59.970,1494962103,"201051344001203","219011344069620",28.73,27.00,0,316.80,390.44,47.6,44.0,0.393,700921.4,700921.4,5945,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962133,1986255.00
05/16/2017 15:15,2,1.404,ACTIVE,212.38,350.47,59.986,1494962103,"274151322000054","219011344069620",28.49,30.30,0,328.52,378.12,40.5,37.2,0.278,931301.3,931301.3,5880,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962133,1986256.00
05/16/2017 15:15,2,1.512,ACTIVE,213.96,348.66,59.954,1494962103,"201051344000867","219011344069620",29.12,26.00,0,320.11,389.54,44.6,41.1,0.354,696490.2,696490.2,5945,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962135,1986257.00
05/16/2017 15:15,2,1.600,ACTIVE,213.29,350.17,59.981,1494962103,"201051344001093","219011344069620",29.00,27.30,0,319.81,389.54,47.0,43.5,0.380,699651.7,699651.7,5939,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962136,1986258.00
05/16/2017 15:15,2,1.500,ACTIVE,213.74,349.26,59.944,1494962103,"201051344000900","219011344069620",28.98,24.50,0,318.30,393.75,44.1,40.6,0.362,718027.9,718027.9,5923,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962136,1986259.00
05/16/2017 15:15,2,1.492,ACTIVE,213.96,349.56,59.944,1494962103,"201051344000648","219011344069620",29.02,23.80,0,317.10,393.75,43.9,40.4,0.358,706988.8,706988.8,5919,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962137,1986260.00
05/16/2017 15:15,2,1.527,ACTIVE,213.96,349.56,59.991,1494962103,"201051344000569","219011344069620",28.80,26.00,0,319.21,391.94,44.6,41.1,0.367,720307.6,720307.6,5908,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962138,1986261.00
05/16/2017 15:15,2,1.502,ACTIVE,213.96,349.26,60.028,1494962103,"201051344000983","219011344069620",29.48,25.80,0,319.51,393.75,44.9,41.4,0.367,710734.8,710734.8,5921,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962139,1986262.00
05/16/2017 15:15,2,1.523,ACTIVE,213.96,348.96,59.986,1494962103,"201051344001158","219011344069620",28.69,25.30,0,318.30,393.75,44.3,40.8,0.371,696086.5,696086.5,5929,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962140,1986263.00
05/16/2017 15:15,2,1.496,ACTIVE,214.19,349.56,59.996,1494962103,"201051344000576","219011344069620",28.92,24.80,0,318.00,394.35,43.9,40.4,0.362,710821.6,710821.6,5920,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962141,1986264.00
05/16/2017 15:15,2,1.387,ACTIVE,212.83,343.25,60.012,1494962103,"274151322000087","219011344069620",28.84,35.00,0,330.03,376.92,40.6,37.2,0.265,904016.4,904016.4,5982,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494962142,1986265.00
05/16/2017 15:30,2,3.707,ACTIVE,217.13,353.17,60.007,1494963003,"201051344000645","219011344069620",29.12,25.80,0,333.03,396.15,109.2,103.5,0.499,709735.8,709735.8,5915,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963005,1986266.00
05/16/2017 15:30,2,3.510,ACTIVE,213.96,351.97,59.975,1494963003,"274151322000085","219011344069620",27.83,30.80,0,328.22,378.72,99.0,93.6,0.376,927855.4,927855.4,5880,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963006,1986267.00
05/16/2017 15:30,2,3.650,ACTIVE,216.45,352.87,59.975,1494963003,"201051344000633","219011344069620",29.20,26.00,0,332.43,395.25,108.0,102.3,0.508,696035.2,696035.2,5946,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963007,1986268.00
05/16/2017 15:30,2,3.602,ACTIVE,216.90,353.47,59.954,1494963003,"201051344000469","219011344069620",29.32,26.30,0,333.03,396.45,107.0,101.3,0.513,699116.5,699116.5,5924,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963008,1986269.00
05/16/2017 15:30,2,3.918,ACTIVE,215.54,351.97,59.965,1494963003,"201051344000646","219011344069620",28.94,28.50,0,331.53,390.44,114.8,108.8,0.544,693378.3,693378.3,5932,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963009,1986270.00
05/16/2017 15:30,2,3.463,ACTIVE,213.51,344.45,59.970,1494963003,"274151322000052","219011344069620",29.00,32.80,0,331.23,378.72,101.7,96.3,0.402,962780.2,962780.2,5889,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963010,1986271.00
05/16/2017 15:30,2,3.943,ACTIVE,216.22,351.97,59.970,1494963003,"201051344000585","219011344069620",29.14,28.50,0,333.03,390.44,116.4,110.4,0.548,704895.5,704895.5,5937,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963010,1986272.00
05/16/2017 15:30,2,3.830,ACTIVE,215.09,349.86,59.981,1494963003,"201051344001230","219011344069620",29.20,28.50,0,331.23,388.64,113.3,107.4,0.521,697986.4,697986.4,5932,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963011,1986273.00
05/16/2017 15:30,2,3.846,ACTIVE,216.45,352.27,60.007,1494963003,"201051344000582","219011344069620",28.77,28.80,0,332.43,391.64,112.1,106.3,0.517,687723.2,687723.2,5925,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963012,1986274.00
05/16/2017 15:30,2,3.811,ACTIVE,215.32,349.56,60.002,1494963003,"201051344000955","219011344069620",29.16,28.50,0,331.83,389.24,112.6,106.8,0.535,706450.4,706450.4,5938,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963013,1986275.00
05/16/2017 15:30,2,2.238,ACTIVE,213.74,425.91,59.996,1494963003,"274151322000094","219011344069620",39.32,33.30,0,333.33,460.17,88.8,83.8,0.345,788233.9,788233.9,6063,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963014,1986276.00
05/16/2017 15:30,2,3.529,ACTIVE,216.90,351.67,59.959,1494963003,"201051344000579","219011344069620",29.12,28.00,0,334.54,396.45,104.1,98.5,0.486,716858.9,716858.9,5929,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963015,1986277.00
05/16/2017 15:30,2,3.799,ACTIVE,215.32,350.77,59.981,1494963003,"201051344000890","219011344069620",29.02,28.00,0,331.23,390.74,111.6,105.8,0.526,700375.1,700375.1,5936,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963016,1986278.00
05/16/2017 15:30,2,3.703,ACTIVE,215.77,352.57,60.023,1494963003,"201051344000438","219011344069620",29.62,27.80,0,332.43,391.04,111.1,105.3,0.526,703160.4,703160.4,5926,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963017,1986279.00
05/16/2017 15:30,2,3.662,ACTIVE,215.54,357.08,59.965,1494963003,"201051344000417","219011344069620",19.28,26.80,0,319.21,389.54,71.5,67.1,0.610,652903.8,652903.8,5951,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963018,1986280.00
05/16/2017 15:30,2,3.316,ACTIVE,213.51,341.15,60.007,1494963003,"274151322000083","219011344069620",28.98,32.60,0,331.83,378.42,97.2,91.9,0.380,953060.5,953060.5,5893,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963019,1986281.00
05/16/2017 15:30,2,3.480,ACTIVE,214.19,352.27,59.975,1494963003,"274151322000076","219011344069620",29.58,32.40,0,333.63,379.02,104.1,98.6,0.407,1016217.6,1016217.6,5888,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963020,1986282.00
05/16/2017 15:30,2,3.453,ACTIVE,216.00,351.67,59.996,1494963003,"201051344000868","219011344069620",28.90,26.00,0,332.13,392.25,101.0,95.6,0.464,697629.6,697629.6,5928,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963021,1986283.00
05/16/2017 15:30,2,3.473,ACTIVE,213.74,352.57,59.959,1494963003,"274151322000095","219011344069620",29.18,32.60,0,331.83,377.82,102.6,97.1,0.384,1006405.9,1006405.9,5892,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963022,1986284.00
05/16/2017 15:30,2,3.443,ACTIVE,216.67,359.18,59.959,1494963003,"201051344000988","219011344069620",18.92,25.30,0,321.31,396.75,66.0,61.8,0.552,627393.8,627393.8,5949,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963022,1986285.00
05/16/2017 15:30,2,3.756,ACTIVE,215.77,349.56,59.970,1494963003,"201051344001025","219011344069620",29.02,28.50,0,332.13,390.74,110.4,104.6,0.504,702542.4,702542.4,5942,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963023,1986286.00
05/16/2017 15:30,2,3.340,ACTIVE,216.67,350.77,59.981,1494963003,"201051344000458","219011344069620",29.26,27.80,0,333.63,396.45,99.0,93.6,0.477,709724.9,709724.9,5915,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963024,1986287.00
05/16/2017 15:30,2,3.385,ACTIVE,216.90,353.17,59.944,1494963003,"201051344000853","219011344069620",29.04,27.00,0,335.14,398.56,99.6,94.2,0.473,710368.9,710368.9,5919,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963025,1986288.00
05/16/2017 15:30,2,3.660,ACTIVE,215.09,351.07,59.975,1494963003,"201051344000685","219011344069620",29.08,27.80,0,331.83,390.44,107.8,102.1,0.526,703303.6,703303.6,5942,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963026,1986289.00
05/16/2017 15:30,2,3.633,ACTIVE,215.77,351.37,59.959,1494963003,"201051344000917","219011344069620",29.16,29.00,0,331.23,390.74,107.3,101.6,0.499,699950.8,699950.8,5930,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963027,1986290.00
05/16/2017 15:30,2,3.590,ACTIVE,215.54,350.77,59.996,1494963003,"201051344001145","219011344069620",29.52,27.30,0,333.03,391.04,107.3,101.7,0.495,707869.8,707869.8,5917,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963028,1986291.00
05/16/2017 15:30,2,3.668,ACTIVE,216.22,352.57,59.944,1494963003,"201051344000651","219011344069620",29.00,27.80,0,332.73,391.94,107.8,102.1,0.495,696301.5,696301.5,5936,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963029,1986292.00
05/16/2017 15:30,2,3.150,ACTIVE,213.51,354.07,59.954,1494963003,"274151322000088","219011344069620",28.49,31.00,0,329.43,379.02,91.0,85.9,0.340,913685.3,913685.3,5892,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963030,1986293.00
05/16/2017 15:30,2,2.109,ACTIVE,214.41,433.72,59.991,1494963003,"274151322000068","219011344069620",39.94,34.50,0,333.03,454.46,85.0,80.1,0.318,788475.6,788475.6,6085,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963030,1986294.00
05/16/2017 15:30,2,3.666,ACTIVE,216.00,351.67,60.002,1494963003,"201051344001135","219011344069620",28.71,28.30,0,332.73,389.84,106.5,100.9,0.486,691823.5,691823.5,5927,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963031,1986295.00
05/16/2017 15:30,2,3.291,ACTIVE,215.32,351.07,59.991,1494963003,"201051344000594","219011344069620",29.52,27.30,0,332.43,391.64,98.4,93.1,0.464,711977.9,711977.9,5929,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963032,1986296.00
05/16/2017 15:30,2,3.664,ACTIVE,216.00,351.07,59.949,1494963003,"201051344001203","219011344069620",28.84,28.00,0,333.63,392.25,107.1,101.4,0.504,700940.3,700940.3,5946,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963033,1986297.00
05/16/2017 15:30,2,3.178,ACTIVE,213.51,343.25,59.970,1494963003,"274151322000054","219011344069620",27.97,32.60,0,328.52,379.32,89.9,84.9,0.345,931317.2,931317.2,5881,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963034,1986298.00
05/16/2017 15:30,2,3.320,ACTIVE,216.00,349.56,60.002,1494963003,"201051344000867","219011344069620",28.96,27.30,0,333.33,392.25,97.5,92.1,0.446,696507.5,696507.5,5946,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963035,1986299.00
05/16/2017 15:30,2,3.518,ACTIVE,216.00,352.27,60.018,1494963003,"201051344001093","219011344069620",29.36,28.30,0,333.03,390.74,104.7,99.1,0.477,699670.3,699670.3,5940,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963036,1986300.00
05/16/2017 15:30,2,3.246,ACTIVE,216.22,351.37,59.996,1494963003,"201051344000900","219011344069620",29.46,26.50,0,332.73,395.85,96.9,91.6,0.446,718045.2,718045.2,5924,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963037,1986301.00
05/16/2017 15:30,2,3.260,ACTIVE,216.45,351.37,59.991,1494963003,"201051344000648","219011344069620",28.75,24.80,0,333.63,396.45,94.9,89.7,0.446,707005.8,707005.8,5920,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963038,1986302.00
05/16/2017 15:30,2,3.234,ACTIVE,216.45,351.67,60.002,1494963003,"201051344000569","219011344069620",29.36,27.80,0,333.63,395.85,96.2,90.9,0.455,720324.9,720324.9,5909,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963039,1986303.00
05/16/2017 15:30,2,3.260,ACTIVE,216.67,350.77,60.002,1494963003,"201051344000983","219011344069620",29.22,27.00,0,333.03,393.75,96.5,91.3,0.460,710752.3,710752.3,5922,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963040,1986304.00
05/16/2017 15:30,2,3.254,ACTIVE,216.45,351.37,59.991,1494963003,"201051344001158","219011344069620",29.12,26.50,0,333.03,396.45,96.0,90.7,0.442,696103.9,696103.9,5930,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963040,1986305.00
05/16/2017 15:30,2,3.238,ACTIVE,216.67,351.67,59.986,1494963003,"201051344000576","219011344069620",28.86,26.00,0,333.93,395.85,94.7,89.5,0.442,710838.7,710838.7,5921,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963041,1986306.00
05/16/2017 15:30,2,3.049,ACTIVE,213.51,351.97,59.996,1494963003,"274151322000087","219011344069620",28.80,36.50,0,327.62,377.82,88.9,83.9,0.331,904032.4,904032.4,5983,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963042,1986307.00
05/16/2017 15:45,2,3.666,ACTIVE,217.13,352.27,59.917,1494963904,"201051344000645","219011344069620",29.26,26.30,0,320.11,395.55,108.6,102.9,0.495,709756.2,709756.2,5916,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963905,1986308.00
05/16/2017 15:45,2,3.475,ACTIVE,213.96,344.76,59.944,1494963904,"274151322000085","219011344069620",27.93,31.30,0,329.43,377.52,98.2,92.9,0.371,927874.0,927874.0,5881,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963906,1986309.00
05/16/2017 15:45,2,3.684,ACTIVE,216.67,354.37,59.949,1494963904,"201051344000633","219011344069620",29.28,27.00,0,321.01,395.55,109.2,103.5,0.508,696055.8,696055.8,5947,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963907,1986310.00
05/16/2017 15:45,2,3.682,ACTIVE,217.35,352.87,59.949,1494963904,"201051344000469","219011344069620",29.32,26.30,0,315.60,395.25,109.5,103.7,0.526,699137.1,699137.1,5925,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963908,1986311.00
05/16/2017 15:45,2,3.926,ACTIVE,215.54,350.77,59.959,1494963904,"201051344000646","219011344069620",29.20,28.50,0,318.61,390.44,116.1,110.1,0.552,693400.4,693400.4,5933,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963908,1986312.00
05/16/2017 15:45,2,3.584,ACTIVE,213.96,345.96,59.949,1494963904,"274151322000052","219011344069620",28.78,33.50,0,328.82,378.42,104.4,98.9,0.407,962799.9,962799.9,5890,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963909,1986313.00
05/16/2017 15:45,2,4.064,ACTIVE,216.45,353.17,59.928,1494963904,"201051344000585","219011344069620",28.98,29.30,0,316.80,391.04,119.3,113.2,0.557,704918.2,704918.2,5938,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963910,1986314.00
05/16/2017 15:45,2,3.895,ACTIVE,215.32,350.47,59.959,1494963904,"201051344001230","219011344069620",29.46,28.50,0,319.51,388.64,116.2,110.3,0.544,698008.5,698008.5,5933,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963911,1986315.00
05/16/2017 15:45,2,3.967,ACTIVE,216.45,353.47,59.944,1494963904,"201051344000582","219011344069620",28.92,29.50,0,319.51,391.64,116.3,110.3,0.539,687745.2,687745.2,5926,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963912,1986316.00
05/16/2017 15:45,2,3.961,ACTIVE,215.54,351.97,59.959,1494963904,"201051344000955","219011344069620",29.20,29.30,0,321.01,389.54,117.1,111.1,0.566,706472.5,706472.5,5939,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963913,1986317.00
05/16/2017 15:45,2,2.387,ACTIVE,213.96,423.81,59.949,1494963904,"274151322000094","219011344069620",39.42,33.80,0,389.54,461.38,94.6,89.4,0.367,788251.4,788251.4,6064,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963914,1986318.00
05/16/2017 15:45,2,3.758,ACTIVE,217.13,352.87,59.981,1494963904,"201051344000579","219011344069620",29.44,27.80,0,319.51,396.45,112.1,106.3,0.521,716879.7,716879.7,5930,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963915,1986319.00
05/16/2017 15:45,2,3.947,ACTIVE,215.54,352.27,59.949,1494963904,"201051344000890","219011344069620",29.60,28.80,0,318.91,390.74,118.4,112.3,0.544,700397.4,700397.4,5937,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963916,1986320.00
05/16/2017 15:45,2,4.023,ACTIVE,216.00,352.87,59.922,1494963904,"201051344000438","219011344069620",29.16,28.80,0,318.61,391.94,118.8,112.8,0.561,703182.6,703182.6,5927,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963917,1986321.00
05/16/2017 15:45,2,4.027,ACTIVE,215.77,358.58,59.949,1494963904,"201051344000417","219011344069620",18.91,26.80,0,318.91,390.74,77.1,72.5,0.658,652918.0,652918.0,5952,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963917,1986322.00
05/16/2017 15:45,2,3.652,ACTIVE,213.74,349.86,59.928,1494963904,"274151322000083","219011344069620",28.82,32.40,0,328.22,377.82,106.6,100.9,0.420,953080.1,953080.1,5894,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963918,1986323.00
05/16/2017 15:45,2,3.838,ACTIVE,214.64,353.77,59.954,1494963904,"274151322000076","219011344069620",29.64,32.40,0,329.13,379.02,115.2,109.3,0.455,1016238.7,1016238.7,5889,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963919,1986324.00
05/16/2017 15:45,2,3.889,ACTIVE,216.45,351.37,59.959,1494963904,"201051344000868","219011344069620",28.77,26.80,0,317.70,392.25,113.2,107.4,0.517,697650.2,697650.2,5929,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963920,1986325.00
05/16/2017 15:45,2,3.879,ACTIVE,213.74,355.88,59.954,1494963904,"274151322000095","219011344069620",29.28,33.80,0,327.02,378.12,115.0,109.1,0.438,1006426.8,1006426.8,5893,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963921,1986326.00
05/16/2017 15:45,2,3.865,ACTIVE,217.35,360.69,59.954,1494963904,"201051344000988","219011344069620",19.18,25.30,0,318.91,397.35,75.2,70.7,0.628,627407.2,627407.2,5950,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963922,1986327.00
05/16/2017 15:45,2,4.225,ACTIVE,216.22,352.57,59.944,1494963904,"201051344001025","219011344069620",29.08,29.30,0,318.61,391.34,124.5,118.2,0.570,702565.0,702565.0,5943,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963923,1986328.00
05/16/2017 15:45,2,3.885,ACTIVE,217.35,353.47,59.954,1494963904,"201051344000458","219011344069620",29.42,28.00,0,320.11,395.85,115.9,109.9,0.552,709745.4,709745.4,5916,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963924,1986329.00
05/16/2017 15:45,2,3.961,ACTIVE,217.80,354.67,59.949,1494963904,"201051344000853","219011344069620",29.26,27.80,0,321.61,397.66,117.5,111.4,0.557,710389.6,710389.6,5920,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963925,1986330.00
05/16/2017 15:45,2,4.250,ACTIVE,215.77,353.17,59.933,1494963904,"201051344000685","219011344069620",28.98,28.00,0,316.80,390.44,124.8,118.5,0.610,703325.8,703325.8,5943,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963926,1986331.00
05/16/2017 15:45,2,4.229,ACTIVE,216.45,352.57,59.949,1494963904,"201051344000917","219011344069620",29.32,30.00,0,315.90,390.74,125.5,119.3,0.597,699973.0,699973.0,5931,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963927,1986332.00
05/16/2017 15:45,2,4.217,ACTIVE,215.77,352.87,59.954,1494963904,"201051344001145","219011344069620",29.48,28.00,0,320.11,391.04,125.9,119.6,0.583,707892.1,707892.1,5918,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963928,1986333.00
05/16/2017 15:45,2,4.234,ACTIVE,216.67,352.87,59.949,1494963904,"201051344000651","219011344069620",29.40,28.50,0,317.40,392.55,126.0,119.7,0.579,696323.9,696323.9,5937,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963929,1986334.00
05/16/2017 15:45,2,3.729,ACTIVE,213.74,356.48,59.949,1494963904,"274151322000088","219011344069620",28.65,31.50,0,330.03,378.12,108.2,102.5,0.407,913704.3,913704.3,5893,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963930,1986335.00
05/16/2017 15:45,2,2.506,ACTIVE,214.64,436.73,59.944,1494963904,"274151322000068","219011344069620",39.84,34.00,0,395.55,455.67,102.5,97.1,0.398,788493.4,788493.4,6086,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963931,1986336.00
05/16/2017 15:45,2,4.283,ACTIVE,216.22,351.97,59.912,1494963904,"201051344001135","219011344069620",29.08,29.50,0,317.10,390.14,126.1,119.8,0.597,691845.8,691845.8,5928,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963932,1986337.00
05/16/2017 15:45,2,3.980,ACTIVE,216.22,352.27,59.912,1494963904,"201051344000594","219011344069620",29.70,27.80,0,316.80,391.34,119.7,113.6,0.552,711998.8,711998.8,5930,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963933,1986338.00
05/16/2017 15:45,2,4.330,ACTIVE,216.45,352.27,59.933,1494963904,"201051344001203","219011344069620",29.20,29.30,0,316.80,391.94,128.0,121.6,0.601,700962.8,700962.8,5947,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963934,1986339.00
05/16/2017 15:45,2,3.812,ACTIVE,213.96,345.96,59.938,1494963904,"274151322000054","219011344069620",28.31,32.80,0,328.22,378.72,109.3,103.5,0.415,931336.2,931336.2,5882,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963935,1986340.00
05/16/2017 15:45,2,4.078,ACTIVE,216.90,353.47,59.949,1494963904,"201051344000867","219011344069620",28.94,28.30,0,320.11,391.34,119.7,113.6,0.544,696528.3,696528.3,5947,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963936,1986341.00
05/16/2017 15:45,2,4.238,ACTIVE,216.45,354.07,59.975,1494963904,"201051344001093","219011344069620",29.44,29.30,0,318.61,390.44,126.3,120.0,0.583,699692.4,699692.4,5941,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963937,1986342.00
05/16/2017 15:45,2,4.043,ACTIVE,217.13,354.07,59.944,1494963904,"201051344000900","219011344069620",29.42,27.00,0,320.71,394.35,120.5,114.4,0.552,718065.9,718065.9,5925,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963937,1986343.00
05/16/2017 15:45,2,3.957,ACTIVE,217.35,354.07,59.928,1494963904,"201051344000648","219011344069620",29.54,25.80,0,317.10,392.85,118.5,112.5,0.557,707026.2,707026.2,5921,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963938,1986344.00
05/16/2017 15:45,2,4.061,ACTIVE,217.35,354.07,59.922,1494963904,"201051344000569","219011344069620",29.26,28.50,0,318.91,394.65,120.3,114.2,0.561,720345.6,720345.6,5910,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963939,1986345.00
05/16/2017 15:45,2,4.055,ACTIVE,217.35,354.07,59.954,1494963904,"201051344000983","219011344069620",29.42,27.80,0,318.61,394.65,120.8,114.7,0.575,710773.1,710773.1,5923,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963940,1986346.00
05/16/2017 15:45,2,4.074,ACTIVE,217.35,354.97,59.986,1494963904,"201051344001158","219011344069620",29.16,27.50,0,319.51,395.25,120.4,114.3,0.566,696124.5,696124.5,5931,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963941,1986347.00
05/16/2017 15:45,2,4.057,ACTIVE,217.58,355.28,59.959,1494963904,"201051344000576","219011344069620",29.40,26.80,0,317.70,396.45,120.8,114.7,0.566,710859.2,710859.2,5922,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963942,1986348.00
05/16/2017 15:45,2,3.887,ACTIVE,213.96,348.06,59.949,1494963904,"274151322000087","219011344069620",28.73,37.00,0,330.33,377.52,113.1,107.3,0.424,904051.5,904051.5,5984,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494963943,1986349.00
05/16/2017 16:00,2,2.848,ACTIVE,216.22,348.36,59.986,1494964803,"201051344000645","219011344069620",28.71,28.00,0,317.10,414.49,82.8,78.0,0.384,709778.6,709778.6,5917,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964805,1986350.00
05/16/2017 16:00,2,2.705,ACTIVE,213.74,346.86,59.959,1494964803,"274151322000085","219011344069620",27.39,32.80,0,328.52,389.54,75.0,70.4,0.513,927894.1,927894.1,5882,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964806,1986351.00
05/16/2017 16:00,2,2.842,ACTIVE,216.00,350.17,59.986,1494964803,"201051344000633","219011344069620",28.86,27.80,0,318.61,414.49,83.1,78.3,0.389,696078.2,696078.2,5948,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964807,1986352.00
05/16/2017 16:00,2,2.852,ACTIVE,216.45,349.56,59.975,1494964803,"201051344000469","219011344069620",28.80,27.80,0,316.20,415.09,83.2,78.3,0.402,699159.5,699159.5,5926,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964808,1986353.00
05/16/2017 16:00,2,3.023,ACTIVE,214.87,348.06,59.996,1494964803,"201051344000646","219011344069620",28.90,29.50,0,319.51,419.60,88.5,83.5,0.415,693424.1,693424.1,5934,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964808,1986354.00
05/16/2017 16:00,2,2.752,ACTIVE,213.29,341.45,59.981,1494964803,"274151322000052","219011344069620",28.57,35.20,0,328.82,392.55,79.6,74.9,0.309,962821.3,962821.3,5891,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964809,1986355.00
05/16/2017 16:00,2,3.082,ACTIVE,215.54,348.96,59.996,1494964803,"201051344000585","219011344069620",28.98,29.80,0,318.00,418.70,90.5,85.4,0.429,704942.4,704942.4,5939,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964810,1986356.00
05/16/2017 16:00,2,2.984,ACTIVE,214.87,346.86,60.007,1494964803,"201051344001230","219011344069620",29.20,28.50,0,318.61,416.89,88.2,83.3,0.415,698032.1,698032.1,5934,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964811,1986357.00
05/16/2017 16:00,2,2.977,ACTIVE,216.00,348.96,59.944,1494964803,"201051344000582","219011344069620",29.10,30.50,0,318.30,420.20,87.7,82.8,0.415,687768.7,687768.7,5927,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964812,1986358.00
05/16/2017 16:00,2,3.004,ACTIVE,214.87,347.16,59.949,1494964803,"201051344000955","219011344069620",29.16,30.50,0,317.40,418.39,88.7,83.7,0.415,706496.2,706496.2,5940,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964813,1986359.00
05/16/2017 16:00,2,1.850,ACTIVE,213.74,411.48,59.959,1494964803,"274151322000094","219011344069620",37.89,34.30,0,386.83,461.98,70.9,66.5,0.495,788270.4,788270.4,6065,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964814,1986360.00
05/16/2017 16:00,2,2.869,ACTIVE,216.45,348.96,59.959,1494964803,"201051344000579","219011344069620",29.04,29.00,0,318.30,417.49,84.4,79.6,0.393,716902.3,716902.3,5931,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964815,1986361.00
05/16/2017 16:00,2,3.012,ACTIVE,214.87,347.76,59.996,1494964803,"201051344000890","219011344069620",29.28,28.50,0,320.41,419.90,89.3,84.3,0.402,700421.2,700421.2,5938,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964816,1986362.00
05/16/2017 16:00,2,3.020,ACTIVE,215.32,348.36,59.996,1494964803,"201051344000438","219011344069620",29.08,29.30,0,318.91,419.90,88.9,83.8,0.424,703206.4,703206.4,5928,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964817,1986363.00
05/16/2017 16:00,2,3.008,ACTIVE,215.32,353.17,59.949,1494964803,"201051344000417","219011344069620",18.94,27.00,0,317.40,394.65,57.8,53.8,0.482,652933.2,652933.2,5953,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964818,1986364.00
05/16/2017 16:00,2,2.705,ACTIVE,213.51,345.66,59.981,1494964803,"274151322000083","219011344069620",28.84,33.50,0,329.13,392.55,79.0,74.3,0.305,953101.3,953101.3,5895,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964818,1986365.00
05/16/2017 16:00,2,2.889,ACTIVE,214.19,351.67,59.991,1494964803,"274151322000076","219011344069620",29.10,34.00,0,328.22,397.35,85.1,80.2,0.331,1016261.6,1016261.6,5890,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964819,1986366.00
05/16/2017 16:00,2,2.820,ACTIVE,215.77,348.96,59.986,1494964803,"201051344000868","219011344069620",29.04,27.80,0,318.61,415.69,83.0,78.2,0.380,697672.5,697672.5,5930,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964820,1986367.00
05/16/2017 16:00,2,2.861,ACTIVE,213.29,351.37,59.996,1494964803,"274151322000095","219011344069620",28.96,34.80,0,327.92,395.55,83.9,79.1,0.314,1006449.3,1006449.3,5894,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964821,1986368.00
05/16/2017 16:00,2,2.867,ACTIVE,216.45,355.58,59.996,1494964803,"201051344000988","219011344069620",18.75,26.00,0,318.30,397.66,54.4,50.6,0.460,627421.7,627421.7,5951,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964822,1986369.00
05/16/2017 16:00,2,3.066,ACTIVE,215.54,347.16,59.954,1494964803,"201051344001025","219011344069620",28.90,29.80,0,316.50,419.00,89.8,84.7,0.402,702589.0,702589.0,5944,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964823,1986370.00
05/16/2017 16:00,2,2.832,ACTIVE,216.45,349.26,59.991,1494964803,"201051344000458","219011344069620",28.84,29.50,0,318.30,415.69,82.7,77.9,0.393,709767.6,709767.6,5917,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964824,1986371.00
05/16/2017 16:00,2,2.826,ACTIVE,216.90,350.47,60.012,1494964803,"201051344000853","219011344069620",29.02,28.80,0,319.81,420.20,83.1,78.3,0.389,710411.9,710411.9,5921,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964825,1986372.00
05/16/2017 16:00,2,3.002,ACTIVE,215.32,348.96,60.034,1494964803,"201051344000685","219011344069620",29.14,28.30,0,318.00,421.10,88.6,83.6,0.438,703349.4,703349.4,5944,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964826,1986373.00
05/16/2017 16:00,2,3.016,ACTIVE,215.54,349.26,59.954,1494964803,"201051344000917","219011344069620",28.90,30.80,0,322.51,418.70,88.3,83.3,0.415,699996.5,699996.5,5932,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964827,1986374.00
05/16/2017 16:00,2,3.012,ACTIVE,215.32,347.46,60.012,1494964803,"201051344001145","219011344069620",29.18,28.30,0,318.91,420.80,89.0,84.0,0.415,707915.8,707915.8,5919,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964828,1986375.00
05/16/2017 16:00,2,3.012,ACTIVE,215.77,349.26,59.996,1494964803,"201051344000651","219011344069620",29.18,29.50,0,318.00,418.39,89.0,83.9,0.411,696347.5,696347.5,5938,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964828,1986376.00
05/16/2017 16:00,2,2.689,ACTIVE,213.51,349.86,59.986,1494964803,"274151322000088","219011344069620",28.13,32.20,0,329.13,391.04,76.6,72.0,0.526,913724.7,913724.7,5894,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964829,1986377.00
05/16/2017 16:00,2,1.867,ACTIVE,214.64,416.59,60.002,1494964803,"274151322000068","219011344069620",37.97,34.30,0,394.35,461.38,72.2,67.8,0.499,788512.6,788512.6,6087,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964830,1986378.00
05/16/2017 16:00,2,3.027,ACTIVE,215.32,347.46,60.055,1494964803,"201051344001135","219011344069620",29.14,30.30,0,316.80,418.70,89.3,84.3,0.415,691869.5,691869.5,5929,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964831,1986379.00
05/16/2017 16:00,2,2.840,ACTIVE,215.54,348.66,60.012,1494964803,"201051344000594","219011344069620",29.28,29.50,0,318.00,417.19,84.2,79.4,0.371,712021.3,712021.3,5931,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964832,1986380.00
05/16/2017 16:00,2,3.092,ACTIVE,215.77,348.36,60.002,1494964803,"201051344001203","219011344069620",28.55,29.50,0,317.40,419.00,89.4,84.4,0.420,700986.5,700986.5,5948,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964833,1986381.00
05/16/2017 16:00,2,2.734,ACTIVE,213.74,356.18,59.986,1494964803,"274151322000054","219011344069620",27.67,33.80,0,328.22,391.64,76.5,72.0,0.526,931356.5,931356.5,5883,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964834,1986382.00
05/16/2017 16:00,2,2.893,ACTIVE,216.00,348.36,60.002,1494964803,"201051344000867","219011344069620",28.57,29.00,0,318.30,415.09,83.7,78.9,0.367,696550.5,696550.5,5948,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964835,1986383.00
05/16/2017 16:00,2,2.994,ACTIVE,215.77,350.77,60.028,1494964803,"201051344001093","219011344069620",29.08,30.00,0,321.01,418.09,88.2,83.2,0.398,699715.7,699715.7,5942,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964836,1986384.00
05/16/2017 16:00,2,2.865,ACTIVE,216.22,349.86,60.018,1494964803,"201051344000900","219011344069620",28.88,28.00,0,316.20,416.59,83.8,79.0,0.384,718088.1,718088.1,5926,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964837,1986385.00
05/16/2017 16:00,2,2.803,ACTIVE,216.22,348.06,59.986,1494964803,"201051344000648","219011344069620",29.12,27.00,0,318.61,414.79,82.7,77.9,0.398,707048.1,707048.1,5922,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964838,1986386.00
05/16/2017 16:00,2,2.807,ACTIVE,216.45,349.86,59.981,1494964803,"201051344000569","219011344069620",29.40,29.00,0,319.51,414.49,83.6,78.8,0.384,720367.7,720367.7,5911,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964839,1986387.00
05/16/2017 16:00,2,2.875,ACTIVE,216.45,349.56,59.986,1494964803,"201051344000983","219011344069620",28.98,29.00,0,318.61,415.09,84.4,79.5,0.398,710795.3,710795.3,5924,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964840,1986388.00
05/16/2017 16:00,2,2.877,ACTIVE,216.45,349.26,59.959,1494964803,"201051344001158","219011344069620",28.73,28.50,0,318.61,415.39,83.7,78.8,0.389,696146.6,696146.6,5932,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964841,1986389.00
05/16/2017 16:00,2,2.871,ACTIVE,216.67,349.86,59.970,1494964803,"201051344000576","219011344069620",28.63,28.30,0,319.21,415.69,83.2,78.4,0.384,710881.1,710881.1,5923,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964841,1986390.00
05/16/2017 16:00,2,2.715,ACTIVE,213.74,359.48,60.012,1494964803,"274151322000087","219011344069620",28.29,38.60,0,328.82,389.84,77.7,73.1,0.521,904071.8,904071.8,5985,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494964842,1986391.00
05/16/2017 16:15,2,1.779,ACTIVE,215.54,352.27,59.965,1494965703,"201051344000645","219011344069620",28.94,26.00,0,317.70,393.75,52.2,48.4,0.420,709791.7,709791.7,5918,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965705,1986392.00
05/16/2017 16:15,2,1.672,ACTIVE,213.51,353.47,59.944,1494965703,"274151322000085","219011344069620",27.67,30.80,0,330.63,377.82,46.9,43.3,0.318,927905.9,927905.9,5883,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965705,1986393.00
05/16/2017 16:15,2,1.793,ACTIVE,215.54,354.37,59.954,1494965703,"201051344000633","219011344069620",29.00,26.30,0,319.51,393.75,52.7,48.9,0.446,696091.3,696091.3,5949,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965706,1986394.00
05/16/2017 16:15,2,1.807,ACTIVE,215.54,353.17,59.959,1494965703,"201051344000469","219011344069620",28.92,26.00,0,317.10,393.75,53.0,49.2,0.455,699172.6,699172.6,5927,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965707,1986395.00
