ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 16:15,2,1.830,ACTIVE,214.19,353.47,59.965,1494965703,"201051344000646","219011344069620",29.14,27.30,0,320.11,388.64,54.0,50.2,0.455,693437.9,693437.9,5935,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965708,1986396.00
05/16/2017 16:15,2,1.738,ACTIVE,213.29,342.95,59.970,1494965703,"274151322000052","219011344069620",28.55,31.80,0,328.82,378.12,50.2,46.5,0.345,962833.8,962833.8,5892,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965710,1986397.00
05/16/2017 16:15,2,1.924,ACTIVE,214.87,354.07,59.959,1494965703,"201051344000585","219011344069620",28.78,28.00,0,319.21,388.94,56.1,52.2,0.460,704956.7,704956.7,5940,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965711,1986398.00
05/16/2017 16:15,2,1.818,ACTIVE,214.19,351.07,59.991,1494965703,"201051344001230","219011344069620",29.22,26.00,0,319.51,386.83,53.9,50.1,0.446,698045.8,698045.8,5935,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965712,1986399.00
05/16/2017 16:15,2,1.852,ACTIVE,215.09,354.67,59.886,1494965703,"201051344000582","219011344069620",28.78,28.00,0,319.21,389.84,54.0,50.2,0.442,687782.3,687782.3,5928,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965713,1986400.00
05/16/2017 16:15,2,1.859,ACTIVE,214.41,352.87,60.018,1494965703,"201051344000955","219011344069620",29.18,27.80,0,317.70,388.34,55.0,51.1,0.460,706510.2,706510.2,5941,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965714,1986401.00
05/16/2017 16:15,2,1.137,ACTIVE,213.74,419.90,59.944,1494965703,"274151322000094","219011344069620",38.55,32.80,0,333.63,449.65,44.5,41.0,0.309,788281.3,788281.3,6066,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965715,1986402.00
05/16/2017 16:15,2,1.840,ACTIVE,215.54,354.07,60.007,1494965703,"201051344000579","219011344069620",29.32,26.80,0,321.01,394.35,54.6,50.8,0.451,716915.7,716915.7,5932,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965715,1986403.00
05/16/2017 16:15,2,1.891,ACTIVE,214.41,352.57,59.933,1494965703,"201051344000890","219011344069620",29.08,26.00,0,317.10,389.54,55.7,51.8,0.446,700435.2,700435.2,5939,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965716,1986404.00
05/16/2017 16:15,2,1.867,ACTIVE,214.87,354.37,59.944,1494965703,"201051344000438","219011344069620",29.20,26.80,0,316.50,389.84,55.3,51.4,0.464,703220.2,703220.2,5929,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965717,1986405.00
05/16/2017 16:15,2,1.902,ACTIVE,214.64,348.96,59.965,1494965703,"201051344000417","219011344069620",18.73,26.00,0,318.61,389.24,36.1,32.9,0.301,652942.1,652942.1,5954,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965718,1986406.00
05/16/2017 16:15,2,1.744,ACTIVE,213.29,354.97,59.954,1494965703,"274151322000083","219011344069620",28.57,30.50,0,328.52,377.22,50.5,46.8,0.349,953113.5,953113.5,5896,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965719,1986407.00
05/16/2017 16:15,2,1.855,ACTIVE,214.41,345.06,59.970,1494965703,"274151322000076","219011344069620",29.12,31.30,0,329.13,377.52,54.7,50.9,0.384,1016275.0,1016275.0,5891,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965720,1986408.00
05/16/2017 16:15,2,1.859,ACTIVE,215.09,353.77,59.965,1494965703,"201051344000868","219011344069620",28.82,26.00,0,317.40,389.84,54.3,50.5,0.442,697685.7,697685.7,5931,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965721,1986409.00
05/16/2017 16:15,2,1.842,ACTIVE,213.06,353.77,59.933,1494965703,"274151322000095","219011344069620",28.88,30.80,0,327.62,377.82,53.9,50.1,0.358,1006462.4,1006462.4,5895,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965722,1986410.00
05/16/2017 16:15,2,1.871,ACTIVE,215.54,350.77,59.907,1494965703,"201051344000988","219011344069620",18.75,25.50,0,334.84,394.35,35.5,32.4,0.292,627430.1,627430.1,5952,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965723,1986411.00
05/16/2017 16:15,2,1.938,ACTIVE,214.64,352.87,59.912,1494965703,"201051344001025","219011344069620",28.82,28.00,0,319.81,389.84,56.6,52.8,0.460,702602.9,702602.9,5945,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965724,1986412.00
05/16/2017 16:15,2,1.838,ACTIVE,215.32,353.47,59.970,1494965703,"201051344000458","219011344069620",29.20,27.30,0,317.40,393.15,54.4,50.6,0.460,709780.6,709780.6,5918,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965724,1986413.00
05/16/2017 16:15,2,1.859,ACTIVE,216.22,354.97,59.949,1494965703,"201051344000853","219011344069620",29.02,26.50,0,320.71,395.55,54.7,50.9,0.455,710424.9,710424.9,5922,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965725,1986414.00
05/16/2017 16:15,2,1.887,ACTIVE,214.87,354.07,59.970,1494965703,"201051344000685","219011344069620",29.04,25.80,0,315.60,389.54,55.5,51.7,0.482,703363.0,703363.0,5945,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965726,1986415.00
05/16/2017 16:15,2,1.908,ACTIVE,214.87,353.77,59.970,1494965703,"201051344000917","219011344069620",28.78,28.30,0,319.81,388.94,55.7,51.8,0.455,700010.1,700010.1,5933,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965727,1986416.00
05/16/2017 16:15,2,1.898,ACTIVE,214.64,353.47,60.012,1494965703,"201051344001145","219011344069620",29.14,26.00,0,318.91,389.24,56.0,52.1,0.460,707929.4,707929.4,5920,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965728,1986417.00
05/16/2017 16:15,2,1.920,ACTIVE,214.87,353.77,59.965,1494965703,"201051344000651","219011344069620",29.00,27.80,0,318.61,390.74,56.4,52.5,0.464,696361.2,696361.2,5939,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965729,1986418.00
05/16/2017 16:15,2,1.750,ACTIVE,213.51,352.87,59.965,1494965703,"274151322000088","219011344069620",28.13,30.30,0,330.03,378.72,49.9,46.2,0.340,913736.5,913736.5,5895,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965730,1986419.00
05/16/2017 16:15,2,1.219,ACTIVE,214.64,410.58,59.981,1494965703,"274151322000068","219011344069620",38.39,32.60,0,334.54,453.86,47.6,44.0,0.323,788523.7,788523.7,6088,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965731,1986420.00
05/16/2017 16:15,2,1.961,ACTIVE,214.41,353.17,59.965,1494965703,"201051344001135","219011344069620",28.88,28.30,0,318.61,388.94,57.4,53.5,0.468,691883.3,691883.3,5930,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965732,1986421.00
05/16/2017 16:15,2,1.885,ACTIVE,214.87,353.77,59.996,1494965703,"201051344000594","219011344069620",29.30,26.80,0,318.00,389.54,56.0,52.1,0.460,712034.4,712034.4,5932,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965732,1986422.00
05/16/2017 16:15,2,1.965,ACTIVE,215.09,353.47,59.991,1494965703,"201051344001203","219011344069620",28.80,27.30,0,318.61,390.74,57.4,53.5,0.473,701000.3,701000.3,5949,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965733,1986423.00
05/16/2017 16:15,2,1.795,ACTIVE,213.29,355.88,59.944,1494965703,"274151322000054","219011344069620",27.83,31.50,0,327.62,379.02,50.6,46.9,0.345,931368.3,931368.3,5884,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965734,1986424.00
05/16/2017 16:15,2,1.873,ACTIVE,215.54,353.47,59.991,1494965703,"201051344000867","219011344069620",29.42,27.30,0,319.81,389.54,55.8,51.9,0.446,696563.6,696563.6,5949,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965735,1986425.00
05/16/2017 16:15,2,1.898,ACTIVE,214.87,354.37,59.938,1494965703,"201051344001093","219011344069620",29.26,27.80,0,318.61,389.54,56.4,52.5,0.455,699729.2,699729.2,5943,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965736,1986426.00
05/16/2017 16:15,2,1.889,ACTIVE,215.54,355.88,59.981,1494965703,"201051344000900","219011344069620",29.16,25.80,0,316.80,393.15,55.8,51.9,0.460,718101.1,718101.1,5927,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965737,1986427.00
05/16/2017 16:15,2,1.877,ACTIVE,215.77,354.07,59.896,1494965703,"201051344000648","219011344069620",29.08,25.00,0,319.21,391.64,55.4,51.5,0.455,707060.8,707060.8,5923,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965738,1986428.00
05/16/2017 16:15,2,1.912,ACTIVE,215.54,354.37,59.981,1494965703,"201051344000569","219011344069620",28.98,27.00,0,319.21,391.04,56.1,52.3,0.468,720380.7,720380.7,5912,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965739,1986429.00
05/16/2017 16:15,2,1.920,ACTIVE,215.54,355.28,59.991,1494965703,"201051344000983","219011344069620",29.18,27.00,0,320.11,392.25,56.8,52.9,0.482,710808.3,710808.3,5925,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965740,1986430.00
05/16/2017 16:15,2,1.922,ACTIVE,215.54,354.67,59.965,1494965703,"201051344001158","219011344069620",28.71,26.50,0,317.10,391.04,55.9,52.0,0.473,696159.4,696159.4,5933,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965741,1986431.00
05/16/2017 16:15,2,1.883,ACTIVE,215.77,355.28,59.991,1494965703,"201051344000576","219011344069620",29.20,25.80,0,319.51,395.25,55.7,51.8,0.464,710893.8,710893.8,5924,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965741,1986432.00
05/16/2017 16:15,2,1.779,ACTIVE,213.51,347.16,59.959,1494965703,"274151322000087","219011344069620",28.45,36.30,0,328.52,377.82,51.3,47.6,0.331,904083.5,904083.5,5986,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494965742,1986433.00
05/16/2017 16:30,2,1.566,ACTIVE,214.87,350.17,60.018,1494966603,"201051344000645","219011344069620",28.45,25.50,0,321.01,391.94,45.2,41.7,0.371,709804.0,709804.0,5919,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966604,1986434.00
05/16/2017 16:30,2,1.453,ACTIVE,213.29,341.45,59.991,1494966603,"274151322000085","219011344069620",27.69,30.30,0,333.33,375.71,40.8,37.4,0.270,927917.0,927917.0,5884,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966605,1986435.00
05/16/2017 16:30,2,1.566,ACTIVE,214.87,351.07,59.986,1494966603,"201051344000633","219011344069620",28.78,25.80,0,321.31,392.25,45.6,42.1,0.384,696103.8,696103.8,5950,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966606,1986436.00
05/16/2017 16:30,2,1.578,ACTIVE,214.64,350.17,59.986,1494966603,"201051344000469","219011344069620",28.49,25.30,0,318.30,391.94,45.6,42.1,0.389,699185.1,699185.1,5928,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966607,1986437.00
05/16/2017 16:30,2,1.625,ACTIVE,213.96,349.56,60.012,1494966603,"201051344000646","219011344069620",28.59,26.50,0,318.61,390.14,47.1,43.5,0.389,693450.9,693450.9,5936,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966608,1986438.00
05/16/2017 16:30,2,1.512,ACTIVE,212.61,350.47,59.986,1494966603,"274151322000052","219011344069620",28.27,30.80,0,333.33,377.22,43.3,39.9,0.296,962845.7,962845.7,5893,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966609,1986439.00
05/16/2017 16:30,2,1.654,ACTIVE,214.64,351.67,59.991,1494966603,"201051344000585","219011344069620",28.94,27.00,0,319.51,389.84,48.5,44.9,0.389,704970.1,704970.1,5941,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966610,1986440.00
05/16/2017 16:30,2,1.584,ACTIVE,213.96,348.66,60.012,1494966603,"201051344001230","219011344069620",28.92,25.30,0,319.21,389.54,46.5,42.9,0.376,698058.7,698058.7,5936,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966611,1986441.00
05/16/2017 16:30,2,1.580,ACTIVE,214.64,351.37,59.996,1494966603,"201051344000582","219011344069620",28.88,27.30,0,318.91,393.15,46.2,42.7,0.376,687795.2,687795.2,5929,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966612,1986442.00
05/16/2017 16:30,2,1.615,ACTIVE,213.96,349.56,60.023,1494966603,"201051344000955","219011344069620",29.06,27.00,0,318.30,389.24,47.5,43.9,0.389,706523.4,706523.4,5942,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966613,1986443.00
05/16/2017 16:30,2,0.949,ACTIVE,212.61,423.81,59.981,1494966603,"274151322000094","219011344069620",39.10,32.00,0,388.94,446.05,37.4,34.2,0.265,788291.7,788291.7,6067,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966613,1986444.00
05/16/2017 16:30,2,1.570,ACTIVE,214.87,350.47,59.986,1494966603,"201051344000579","219011344069620",29.22,26.30,0,322.21,391.34,46.5,43.0,0.376,716928.5,716928.5,5933,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966614,1986445.00
05/16/2017 16:30,2,1.633,ACTIVE,213.96,349.26,59.965,1494966603,"201051344000890","219011344069620",28.80,25.30,0,321.01,390.44,47.7,44.1,0.380,700448.5,700448.5,5940,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966615,1986446.00
05/16/2017 16:30,2,1.602,ACTIVE,214.41,350.47,59.991,1494966603,"201051344000438","219011344069620",29.10,25.80,0,320.41,391.94,47.2,43.6,0.393,703233.4,703233.4,5930,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966616,1986447.00
05/16/2017 16:30,2,1.641,ACTIVE,214.41,345.66,60.023,1494966603,"201051344000417","219011344069620",18.51,25.30,0,333.93,375.71,30.8,27.8,0.247,652950.5,652950.5,5955,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966617,1986448.00
05/16/2017 16:30,2,1.467,ACTIVE,212.83,343.85,60.028,1494966603,"274151322000083","219011344069620",28.57,29.50,0,333.03,377.22,42.4,39.0,0.292,953125.2,953125.2,5897,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966618,1986449.00
05/16/2017 16:30,2,1.555,ACTIVE,213.51,351.97,59.991,1494966603,"274151322000076","219011344069620",29.24,30.30,0,329.13,377.82,46.0,42.5,0.331,1016287.7,1016287.7,5892,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966619,1986450.00
05/16/2017 16:30,2,1.561,ACTIVE,214.41,349.26,60.002,1494966603,"201051344000868","219011344069620",28.90,25.50,0,320.41,389.54,45.8,42.2,0.362,697698.2,697698.2,5932,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966620,1986451.00
05/16/2017 16:30,2,1.543,ACTIVE,212.83,341.75,59.991,1494966603,"274151322000095","219011344069620",28.82,30.00,0,330.03,377.22,45.0,41.5,0.309,1006474.8,1006474.8,5896,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966621,1986452.00
05/16/2017 16:30,2,1.570,ACTIVE,214.64,347.16,59.991,1494966603,"201051344000988","219011344069620",18.65,25.50,0,334.54,377.82,29.7,26.7,0.247,627438.0,627438.0,5953,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966621,1986453.00
05/16/2017 16:30,2,1.621,ACTIVE,214.41,350.17,59.981,1494966603,"201051344001025","219011344069620",28.94,27.00,0,320.41,391.04,47.5,44.0,0.384,702616.2,702616.2,5946,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966622,1986454.00
05/16/2017 16:30,2,1.545,ACTIVE,214.64,349.86,60.023,1494966603,"201051344000458","219011344069620",28.92,26.50,0,317.40,391.64,45.3,41.8,0.380,709793.0,709793.0,5919,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966623,1986455.00
05/16/2017 16:30,2,1.566,ACTIVE,215.32,351.07,59.986,1494966603,"201051344000853","219011344069620",28.65,25.80,0,325.22,395.85,45.5,42.0,0.376,710437.4,710437.4,5923,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966624,1986456.00
05/16/2017 16:30,2,1.584,ACTIVE,214.41,350.77,59.996,1494966603,"201051344000685","219011344069620",28.73,25.00,0,318.30,391.94,46.1,42.6,0.398,703375.9,703375.9,5946,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966625,1986457.00
05/16/2017 16:30,2,1.557,ACTIVE,214.41,350.47,59.954,1494966603,"201051344000917","219011344069620",29.28,27.30,0,320.41,391.34,46.2,42.7,0.380,700023.0,700023.0,5934,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966626,1986458.00
05/16/2017 16:30,2,1.582,ACTIVE,214.19,349.26,60.023,1494966603,"201051344001145","219011344069620",29.02,25.00,0,320.71,391.34,46.5,43.0,0.376,707942.4,707942.4,5921,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966627,1986459.00
05/16/2017 16:30,2,1.600,ACTIVE,214.64,351.07,59.996,1494966603,"201051344000651","219011344069620",28.77,26.80,0,321.01,396.15,46.7,43.1,0.376,696374.3,696374.3,5940,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966628,1986460.00
05/16/2017 16:30,2,1.459,ACTIVE,212.61,346.86,59.981,1494966603,"274151322000088","219011344069620",27.79,29.80,0,333.03,376.01,41.1,37.7,0.270,913747.8,913747.8,5896,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966629,1986461.00
05/16/2017 16:30,2,1.021,ACTIVE,213.29,402.77,59.991,1494966603,"274151322000068","219011344069620",37.71,32.00,0,391.34,454.16,39.0,35.7,0.256,788534.4,788534.4,6089,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966630,1986462.00
05/16/2017 16:30,2,1.611,ACTIVE,214.19,349.26,59.991,1494966603,"201051344001135","219011344069620",29.02,27.50,0,321.91,390.44,47.5,43.9,0.384,691896.5,691896.5,5931,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966631,1986463.00
05/16/2017 16:30,2,1.553,ACTIVE,214.19,348.96,60.023,1494966603,"201051344000594","219011344069620",29.12,26.30,0,320.11,389.84,45.8,42.3,0.371,712047.0,712047.0,5933,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966631,1986464.00
05/16/2017 16:30,2,1.625,ACTIVE,214.41,348.96,59.991,1494966603,"201051344001203","219011344069620",28.63,26.50,0,319.51,391.94,47.1,43.6,0.380,701013.5,701013.5,5950,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966632,1986465.00
05/16/2017 16:30,2,1.475,ACTIVE,212.61,343.55,59.991,1494966603,"274151322000054","219011344069620",27.73,31.00,0,332.73,376.62,41.5,38.1,0.265,931379.7,931379.7,5885,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966633,1986466.00
05/16/2017 16:30,2,1.578,ACTIVE,214.87,348.96,59.996,1494966603,"201051344000867","219011344069620",28.63,26.50,0,320.71,389.84,45.8,42.2,0.367,696576.1,696576.1,5950,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966634,1986467.00
05/16/2017 16:30,2,1.578,ACTIVE,214.41,350.47,59.981,1494966603,"201051344001093","219011344069620",28.78,26.80,0,319.81,390.74,46.1,42.5,0.376,699742.0,699742.0,5944,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966635,1986468.00
05/16/2017 16:30,2,1.529,ACTIVE,214.64,350.47,59.949,1494966603,"201051344000900","219011344069620",29.12,25.30,0,320.71,390.74,45.1,41.6,0.367,718113.5,718113.5,5928,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966636,1986469.00
05/16/2017 16:30,2,1.541,ACTIVE,214.87,349.26,60.002,1494966603,"201051344000648","219011344069620",28.78,24.50,0,320.11,392.25,45.0,41.5,0.371,707073.1,707073.1,5924,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966637,1986470.00
05/16/2017 16:30,2,1.539,ACTIVE,214.64,350.17,60.007,1494966603,"201051344000569","219011344069620",29.16,26.30,0,318.91,392.85,45.6,42.1,0.376,720393.1,720393.1,5913,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966638,1986471.00
05/16/2017 16:30,2,1.582,ACTIVE,214.64,349.56,59.986,1494966603,"201051344000983","219011344069620",28.65,26.30,0,319.21,391.64,45.9,42.4,0.380,710820.9,710820.9,5926,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966639,1986472.00
05/16/2017 16:30,2,1.551,ACTIVE,214.64,349.86,60.007,1494966603,"201051344001158","219011344069620",28.77,26.00,0,321.01,391.94,45.2,41.7,0.384,696171.8,696171.8,5934,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966640,1986473.00
05/16/2017 16:30,2,1.529,ACTIVE,215.09,350.47,60.002,1494966603,"201051344000576","219011344069620",28.84,25.00,0,336.04,395.55,44.7,41.2,0.371,710906.0,710906.0,5925,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966641,1986474.00
05/16/2017 16:30,2,1.438,ACTIVE,212.83,341.45,60.002,1494966603,"274151322000087","219011344069620",28.25,35.80,0,333.33,375.71,41.1,37.7,0.270,904094.8,904094.8,5987,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494966642,1986475.00
05/16/2017 16:45,2,1.920,ACTIVE,215.32,353.47,59.922,1494967503,"201051344000645","219011344069620",28.65,25.30,0,334.24,380.52,55.8,51.9,0.455,709816.3,709816.3,5920,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967504,1986476.00
05/16/2017 16:45,2,1.797,ACTIVE,213.29,355.28,59.954,1494967503,"274151322000085","219011344069620",27.69,30.00,0,333.03,366.40,50.4,46.7,0.336,927928.0,927928.0,5885,0,0,0,L,1151911521,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967505,1986477.00
05/16/2017 16:45,2,1.926,ACTIVE,215.32,354.97,59.944,1494967503,"201051344000633","219011344069620",28.82,25.50,0,332.43,381.12,56.2,52.4,0.473,696116.2,696116.2,5951,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967506,1986478.00
05/16/2017 16:45,2,1.906,ACTIVE,215.54,354.67,59.981,1494967503,"201051344000469","219011344069620",29.14,25.00,0,331.53,380.82,56.4,52.5,0.482,699197.5,699197.5,5929,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967507,1986479.00
05/16/2017 16:45,2,2.000,ACTIVE,214.41,354.37,59.965,1494967503,"201051344000646","219011344069620",29.14,26.30,0,332.43,381.73,59.0,55.0,0.495,693463.8,693463.8,5937,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967508,1986480.00
05/16/2017 16:45,2,1.848,ACTIVE,213.06,350.77,59.959,1494967503,"274151322000052","219011344069620",28.63,30.80,0,332.43,368.20,53.6,49.8,0.362,962857.4,962857.4,5894,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967509,1986481.00
05/16/2017 16:45,2,2.068,ACTIVE,215.09,354.67,59.975,1494967503,"201051344000585","219011344069620",29.12,26.80,0,334.24,382.93,61.0,57.0,0.499,704983.4,704983.4,5942,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967510,1986482.00
05/16/2017 16:45,2,1.969,ACTIVE,214.41,352.57,59.991,1494967503,"201051344001230","219011344069620",29.36,25.30,0,332.13,380.22,58.6,54.6,0.477,698071.5,698071.5,5937,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967511,1986483.00
05/16/2017 16:45,2,2.016,ACTIVE,215.09,355.28,59.949,1494967503,"201051344000582","219011344069620",28.75,27.00,0,334.24,382.93,58.7,54.7,0.486,687807.9,687807.9,5930,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967511,1986484.00
05/16/2017 16:45,2,2.010,ACTIVE,214.41,353.77,59.922,1494967503,"201051344000955","219011344069620",29.26,26.50,0,332.13,380.52,59.5,55.5,0.504,706536.3,706536.3,5943,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967512,1986485.00
05/16/2017 16:45,2,1.215,ACTIVE,213.51,419.00,59.991,1494967503,"274151322000094","219011344069620",38.65,31.80,0,333.93,444.24,47.5,44.0,0.327,788302.0,788302.0,6068,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967513,1986486.00
05/16/2017 16:45,2,1.941,ACTIVE,215.09,353.77,59.981,1494967503,"201051344000579","219011344069620",29.30,25.80,0,333.93,380.82,57.7,53.7,0.468,716941.1,716941.1,5934,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967514,1986487.00
05/16/2017 16:45,2,2.051,ACTIVE,214.41,353.17,59.959,1494967503,"201051344000890","219011344069620",28.94,25.30,0,332.73,381.73,60.1,56.1,0.486,700461.5,700461.5,5941,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967515,1986488.00
05/16/2017 16:45,2,2.004,ACTIVE,215.09,354.97,59.912,1494967503,"201051344000438","219011344069620",29.46,25.80,0,333.03,382.63,59.8,55.8,0.504,703246.3,703246.3,5931,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967516,1986489.00
05/16/2017 16:45,2,2.053,ACTIVE,214.64,349.26,59.991,1494967503,"201051344000417","219011344069620",18.73,25.30,0,333.03,367.30,38.9,35.6,0.318,652958.8,652958.8,5956,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967517,1986490.00
05/16/2017 16:45,2,1.844,ACTIVE,213.29,345.36,59.944,1494967503,"274151322000083","219011344069620",28.61,29.30,0,332.13,367.60,53.5,49.7,0.389,953136.9,953136.9,5898,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967518,1986491.00
05/16/2017 16:45,2,1.938,ACTIVE,213.74,355.88,59.944,1494967503,"274151322000076","219011344069620",29.46,30.00,0,334.24,370.60,57.8,53.8,0.402,1016300.3,1016300.3,5893,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967519,1986492.00
05/16/2017 16:45,2,1.961,ACTIVE,214.87,354.37,59.959,1494967503,"201051344000868","219011344069620",28.73,25.30,0,332.73,379.92,57.1,53.2,0.464,697710.7,697710.7,5933,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967520,1986493.00
05/16/2017 16:45,2,1.924,ACTIVE,213.29,348.36,59.938,1494967503,"274151322000095","219011344069620",29.22,29.50,0,332.43,368.80,56.9,53.0,0.376,1006487.2,1006487.2,5897,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967520,1986494.00
05/16/2017 16:45,2,1.975,ACTIVE,215.09,350.47,60.002,1494967503,"201051344000988","219011344069620",18.61,25.30,0,333.03,368.80,37.2,34.0,0.314,627446.0,627446.0,5954,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967521,1986495.00
05/16/2017 16:45,2,2.062,ACTIVE,214.87,353.17,59.986,1494967503,"201051344001025","219011344069620",29.06,26.80,0,334.24,383.23,60.7,56.7,0.486,702629.3,702629.3,5947,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967522,1986496.00
05/16/2017 16:45,2,1.945,ACTIVE,215.09,354.37,60.018,1494967503,"201051344000458","219011344069620",28.80,26.00,0,334.24,380.52,56.8,52.9,0.482,709805.4,709805.4,5920,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967523,1986497.00
05/16/2017 16:45,2,1.939,ACTIVE,215.77,355.28,59.986,1494967503,"201051344000853","219011344069620",29.16,25.50,0,335.14,383.83,57.3,53.4,0.477,710449.9,710449.9,5924,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967524,1986498.00
05/16/2017 16:45,2,2.027,ACTIVE,214.87,355.28,59.949,1494967503,"201051344000685","219011344069620",28.84,25.30,0,333.63,382.33,59.3,55.3,0.526,703388.7,703388.7,5947,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967525,1986499.00
05/16/2017 16:45,2,2.035,ACTIVE,214.87,355.28,59.991,1494967503,"201051344000917","219011344069620",28.86,27.30,0,332.73,382.03,59.5,55.6,0.504,700035.8,700035.8,5935,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967526,1986500.00
05/16/2017 16:45,2,2.047,ACTIVE,214.64,354.37,59.922,1494967503,"201051344001145","219011344069620",28.82,25.00,0,333.63,382.33,59.8,55.8,0.491,707955.3,707955.3,5922,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967527,1986501.00
05/16/2017 16:45,2,2.078,ACTIVE,214.87,355.58,60.002,1494967503,"201051344000651","219011344069620",28.47,27.00,0,334.24,382.93,60.0,55.9,0.486,696387.2,696387.2,5941,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967528,1986502.00
05/16/2017 16:45,2,1.826,ACTIVE,212.83,348.36,59.986,1494967503,"274151322000088","219011344069620",28.17,29.50,0,332.13,366.70,52.1,48.4,0.354,913759.1,913759.1,5897,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967529,1986503.00
05/16/2017 16:45,2,1.246,ACTIVE,214.19,420.50,59.970,1494967503,"274151322000068","219011344069620",38.76,32.00,0,334.54,440.64,49.2,45.6,0.327,788545.0,788545.0,6090,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967530,1986504.00
05/16/2017 16:45,2,2.076,ACTIVE,214.64,353.47,59.975,1494967503,"201051344001135","219011344069620",28.86,27.30,0,332.43,381.73,60.7,56.7,0.495,691909.6,691909.6,5932,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967530,1986505.00
05/16/2017 16:45,2,1.992,ACTIVE,214.41,353.17,59.954,1494967503,"201051344000594","219011344069620",28.73,26.00,0,331.53,379.92,57.9,54.0,0.477,712059.6,712059.6,5934,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967531,1986506.00
05/16/2017 16:45,2,2.082,ACTIVE,215.09,354.97,59.959,1494967503,"201051344001203","219011344069620",28.75,26.50,0,333.63,383.23,60.6,56.6,0.508,701026.5,701026.5,5951,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967532,1986507.00
05/16/2017 16:45,2,1.875,ACTIVE,213.29,354.97,59.986,1494967503,"274151322000054","219011344069620",27.75,30.50,0,331.53,367.30,52.7,49.0,0.371,931391.1,931391.1,5886,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967533,1986508.00
05/16/2017 16:45,2,1.969,ACTIVE,214.87,353.17,59.886,1494967503,"201051344000867","219011344069620",29.08,26.00,0,332.73,379.92,58.0,54.0,0.468,696588.7,696588.7,5951,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967534,1986509.00
05/16/2017 16:45,2,2.025,ACTIVE,214.87,355.28,59.991,1494967503,"201051344001093","219011344069620",28.94,26.50,0,332.73,381.73,59.4,55.4,0.486,699754.8,699754.8,5945,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967535,1986510.00
05/16/2017 16:45,2,1.961,ACTIVE,214.87,354.07,59.981,1494967503,"201051344000900","219011344069620",29.00,25.00,0,332.13,380.22,57.6,53.7,0.468,718125.9,718125.9,5929,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967536,1986511.00
05/16/2017 16:45,2,1.959,ACTIVE,215.09,353.77,59.991,1494967503,"201051344000648","219011344069620",28.77,24.30,0,333.63,380.52,57.1,53.2,0.473,707085.5,707085.5,5925,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967537,1986512.00
05/16/2017 16:45,2,1.984,ACTIVE,215.32,354.67,59.928,1494967503,"201051344000569","219011344069620",28.88,25.80,0,333.63,381.42,58.1,54.1,0.486,720405.6,720405.6,5914,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967538,1986513.00
05/16/2017 16:45,2,2.004,ACTIVE,215.09,354.67,59.981,1494967503,"201051344000983","219011344069620",28.78,25.80,0,333.63,380.82,58.4,54.5,0.495,710833.5,710833.5,5927,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967539,1986514.00
05/16/2017 16:45,2,1.947,ACTIVE,214.87,353.77,59.949,1494967503,"201051344001158","219011344069620",29.18,25.50,0,333.03,380.22,57.6,53.7,0.482,696184.2,696184.2,5935,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967540,1986515.00
05/16/2017 16:45,2,1.941,ACTIVE,215.54,355.88,59.991,1494967503,"201051344000576","219011344069620",29.16,25.00,0,334.24,381.12,57.4,53.4,0.473,710918.4,710918.4,5926,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967541,1986516.00
05/16/2017 16:45,2,1.848,ACTIVE,213.51,353.17,60.002,1494967503,"274151322000087","219011344069620",28.35,35.20,0,332.43,366.10,53.0,49.2,0.345,904106.2,904106.2,5988,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494967542,1986517.00
05/16/2017 17:00,2,2.020,ACTIVE,215.54,354.97,59.917,1494968404,"201051344000645","219011344069620",28.71,25.80,0,318.30,408.48,58.7,54.7,0.486,709832.5,709832.5,5921,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968405,1986518.00
05/16/2017 17:00,2,1.902,ACTIVE,213.96,353.17,60.007,1494968404,"274151322000085","219011344069620",27.67,30.00,0,329.13,385.63,53.4,49.6,0.354,927942.7,927942.7,5886,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968406,1986519.00
05/16/2017 17:00,2,1.996,ACTIVE,215.32,356.78,60.018,1494968404,"201051344000633","219011344069620",29.24,25.80,0,319.51,408.78,59.1,55.1,0.499,696132.5,696132.5,5952,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968407,1986520.00
05/16/2017 17:00,2,2.018,ACTIVE,215.09,354.97,60.023,1494968404,"201051344000469","219011344069620",28.84,25.30,0,315.30,410.28,59.0,55.0,0.499,699213.8,699213.8,5930,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968407,1986521.00
05/16/2017 17:00,2,2.086,ACTIVE,214.41,356.18,59.991,1494968404,"201051344000646","219011344069620",29.26,26.00,0,317.40,414.79,61.9,57.8,0.521,693481.1,693481.1,5938,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968408,1986522.00
05/16/2017 17:00,2,1.939,ACTIVE,213.29,355.88,60.002,1494968404,"274151322000052","219011344069620",28.71,31.00,0,328.52,388.04,56.3,52.4,0.393,962872.9,962872.9,5895,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968410,1986523.00
05/16/2017 17:00,2,2.148,ACTIVE,215.09,356.48,60.023,1494968404,"201051344000585","219011344069620",29.24,26.80,0,319.51,415.09,63.7,59.6,0.521,705001.2,705001.2,5943,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968411,1986524.00
05/16/2017 17:00,2,2.086,ACTIVE,214.41,353.17,60.044,1494968404,"201051344001230","219011344069620",29.16,25.00,0,319.21,415.09,61.6,57.5,0.508,698088.7,698088.7,5938,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968412,1986525.00
05/16/2017 17:00,2,2.076,ACTIVE,215.32,356.48,60.018,1494968404,"201051344000582","219011344069620",29.16,27.00,0,317.40,415.09,61.3,57.3,0.504,687825.1,687825.1,5931,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968413,1986526.00
05/16/2017 17:00,2,2.094,ACTIVE,214.41,355.58,60.002,1494968404,"201051344000955","219011344069620",29.36,26.80,0,317.40,413.89,62.3,58.2,0.521,706553.7,706553.7,5944,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968413,1986527.00
05/16/2017 17:00,2,1.258,ACTIVE,212.83,418.09,59.981,1494968404,"274151322000094","219011344069620",39.20,31.50,0,390.74,461.08,50.0,46.4,0.336,788315.7,788315.7,6069,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968414,1986528.00
05/16/2017 17:00,2,2.033,ACTIVE,215.54,356.78,60.039,1494968404,"201051344000579","219011344069620",29.28,26.00,0,319.81,413.89,60.3,56.3,0.499,716957.7,716957.7,5935,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968415,1986529.00
05/16/2017 17:00,2,2.129,ACTIVE,214.64,354.37,60.049,1494968404,"201051344000890","219011344069620",29.08,25.30,0,320.11,414.79,62.8,58.7,0.504,700479.0,700479.0,5942,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968416,1986530.00
05/16/2017 17:00,2,2.090,ACTIVE,214.87,355.88,59.949,1494968404,"201051344000438","219011344069620",29.38,25.80,0,318.00,413.89,62.3,58.2,0.521,703263.7,703263.7,5932,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968417,1986531.00
05/16/2017 17:00,2,2.104,ACTIVE,214.87,350.17,59.991,1494968404,"201051344000417","219011344069620",19.02,25.00,0,320.11,391.04,40.5,37.2,0.336,652969.9,652969.9,5957,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968418,1986532.00
05/16/2017 17:00,2,1.904,ACTIVE,213.74,356.78,59.986,1494968404,"274151322000083","219011344069620",28.90,29.30,0,328.52,388.94,55.7,51.9,0.398,953152.3,953152.3,5899,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968419,1986533.00
05/16/2017 17:00,2,2.035,ACTIVE,214.19,357.38,60.007,1494968404,"274151322000076","219011344069620",29.18,30.30,0,328.82,392.55,60.1,56.1,0.420,1016317.0,1016317.0,5894,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968420,1986534.00
05/16/2017 17:00,2,2.031,ACTIVE,214.87,354.97,60.044,1494968404,"201051344000868","219011344069620",28.77,25.50,0,319.81,408.78,59.2,55.2,0.477,697727.1,697727.1,5934,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968421,1986535.00
05/16/2017 17:00,2,2.010,ACTIVE,213.29,357.38,60.007,1494968404,"274151322000095","219011344069620",29.16,29.50,0,329.43,391.34,59.3,55.3,0.407,1006503.7,1006503.7,5898,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968421,1986536.00
05/16/2017 17:00,2,2.031,ACTIVE,215.09,351.37,60.012,1494968404,"201051344000988","219011344069620",18.79,25.30,0,320.41,399.76,38.6,35.4,0.327,627456.6,627456.6,5955,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968423,1986537.00
05/16/2017 17:00,2,2.143,ACTIVE,214.87,356.18,59.965,1494968404,"201051344001025","219011344069620",28.92,26.80,0,319.21,416.29,62.8,58.7,0.513,702647.0,702647.0,5948,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968424,1986538.00
