ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 17:00,2,1.994,ACTIVE,215.09,355.88,59.975,1494968404,"201051344000458","219011344069620",29.10,26.30,0,318.61,413.59,58.8,54.8,0.508,709821.7,709821.7,5921,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968424,1986539.00
05/16/2017 17:00,2,2.000,ACTIVE,215.77,357.08,60.002,1494968404,"201051344000853","219011344069620",29.08,25.80,0,321.31,414.19,58.9,55.0,0.499,710466.2,710466.2,5925,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968425,1986540.00
05/16/2017 17:00,2,2.070,ACTIVE,214.87,356.48,59.996,1494968404,"201051344000685","219011344069620",29.22,25.00,0,316.80,414.79,61.3,57.3,0.535,703406.0,703406.0,5948,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968426,1986541.00
05/16/2017 17:00,2,2.061,ACTIVE,214.87,355.58,60.028,1494968404,"201051344000917","219011344069620",29.46,27.50,0,318.30,414.49,61.5,57.4,0.513,700053.2,700053.2,5936,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968427,1986542.00
05/16/2017 17:00,2,2.066,ACTIVE,214.64,355.28,59.981,1494968404,"201051344001145","219011344069620",29.50,25.00,0,319.51,416.29,61.7,57.7,0.504,707972.7,707972.7,5923,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968428,1986543.00
05/16/2017 17:00,2,2.092,ACTIVE,215.32,355.88,60.012,1494968404,"201051344000651","219011344069620",29.14,27.00,0,318.91,415.09,61.8,57.7,0.499,696404.6,696404.6,5942,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968429,1986544.00
05/16/2017 17:00,2,1.883,ACTIVE,213.29,357.68,59.970,1494968404,"274151322000088","219011344069620",28.17,29.50,0,328.82,386.83,53.7,49.9,0.367,913774.0,913774.0,5898,0,0,0,L,1151911521,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968430,1986545.00
05/16/2017 17:00,2,1.314,ACTIVE,214.41,411.78,60.002,1494968404,"274151322000068","219011344069620",38.21,32.00,0,393.45,461.08,51.3,47.6,0.340,788559.0,788559.0,6091,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968431,1986546.00
05/16/2017 17:00,2,2.123,ACTIVE,214.64,354.67,59.975,1494968404,"201051344001135","219011344069620",28.92,27.30,0,319.21,414.49,62.2,58.1,0.508,691927.2,691927.2,5933,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968432,1986547.00
05/16/2017 17:00,2,2.025,ACTIVE,214.87,354.67,60.018,1494968404,"201051344000594","219011344069620",29.04,26.30,0,318.61,410.58,59.6,55.6,0.491,712076.1,712076.1,5935,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968433,1986548.00
05/16/2017 17:00,2,2.111,ACTIVE,215.09,355.88,59.991,1494968404,"201051344001203","219011344069620",29.04,26.30,0,320.41,414.49,62.1,58.0,0.517,701044.0,701044.0,5952,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968434,1986549.00
05/16/2017 17:00,2,1.914,ACTIVE,213.29,351.97,59.981,1494968404,"274151322000054","219011344069620",27.81,30.50,0,327.62,387.14,54.0,50.2,0.371,931406.0,931406.0,5887,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968435,1986550.00
05/16/2017 17:00,2,2.033,ACTIVE,215.09,354.67,59.949,1494968404,"201051344000867","219011344069620",28.71,26.50,0,319.21,408.48,59.1,55.1,0.477,696605.1,696605.1,5952,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968436,1986551.00
05/16/2017 17:00,2,2.064,ACTIVE,215.09,355.58,59.996,1494968404,"201051344001093","219011344069620",29.12,26.50,0,319.21,412.38,61.0,56.9,0.495,699771.9,699771.9,5946,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968437,1986552.00
05/16/2017 17:00,2,1.986,ACTIVE,215.09,354.37,60.012,1494968404,"201051344000900","219011344069620",29.20,25.50,0,318.30,410.28,58.8,54.8,0.486,718142.3,718142.3,5930,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968438,1986553.00
05/16/2017 17:00,2,1.977,ACTIVE,215.32,354.97,60.012,1494968404,"201051344000648","219011344069620",29.00,24.80,0,317.70,409.08,58.1,54.1,0.482,707101.6,707101.6,5926,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968438,1986554.00
05/16/2017 17:00,2,2.008,ACTIVE,215.54,355.28,60.018,1494968404,"201051344000569","219011344069620",28.90,26.30,0,318.91,409.08,58.8,54.8,0.486,720422.0,720422.0,5915,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968439,1986555.00
05/16/2017 17:00,2,2.010,ACTIVE,215.32,355.88,60.034,1494968404,"201051344000983","219011344069620",29.02,26.30,0,320.11,409.68,59.1,55.1,0.495,710850.0,710850.0,5928,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968440,1986556.00
05/16/2017 17:00,2,2.025,ACTIVE,215.54,355.58,60.023,1494968404,"201051344001158","219011344069620",28.43,25.80,0,319.51,409.98,58.4,54.4,0.486,696200.5,696200.5,5936,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968441,1986557.00
05/16/2017 17:00,2,1.973,ACTIVE,215.77,355.88,60.007,1494968404,"201051344000576","219011344069620",28.92,25.30,0,317.40,414.19,57.9,53.9,0.482,710934.5,710934.5,5927,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968442,1986558.00
05/16/2017 17:00,2,1.869,ACTIVE,213.51,346.86,59.991,1494968404,"274151322000087","219011344069620",28.43,35.40,0,329.13,386.23,53.8,50.0,0.362,904121.2,904121.2,5989,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494968443,1986559.00
05/16/2017 17:15,2,2.467,ACTIVE,215.32,358.88,59.959,1494969304,"201051344000645","219011344069620",29.12,26.00,0,335.74,390.14,72.8,68.3,0.601,709847.2,709847.2,5922,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969305,1986560.00
05/16/2017 17:15,2,2.379,ACTIVE,212.61,353.47,59.944,1494969304,"274151322000085","219011344069620",27.75,29.80,0,333.33,372.11,66.8,62.6,0.455,927956.1,927956.1,5887,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969306,1986561.00
05/16/2017 17:15,2,2.498,ACTIVE,214.87,360.08,59.970,1494969304,"201051344000633","219011344069620",29.06,25.80,0,334.24,390.14,73.5,69.1,0.628,696147.3,696147.3,5953,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969306,1986562.00
05/16/2017 17:15,2,2.506,ACTIVE,215.09,359.78,59.975,1494969304,"201051344000469","219011344069620",28.96,25.50,0,334.24,390.14,73.5,69.0,0.632,699228.6,699228.6,5931,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969307,1986563.00
05/16/2017 17:15,2,2.629,ACTIVE,213.74,359.18,59.981,1494969304,"201051344000646","219011344069620",29.50,26.00,0,319.21,389.84,78.5,73.9,0.663,693496.7,693496.7,5939,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969308,1986564.00
05/16/2017 17:15,2,2.389,ACTIVE,212.38,357.98,59.981,1494969304,"274151322000052","219011344069620",29.06,30.80,0,332.73,373.31,70.4,66.0,0.499,962887.0,962887.0,5896,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969309,1986565.00
05/16/2017 17:15,2,2.736,ACTIVE,214.64,349.56,59.907,1494969304,"201051344000585","219011344069620",29.30,27.00,0,334.54,389.84,81.3,76.5,0.376,705017.3,705017.3,5944,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969310,1986566.00
05/16/2017 17:15,2,2.658,ACTIVE,213.51,357.38,59.954,1494969304,"201051344001230","219011344069620",29.26,24.50,0,318.61,388.34,78.8,74.1,0.658,698104.2,698104.2,5939,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969311,1986567.00
05/16/2017 17:15,2,2.637,ACTIVE,214.64,360.99,60.018,1494969304,"201051344000582","219011344069620",29.38,27.00,0,317.70,391.04,78.5,73.8,0.641,687840.6,687840.6,5932,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969312,1986568.00
05/16/2017 17:15,2,2.650,ACTIVE,213.74,358.28,59.965,1494969304,"201051344000955","219011344069620",29.50,26.30,0,319.51,388.94,79.2,74.5,0.672,706569.4,706569.4,5945,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969313,1986569.00
05/16/2017 17:15,2,1.504,ACTIVE,212.38,437.33,59.970,1494969304,"274151322000094","219011344069620",40.39,31.30,0,334.54,450.56,60.4,56.4,0.411,788328.2,788328.2,6070,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969314,1986570.00
05/16/2017 17:15,2,2.521,ACTIVE,215.32,360.08,59.959,1494969304,"201051344000579","219011344069620",29.44,25.80,0,335.74,390.74,75.2,70.7,0.628,716972.8,716972.8,5936,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969315,1986571.00
05/16/2017 17:15,2,2.709,ACTIVE,213.96,346.86,59.965,1494969304,"201051344000890","219011344069620",29.24,24.50,0,319.51,389.84,80.2,75.5,0.362,700494.9,700494.9,5943,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969316,1986572.00
05/16/2017 17:15,2,2.703,ACTIVE,214.41,359.18,59.970,1494969304,"201051344000438","219011344069620",29.04,25.80,0,318.61,391.04,79.5,74.8,0.672,703279.5,703279.5,5933,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969316,1986573.00
05/16/2017 17:15,2,2.693,ACTIVE,214.19,352.57,59.975,1494969304,"201051344000417","219011344069620",18.98,24.80,0,334.54,373.01,51.9,48.1,0.429,652980.0,652980.0,5958,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969317,1986574.00
05/16/2017 17:15,2,2.428,ACTIVE,212.61,360.38,59.959,1494969304,"274151322000083","219011344069620",28.69,29.30,0,332.43,373.01,70.5,66.2,0.495,953166.4,953166.4,5900,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969318,1986575.00
05/16/2017 17:15,2,2.529,ACTIVE,213.51,348.66,59.975,1494969304,"274151322000076","219011344069620",29.62,30.00,0,333.93,376.92,75.9,71.3,0.548,1016332.1,1016332.1,5895,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969319,1986576.00
05/16/2017 17:15,2,2.564,ACTIVE,214.41,359.18,59.954,1494969304,"201051344000868","219011344069620",28.61,25.50,0,334.54,388.94,74.2,69.7,0.605,697741.9,697741.9,5935,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969320,1986577.00
05/16/2017 17:15,2,2.537,ACTIVE,212.61,353.47,59.949,1494969304,"274151322000095","219011344069620",29.32,29.00,0,332.13,374.81,75.3,70.8,0.504,1006518.7,1006518.7,5899,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969321,1986578.00
05/16/2017 17:15,2,2.537,ACTIVE,215.32,355.28,59.965,1494969304,"201051344000988","219011344069620",18.96,25.50,0,335.44,375.41,48.7,45.1,0.402,627466.2,627466.2,5956,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969322,1986579.00
05/16/2017 17:15,2,2.760,ACTIVE,214.19,347.16,59.912,1494969304,"201051344001025","219011344069620",29.02,26.80,0,316.80,391.04,81.2,76.4,0.380,702663.0,702663.0,5949,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969323,1986580.00
05/16/2017 17:15,2,2.512,ACTIVE,215.32,359.78,59.965,1494969304,"201051344000458","219011344069620",29.08,26.80,0,334.84,389.54,74.0,69.5,0.632,709836.5,709836.5,5922,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969324,1986581.00
05/16/2017 17:15,2,2.541,ACTIVE,215.77,360.69,60.007,1494969304,"201051344000853","219011344069620",28.86,26.00,0,336.34,394.05,74.3,69.8,0.628,710481.1,710481.1,5926,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969324,1986582.00
05/16/2017 17:15,2,2.643,ACTIVE,214.19,358.88,59.954,1494969304,"201051344000685","219011344069620",29.70,24.80,0,316.80,389.84,79.5,74.8,0.689,703421.7,703421.7,5949,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969325,1986583.00
05/16/2017 17:15,2,2.686,ACTIVE,214.64,359.18,59.965,1494969304,"201051344000917","219011344069620",29.38,27.00,0,318.61,390.74,79.8,75.1,0.685,700068.9,700068.9,5937,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969326,1986584.00
05/16/2017 17:15,2,2.713,ACTIVE,214.41,348.36,59.981,1494969304,"201051344001145","219011344069620",29.22,24.80,0,317.10,390.44,80.3,75.6,0.358,707988.5,707988.5,5924,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969327,1986585.00
05/16/2017 17:15,2,2.711,ACTIVE,214.64,348.06,59.959,1494969304,"201051344000651","219011344069620",29.26,26.50,0,318.91,391.04,80.4,75.7,0.367,696420.4,696420.4,5943,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969328,1986586.00
05/16/2017 17:15,2,2.375,ACTIVE,212.83,345.66,59.991,1494969304,"274151322000088","219011344069620",28.49,29.50,0,332.43,372.41,68.5,64.1,0.460,913787.6,913787.6,5899,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969329,1986587.00
05/16/2017 17:15,2,1.621,ACTIVE,213.74,420.20,60.002,1494969304,"274151322000068","219011344069620",39.00,31.80,0,392.85,451.16,64.4,60.3,0.451,788571.8,788571.8,6092,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969330,1986588.00
05/16/2017 17:15,2,2.701,ACTIVE,214.41,346.56,59.991,1494969304,"201051344001135","219011344069620",29.46,27.30,0,319.51,389.84,80.6,75.9,0.371,691943.1,691943.1,5934,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969331,1986589.00
05/16/2017 17:15,2,2.551,ACTIVE,214.41,358.58,59.970,1494969304,"201051344000594","219011344069620",29.22,26.00,0,332.43,388.94,75.5,70.9,0.623,712091.2,712091.2,5936,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969332,1986590.00
05/16/2017 17:15,2,2.725,ACTIVE,214.87,346.86,59.959,1494969304,"201051344001203","219011344069620",29.30,26.30,0,317.70,392.25,80.9,76.2,0.371,701059.9,701059.9,5953,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969333,1986591.00
05/16/2017 17:15,2,2.393,ACTIVE,212.61,359.48,59.970,1494969304,"274151322000054","219011344069620",28.33,30.50,0,332.43,372.71,68.7,64.4,0.464,931419.7,931419.7,5888,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969334,1986592.00
05/16/2017 17:15,2,2.578,ACTIVE,215.09,358.88,59.975,1494969304,"201051344000867","219011344069620",28.69,26.50,0,333.93,388.34,74.9,70.4,0.623,696620.1,696620.1,5953,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969335,1986593.00
05/16/2017 17:15,2,2.674,ACTIVE,214.87,359.18,59.938,1494969304,"201051344001093","219011344069620",29.36,26.00,0,318.91,389.84,79.5,74.8,0.658,699787.5,699787.5,5947,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969336,1986594.00
05/16/2017 17:15,2,2.514,ACTIVE,215.09,360.08,59.975,1494969304,"201051344000900","219011344069620",29.40,25.50,0,335.14,389.54,74.8,70.3,0.614,718157.2,718157.2,5931,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969337,1986595.00
05/16/2017 17:15,2,2.494,ACTIVE,215.09,358.58,59.981,1494969304,"201051344000648","219011344069620",29.22,25.00,0,335.44,389.84,73.8,69.3,0.614,707116.3,707116.3,5927,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969338,1986596.00
05/16/2017 17:15,2,2.543,ACTIVE,215.32,360.38,59.975,1494969304,"201051344000569","219011344069620",29.00,26.30,0,335.74,389.24,74.7,70.2,0.623,720436.9,720436.9,5916,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969339,1986597.00
05/16/2017 17:15,2,2.529,ACTIVE,215.32,359.18,59.970,1494969304,"201051344000983","219011344069620",29.40,26.50,0,334.84,389.84,75.4,70.8,0.636,710865.0,710865.0,5929,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969340,1986598.00
05/16/2017 17:15,2,2.592,ACTIVE,215.54,360.08,59.954,1494969304,"201051344001158","219011344069620",28.41,26.00,0,334.84,389.84,74.6,70.0,0.623,696215.4,696215.4,5937,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969341,1986599.00
05/16/2017 17:15,2,2.455,ACTIVE,215.54,360.08,59.975,1494969304,"201051344000576","219011344069620",29.66,25.50,0,336.04,389.84,73.8,69.3,0.610,710949.2,710949.2,5928,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969342,1986600.00
05/16/2017 17:15,2,2.412,ACTIVE,213.06,348.96,59.981,1494969304,"274151322000087","219011344069620",28.47,35.20,0,332.43,371.21,69.6,65.2,0.464,904134.9,904134.9,5990,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494969342,1986601.00
05/16/2017 17:30,2,2.133,ACTIVE,215.32,354.97,59.928,1494970203,"201051344000645","219011344069620",28.88,26.80,0,317.70,392.25,62.5,58.4,0.521,709863.7,709863.7,5923,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970204,1986602.00
05/16/2017 17:30,2,2.045,ACTIVE,212.61,345.06,59.970,1494970203,"274151322000085","219011344069620",27.63,30.50,0,329.13,376.92,57.2,53.3,0.380,927971.2,927971.2,5888,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970205,1986603.00
05/16/2017 17:30,2,2.170,ACTIVE,214.87,356.18,60.002,1494970203,"201051344000633","219011344069620",28.88,26.30,0,318.30,392.25,63.5,59.4,0.530,696164.0,696164.0,5954,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970206,1986604.00
05/16/2017 17:30,2,2.145,ACTIVE,214.87,354.97,59.954,1494970203,"201051344000469","219011344069620",29.16,25.80,0,316.50,392.25,63.4,59.2,0.544,699245.3,699245.3,5932,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970207,1986605.00
05/16/2017 17:30,2,2.305,ACTIVE,214.19,357.38,59.970,1494970203,"201051344000646","219011344069620",28.94,26.50,0,318.30,390.74,67.6,63.4,0.575,693514.7,693514.7,5940,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970208,1986606.00
05/16/2017 17:30,2,2.105,ACTIVE,212.38,356.78,59.965,1494970203,"274151322000052","219011344069620",28.51,31.30,0,325.82,377.22,60.8,56.7,0.424,962902.9,962902.9,5897,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970209,1986607.00
05/16/2017 17:30,2,2.338,ACTIVE,214.87,358.88,60.039,1494970203,"201051344000585","219011344069620",29.34,27.30,0,316.80,390.44,69.5,65.2,0.575,705035.9,705035.9,5945,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970210,1986608.00
05/16/2017 17:30,2,2.303,ACTIVE,214.19,354.67,59.917,1494970203,"201051344001230","219011344069620",29.00,25.50,0,318.91,389.54,67.7,63.4,0.570,698122.3,698122.3,5940,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970211,1986609.00
05/16/2017 17:30,2,2.295,ACTIVE,215.09,357.68,59.981,1494970203,"201051344000582","219011344069620",28.96,27.30,0,318.00,392.25,67.4,63.1,0.557,687858.6,687858.6,5933,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970212,1986610.00
05/16/2017 17:30,2,2.318,ACTIVE,213.96,355.58,59.975,1494970203,"201051344000955","219011344069620",29.14,27.30,0,318.30,389.84,68.4,64.1,0.579,706587.5,706587.5,5946,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970213,1986611.00
05/16/2017 17:30,2,1.400,ACTIVE,213.06,415.39,59.954,1494970203,"274151322000094","219011344069620",38.27,31.50,0,389.24,460.78,53.9,50.1,0.389,788342.2,788342.2,6071,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970214,1986612.00
05/16/2017 17:30,2,2.189,ACTIVE,214.87,356.48,59.981,1494970203,"201051344000579","219011344069620",29.42,26.00,0,319.51,392.55,65.3,61.1,0.544,716989.9,716989.9,5937,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970215,1986613.00
05/16/2017 17:30,2,2.357,ACTIVE,214.19,356.48,60.018,1494970203,"201051344000890","219011344069620",28.86,25.50,0,318.91,389.24,68.9,64.6,0.561,700513.2,700513.2,5944,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970215,1986614.00
05/16/2017 17:30,2,2.287,ACTIVE,214.87,357.08,59.991,1494970203,"201051344000438","219011344069620",29.60,26.50,0,318.30,391.04,68.6,64.3,0.579,703297.7,703297.7,5934,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970216,1986615.00
05/16/2017 17:30,2,2.359,ACTIVE,214.64,350.77,59.970,1494970203,"201051344000417","219011344069620",18.69,25.00,0,333.03,384.13,44.6,41.2,0.371,652991.7,652991.7,5959,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970217,1986616.00
05/16/2017 17:30,2,2.109,ACTIVE,212.61,351.97,59.970,1494970203,"274151322000083","219011344069620",28.51,29.80,0,327.62,377.52,60.8,56.8,0.420,953182.2,953182.2,5901,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970218,1986617.00
05/16/2017 17:30,2,2.201,ACTIVE,213.29,360.08,59.970,1494970203,"274151322000076","219011344069620",29.44,30.80,0,327.62,377.52,65.6,61.4,0.464,1016349.2,1016349.2,5896,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970219,1986618.00
05/16/2017 17:30,2,2.221,ACTIVE,214.64,354.97,60.002,1494970203,"201051344000868","219011344069620",28.65,26.00,0,318.61,391.34,64.5,60.3,0.521,697758.6,697758.6,5936,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970220,1986619.00
05/16/2017 17:30,2,2.227,ACTIVE,212.61,352.57,59.928,1494970203,"274151322000095","219011344069620",28.84,29.50,0,325.82,376.62,65.0,60.8,0.438,1006535.6,1006535.6,5900,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970221,1986620.00
05/16/2017 17:30,2,2.215,ACTIVE,215.09,352.27,59.970,1494970203,"201051344000988","219011344069620",18.85,26.00,0,335.14,382.93,42.3,38.9,0.354,627476.9,627476.9,5957,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970222,1986621.00
05/16/2017 17:30,2,2.377,ACTIVE,214.64,356.78,59.970,1494970203,"201051344001025","219011344069620",28.98,27.00,0,317.40,390.14,69.8,65.4,0.561,702681.4,702681.4,5950,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970223,1986622.00
05/16/2017 17:30,2,2.141,ACTIVE,214.87,355.88,60.007,1494970203,"201051344000458","219011344069620",29.52,27.30,0,317.70,391.94,64.0,59.9,0.552,709853.1,709853.1,5923,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970224,1986623.00
05/16/2017 17:30,2,2.199,ACTIVE,215.54,357.68,59.922,1494970203,"201051344000853","219011344069620",28.96,26.80,0,319.81,397.05,64.5,60.3,0.548,710497.8,710497.8,5927,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970225,1986624.00
05/16/2017 17:30,2,2.326,ACTIVE,214.64,357.68,59.975,1494970203,"201051344000685","219011344069620",29.18,25.80,0,317.70,391.34,68.7,64.4,0.601,703439.7,703439.7,5950,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970226,1986625.00
05/16/2017 17:30,2,2.354,ACTIVE,214.87,357.68,59.944,1494970203,"201051344000917","219011344069620",28.96,27.80,0,320.41,390.44,69.0,64.7,0.575,700087.0,700087.0,5938,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970226,1986626.00
05/16/2017 17:30,2,2.336,ACTIVE,214.64,357.38,59.975,1494970203,"201051344001145","219011344069620",29.34,25.50,0,319.51,390.44,69.4,65.0,0.575,708006.8,708006.8,5925,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970227,1986627.00
05/16/2017 17:30,2,2.379,ACTIVE,214.87,357.98,59.970,1494970203,"201051344000651","219011344069620",28.75,27.50,0,318.00,391.04,69.3,65.0,0.575,696438.6,696438.6,5944,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970228,1986628.00
05/16/2017 17:30,2,2.074,ACTIVE,212.38,349.56,59.975,1494970203,"274151322000088","219011344069620",28.27,30.00,0,328.82,377.22,59.3,55.3,0.402,913802.8,913802.8,5900,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970229,1986629.00
05/16/2017 17:30,2,1.426,ACTIVE,213.51,420.50,59.965,1494970203,"274151322000068","219011344069620",38.70,32.20,0,391.04,452.96,55.8,51.9,0.384,788586.1,788586.1,6093,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970230,1986630.00
05/16/2017 17:30,2,2.375,ACTIVE,214.41,357.68,59.970,1494970203,"201051344001135","219011344069620",29.06,28.00,0,318.00,389.54,70.0,65.7,0.579,691961.3,691961.3,5935,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970231,1986631.00
05/16/2017 17:30,2,2.213,ACTIVE,214.19,356.18,59.917,1494970203,"201051344000594","219011344069620",29.48,26.30,0,317.40,391.04,66.0,61.8,0.548,712108.1,712108.1,5937,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970232,1986632.00
05/16/2017 17:30,2,2.396,ACTIVE,214.87,357.68,59.986,1494970203,"201051344001203","219011344069620",28.88,26.80,0,317.40,391.34,70.1,65.7,0.588,701078.2,701078.2,5954,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970233,1986633.00
05/16/2017 17:30,2,2.115,ACTIVE,212.83,358.28,59.981,1494970203,"274151322000054","219011344069620",27.91,31.00,0,327.02,377.82,59.9,55.9,0.420,931434.9,931434.9,5889,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970234,1986634.00
05/16/2017 17:30,2,2.225,ACTIVE,214.87,354.37,59.996,1494970203,"201051344000867","219011344069620",29.10,27.00,0,318.00,390.74,65.6,61.4,0.539,696636.8,696636.8,5954,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970235,1986635.00
05/16/2017 17:30,2,2.350,ACTIVE,214.87,358.28,59.965,1494970203,"201051344001093","219011344069620",28.98,26.50,0,320.41,390.44,69.0,64.7,0.557,699805.4,699805.4,5948,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970236,1986636.00
05/16/2017 17:30,2,2.232,ACTIVE,214.87,356.48,59.975,1494970203,"201051344000900","219011344069620",28.84,26.00,0,317.40,391.64,65.3,61.1,0.535,718173.8,718173.8,5932,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970237,1986637.00
05/16/2017 17:30,2,2.209,ACTIVE,215.09,356.48,60.023,1494970203,"201051344000648","219011344069620",28.86,25.80,0,317.40,391.64,64.6,60.4,0.539,707132.7,707132.7,5928,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970238,1986638.00
05/16/2017 17:30,2,2.227,ACTIVE,215.09,356.18,59.981,1494970203,"201051344000569","219011344069620",28.94,27.00,0,317.70,391.64,65.3,61.2,0.539,720453.5,720453.5,5917,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970239,1986639.00
05/16/2017 17:30,2,2.258,ACTIVE,215.09,355.88,59.901,1494970203,"201051344000983","219011344069620",28.82,27.30,0,318.30,392.25,65.9,61.7,0.557,710881.8,710881.8,5930,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970239,1986640.00
05/16/2017 17:30,2,2.266,ACTIVE,214.87,356.18,59.975,1494970203,"201051344001158","219011344069620",28.51,26.30,0,317.40,391.94,65.4,61.2,0.544,696231.9,696231.9,5938,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970240,1986641.00
05/16/2017 17:30,2,2.197,ACTIVE,215.32,357.68,59.975,1494970203,"201051344000576","219011344069620",29.00,26.00,0,317.40,391.94,64.5,60.4,0.535,710965.6,710965.6,5929,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970241,1986642.00
05/16/2017 17:30,2,2.096,ACTIVE,212.83,345.06,59.965,1494970203,"274151322000087","219011344069620",28.53,35.60,0,327.32,376.01,60.6,56.6,0.402,904150.2,904150.2,5991,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494970242,1986643.00
05/16/2017 17:45,2,4.311,ACTIVE,218.03,355.88,59.986,1494971103,"201051344000645","219011344069620",29.02,29.30,0,318.00,392.25,126.7,120.3,0.575,709883.6,709883.6,5924,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971104,1986644.00
05/16/2017 17:45,2,4.109,ACTIVE,214.41,345.96,59.970,1494971103,"274151322000085","219011344069620",27.77,32.40,0,328.52,378.12,115.6,109.7,0.438,927989.3,927989.3,5889,0,0,0,L,1151911521,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971105,1986645.00
05/16/2017 17:45,2,4.328,ACTIVE,217.35,355.58,59.975,1494971103,"201051344000633","219011344069620",29.30,27.80,0,318.30,394.05,128.5,122.1,0.605,696184.3,696184.3,5955,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971106,1986646.00
05/16/2017 17:45,2,4.324,ACTIVE,218.03,355.88,59.991,1494971103,"201051344000469","219011344069620",28.98,27.30,0,315.60,392.85,127.0,120.6,0.605,699265.4,699265.4,5933,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971107,1986647.00
05/16/2017 17:45,2,5.051,ACTIVE,216.67,356.48,59.975,1494971103,"201051344000646","219011344069620",29.00,28.30,0,318.00,391.94,148.3,141.2,0.698,693537.2,693537.2,5941,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971108,1986648.00
05/16/2017 17:45,2,4.135,ACTIVE,214.41,357.98,59.970,1494971103,"274151322000052","219011344069620",28.96,33.00,0,326.12,378.42,121.4,115.3,0.482,962922.2,962922.2,5898,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971108,1986649.00
05/16/2017 17:45,2,5.271,ACTIVE,217.58,358.28,59.975,1494971103,"201051344000585","219011344069620",28.88,29.80,0,316.50,394.05,154.2,147.0,0.716,705059.2,705059.2,5946,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971109,1986650.00
05/16/2017 17:45,2,5.090,ACTIVE,216.45,355.88,59.944,1494971103,"201051344001230","219011344069620",29.04,27.50,0,318.30,390.74,149.8,142.7,0.703,698144.7,698144.7,5941,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971110,1986651.00
05/16/2017 17:45,2,5.123,ACTIVE,218.03,358.88,59.975,1494971103,"201051344000582","219011344069620",29.06,29.50,0,316.80,393.75,150.8,143.6,0.689,687881.0,687881.0,5934,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971111,1986652.00
05/16/2017 17:45,2,4.975,ACTIVE,216.45,355.28,59.970,1494971103,"201051344000955","219011344069620",29.04,29.50,0,318.00,390.44,146.3,139.3,0.694,706610.0,706610.0,5947,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971112,1986653.00
05/16/2017 17:45,2,2.646,ACTIVE,214.19,436.43,59.970,1494971103,"274151322000094","219011344069620",40.00,33.30,0,391.34,464.68,107.7,102.0,0.415,788359.5,788359.5,6072,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971113,1986654.00
05/16/2017 17:45,2,4.127,ACTIVE,217.80,355.28,59.981,1494971103,"201051344000579","219011344069620",29.58,27.30,0,318.91,392.25,123.6,117.4,0.575,717010.6,717010.6,5938,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971114,1986655.00
05/16/2017 17:45,2,4.822,ACTIVE,216.22,354.67,59.975,1494971103,"201051344000890","219011344069620",29.10,28.00,0,319.81,392.25,142.1,135.2,0.650,700536.0,700536.0,5945,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971115,1986656.00
05/16/2017 17:45,2,4.820,ACTIVE,216.90,355.58,59.970,1494971103,"201051344000438","219011344069620",29.36,29.30,0,317.10,392.55,143.3,136.4,0.672,703320.4,703320.4,5935,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971116,1986657.00
05/16/2017 17:45,2,4.971,ACTIVE,216.67,350.77,59.986,1494971103,"201051344000417","219011344069620",18.89,26.50,0,317.70,390.14,95.2,89.9,0.446,653006.2,653006.2,5960,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971117,1986658.00
05/16/2017 17:45,2,4.287,ACTIVE,213.96,357.98,59.965,1494971103,"274151322000083","219011344069620",28.78,32.20,0,326.72,377.82,124.9,118.6,0.495,953201.8,953201.8,5902,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971118,1986659.00
05/16/2017 17:45,2,4.480,ACTIVE,215.32,363.99,59.975,1494971103,"274151322000076","219011344069620",29.58,34.00,0,328.22,378.12,134.2,127.6,0.521,1016370.1,1016370.1,5897,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971118,1986660.00
05/16/2017 17:45,2,4.523,ACTIVE,217.35,356.18,59.986,1494971103,"201051344000868","219011344069620",28.71,28.00,0,316.80,391.64,131.4,124.9,0.601,697779.0,697779.0,5937,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971119,1986661.00
05/16/2017 17:45,2,4.643,ACTIVE,214.19,346.86,59.975,1494971103,"274151322000095","219011344069620",29.48,33.00,0,327.62,377.22,138.7,131.9,0.521,1006556.6,1006556.6,5901,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971120,1986662.00
05/16/2017 17:45,2,4.508,ACTIVE,218.03,353.47,59.981,1494971103,"201051344000988","219011344069620",18.94,27.30,0,316.80,392.55,86.6,81.6,0.407,627490.2,627490.2,5958,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971121,1986663.00
05/16/2017 17:45,2,5.309,ACTIVE,217.35,356.78,59.975,1494971103,"201051344001025","219011344069620",29.10,30.00,0,317.40,393.15,156.4,149.0,0.707,702704.6,702704.6,5951,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971122,1986664.00
05/16/2017 17:45,2,4.330,ACTIVE,218.03,356.78,59.954,1494971103,"201051344000458","219011344069620",29.22,29.50,0,317.70,392.55,128.2,121.8,0.605,709873.5,709873.5,5924,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971123,1986665.00
05/16/2017 17:45,2,4.295,ACTIVE,218.48,358.58,59.975,1494971103,"201051344000853","219011344069620",29.02,29.50,0,320.11,397.35,126.3,120.0,0.597,710518.2,710518.2,5928,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971124,1986666.00
05/16/2017 17:45,2,5.021,ACTIVE,216.67,357.68,59.970,1494971103,"201051344000685","219011344069620",29.26,28.30,0,316.80,391.94,148.8,141.7,0.725,703462.6,703462.6,5951,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971125,1986667.00
05/16/2017 17:45,2,5.045,ACTIVE,217.35,356.48,59.981,1494971103,"201051344000917","219011344069620",29.16,30.00,0,319.21,392.85,148.9,141.8,0.694,700110.0,700110.0,5939,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971126,1986668.00
05/16/2017 17:45,2,5.016,ACTIVE,216.45,356.18,59.981,1494971103,"201051344001145","219011344069620",29.30,27.80,0,318.30,392.85,148.8,141.7,0.685,708029.9,708029.9,5926,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971127,1986669.00
05/16/2017 17:45,2,5.008,ACTIVE,217.58,356.78,59.975,1494971103,"201051344000651","219011344069620",28.98,30.50,0,317.70,396.15,147.1,140.0,0.676,696461.7,696461.7,5945,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971127,1986670.00
05/16/2017 17:45,2,3.955,ACTIVE,213.96,344.15,59.975,1494971103,"274151322000088","219011344069620",28.31,32.20,0,328.82,378.42,113.4,107.5,0.424,913821.5,913821.5,5901,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971128,1986671.00
05/16/2017 17:45,2,2.775,ACTIVE,215.09,416.59,59.981,1494971103,"274151322000068","219011344069620",38.88,35.20,0,385.33,460.47,109.2,103.5,0.411,788603.8,788603.8,6094,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971129,1986672.00
05/16/2017 17:45,2,5.031,ACTIVE,217.13,356.18,59.975,1494971103,"201051344001135","219011344069620",29.18,30.50,0,318.30,391.94,148.7,141.6,0.685,691984.3,691984.3,5936,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971130,1986673.00
05/16/2017 17:45,2,4.461,ACTIVE,216.67,354.07,59.981,1494971103,"201051344000594","219011344069620",29.46,28.50,0,316.20,390.74,133.1,126.5,0.605,712129.1,712129.1,5938,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971131,1986674.00
05/16/2017 17:45,2,5.297,ACTIVE,217.58,357.08,59.970,1494971103,"201051344001203","219011344069620",28.77,29.50,0,317.70,394.35,154.3,147.0,0.720,701101.4,701101.4,5955,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971132,1986675.00
05/16/2017 17:45,2,4.229,ACTIVE,214.41,345.66,59.975,1494971103,"274151322000054","219011344069620",28.11,33.80,0,327.62,379.02,120.3,114.2,0.460,931453.8,931453.8,5890,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971133,1986676.00
05/16/2017 17:45,2,4.529,ACTIVE,217.35,353.77,59.975,1494971103,"201051344000867","219011344069620",28.77,28.80,0,317.10,390.44,131.9,125.4,0.601,696657.5,696657.5,5955,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971134,1986677.00
05/16/2017 17:45,2,5.119,ACTIVE,217.58,356.78,59.965,1494971103,"201051344001093","219011344069620",29.16,28.80,0,319.21,394.95,151.2,144.0,0.689,699828.1,699828.1,5949,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971135,1986678.00
05/16/2017 17:45,2,4.480,ACTIVE,217.80,355.88,59.991,1494971103,"201051344000900","219011344069620",28.96,28.80,0,317.70,392.25,131.4,124.9,0.605,718194.5,718194.5,5933,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971136,1986679.00
05/16/2017 17:45,2,4.307,ACTIVE,218.03,355.58,59.981,1494971103,"201051344000648","219011344069620",29.42,28.30,0,317.40,392.25,128.3,121.9,0.592,707153.0,707153.0,5929,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971137,1986680.00
05/16/2017 17:45,2,4.479,ACTIVE,218.03,355.28,59.981,1494971103,"201051344000569","219011344069620",28.84,29.50,0,317.70,392.25,130.9,124.4,0.610,720474.1,720474.1,5918,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971138,1986681.00
