ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 17:45,2,4.482,ACTIVE,218.26,356.48,59.975,1494971103,"201051344000983","219011344069620",29.18,30.00,0,318.00,392.55,132.4,125.9,0.628,710902.6,710902.6,5931,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971139,1986682.00
05/16/2017 17:45,2,4.490,ACTIVE,218.26,356.18,59.965,1494971103,"201051344001158","219011344069620",29.04,28.30,0,317.40,392.55,131.9,125.4,0.614,696252.6,696252.6,5939,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971140,1986683.00
05/16/2017 17:45,2,4.400,ACTIVE,218.26,357.08,59.970,1494971103,"201051344000576","219011344069620",28.94,29.00,0,318.30,395.55,128.9,122.5,0.597,710985.9,710985.9,5930,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971140,1986684.00
05/16/2017 17:45,2,4.281,ACTIVE,214.64,350.17,59.975,1494971103,"274151322000087","219011344069620",28.59,38.60,0,328.82,378.12,123.9,117.7,0.460,904169.5,904169.5,5992,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494971141,1986685.00
05/16/2017 18:00,2,2.443,ACTIVE,216.00,359.48,59.986,1494972003,"201051344000645","219011344069620",28.35,29.80,0,318.91,391.34,70.2,65.8,0.575,709904.5,709904.5,5925,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972004,1986686.00
05/16/2017 18:00,2,2.307,ACTIVE,213.74,358.28,59.981,1494972003,"274151322000085","219011344069620",27.67,33.00,0,329.73,377.52,64.6,60.4,0.438,928008.5,928008.5,5890,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972005,1986687.00
05/16/2017 18:00,2,2.471,ACTIVE,215.77,360.08,59.975,1494972003,"201051344000633","219011344069620",28.96,28.00,0,319.51,392.55,72.5,68.0,0.623,696205.7,696205.7,5956,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972006,1986688.00
05/16/2017 18:00,2,2.473,ACTIVE,215.77,361.29,59.975,1494972003,"201051344000469","219011344069620",28.67,27.50,0,315.30,392.25,71.8,67.4,0.605,699286.6,699286.6,5934,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972007,1986689.00
05/16/2017 18:00,2,2.938,ACTIVE,214.87,348.36,59.965,1494972003,"201051344000646","219011344069620",29.04,29.30,0,317.70,390.14,86.4,81.5,0.407,693562.2,693562.2,5942,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972008,1986690.00
05/16/2017 18:00,2,2.385,ACTIVE,213.29,347.76,59.970,1494972003,"274151322000052","219011344069620",28.86,33.30,0,328.22,378.42,69.8,65.4,0.491,962942.7,962942.7,5899,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972009,1986691.00
05/16/2017 18:00,2,3.156,ACTIVE,215.54,350.17,59.975,1494972003,"201051344000585","219011344069620",28.82,30.00,0,316.20,395.55,92.1,87.0,0.433,705085.4,705085.4,5947,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972010,1986692.00
05/16/2017 18:00,2,2.953,ACTIVE,214.87,348.06,60.007,1494972003,"201051344001230","219011344069620",28.88,28.80,0,319.51,389.24,86.4,81.5,0.402,698169.6,698169.6,5942,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972011,1986693.00
05/16/2017 18:00,2,2.973,ACTIVE,215.77,348.36,60.002,1494972003,"201051344000582","219011344069620",28.96,31.30,0,317.40,391.94,87.2,82.3,0.407,687906.0,687906.0,5935,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972012,1986694.00
05/16/2017 18:00,2,2.912,ACTIVE,214.87,347.16,59.944,1494972003,"201051344000955","219011344069620",29.18,31.00,0,319.51,388.64,86.2,81.3,0.407,706634.7,706634.7,5948,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972013,1986695.00
05/16/2017 18:00,2,1.600,ACTIVE,213.74,418.09,59.991,1494972003,"274151322000094","219011344069620",38.37,33.00,0,333.93,452.96,62.5,58.4,0.429,788377.6,788377.6,6073,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972013,1986696.00
05/16/2017 18:00,2,2.545,ACTIVE,215.77,360.99,60.002,1494972003,"201051344000579","219011344069620",29.28,27.80,0,319.21,392.25,75.5,70.9,0.628,717032.3,717032.3,5939,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972014,1986697.00
05/16/2017 18:00,2,3.016,ACTIVE,215.09,347.46,59.954,1494972003,"201051344000890","219011344069620",28.71,29.30,0,318.61,389.84,87.7,82.7,0.402,700561.0,700561.0,5946,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972015,1986698.00
05/16/2017 18:00,2,2.930,ACTIVE,215.32,349.56,59.996,1494972003,"201051344000438","219011344069620",29.52,30.50,0,318.30,391.34,87.6,82.6,0.411,703345.3,703345.3,5936,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972016,1986699.00
05/16/2017 18:00,2,2.957,ACTIVE,215.09,352.87,59.986,1494972003,"201051344000417","219011344069620",19.04,27.00,0,318.00,389.24,57.1,53.2,0.482,653022.2,653022.2,5961,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972017,1986700.00
05/16/2017 18:00,2,2.486,ACTIVE,213.29,347.46,59.991,1494972003,"274151322000083","219011344069620",28.98,32.60,0,328.22,377.52,73.0,68.5,0.530,953222.5,953222.5,5903,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972018,1986701.00
05/16/2017 18:00,2,2.588,ACTIVE,214.41,352.27,60.012,1494972003,"274151322000076","219011344069620",29.42,33.50,0,329.43,378.72,77.0,72.4,0.530,1016392.0,1016392.0,5898,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972019,1986702.00
05/16/2017 18:00,2,2.561,ACTIVE,215.09,359.78,59.996,1494972003,"201051344000868","219011344069620",28.90,27.80,0,319.21,390.74,75.0,70.5,0.610,697800.0,697800.0,5938,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972020,1986703.00
05/16/2017 18:00,2,2.701,ACTIVE,213.06,362.79,59.991,1494972003,"274151322000095","219011344069620",29.18,33.50,0,328.82,377.82,79.8,75.1,0.570,1006578.8,1006578.8,5902,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972021,1986704.00
05/16/2017 18:00,2,2.623,ACTIVE,215.54,355.58,59.996,1494972003,"201051344000988","219011344069620",18.87,27.00,0,321.91,392.55,50.2,46.5,0.411,627503.9,627503.9,5959,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972022,1986705.00
05/16/2017 18:00,2,3.229,ACTIVE,215.54,348.66,59.986,1494972003,"201051344001025","219011344069620",28.77,30.80,0,317.40,391.34,94.1,88.9,0.424,702730.0,702730.0,5952,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972022,1986706.00
05/16/2017 18:00,2,2.615,ACTIVE,216.00,360.99,59.986,1494972003,"201051344000458","219011344069620",29.14,30.00,0,319.21,392.85,77.2,72.6,0.667,709894.6,709894.6,5925,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972023,1986707.00
05/16/2017 18:00,2,2.662,ACTIVE,216.45,363.99,59.991,1494972003,"201051344000853","219011344069620",28.71,29.00,0,321.01,397.35,77.4,72.8,0.672,710539.3,710539.3,5929,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972024,1986708.00
05/16/2017 18:00,2,3.137,ACTIVE,215.09,348.96,60.002,1494972003,"201051344000685","219011344069620",29.36,29.50,0,317.40,390.44,93.3,88.1,0.468,703487.6,703487.6,5952,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972025,1986709.00
05/16/2017 18:00,2,3.199,ACTIVE,215.77,349.26,60.002,1494972003,"201051344000917","219011344069620",29.14,31.00,0,317.70,391.64,94.5,89.3,0.455,700135.1,700135.1,5940,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972026,1986710.00
05/16/2017 18:00,2,3.178,ACTIVE,215.32,348.96,60.002,1494972003,"201051344001145","219011344069620",29.56,28.50,0,318.00,391.04,95.1,89.8,0.433,708055.2,708055.2,5927,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972027,1986711.00
05/16/2017 18:00,2,3.180,ACTIVE,215.77,349.86,59.991,1494972003,"201051344000651","219011344069620",29.18,31.50,0,316.20,394.05,94.0,88.8,0.433,696486.7,696486.7,5946,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972028,1986712.00
05/16/2017 18:00,2,2.449,ACTIVE,213.29,363.69,59.986,1494972003,"274151322000088","219011344069620",28.37,32.20,0,327.92,377.82,70.3,65.9,0.495,913840.6,913840.6,5902,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972029,1986713.00
05/16/2017 18:00,2,1.688,ACTIVE,213.96,433.42,59.991,1494972003,"274151322000068","219011344069620",39.32,34.50,0,334.24,448.75,66.8,62.6,0.446,788622.0,788622.0,6095,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972030,1986714.00
05/16/2017 18:00,2,3.162,ACTIVE,215.09,348.96,59.970,1494972003,"201051344001135","219011344069620",29.22,31.50,0,317.10,389.84,93.6,88.4,0.433,692009.1,692009.1,5937,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972031,1986715.00
05/16/2017 18:00,2,2.623,ACTIVE,214.87,359.18,59.975,1494972003,"201051344000594","219011344069620",29.66,27.80,0,318.30,391.04,78.8,74.2,0.641,712150.5,712150.5,5939,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972032,1986716.00
05/16/2017 18:00,2,3.139,ACTIVE,215.77,349.26,59.991,1494972003,"201051344001203","219011344069620",29.02,30.30,0,317.70,392.55,92.3,87.1,0.442,701126.1,701126.1,5956,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972033,1986717.00
05/16/2017 18:00,2,2.496,ACTIVE,213.29,346.26,59.991,1494972003,"274151322000054","219011344069620",27.73,33.00,0,328.52,376.92,70.1,65.7,0.486,931472.9,931472.9,5891,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972034,1986718.00
05/16/2017 18:00,2,2.639,ACTIVE,215.54,359.18,60.039,1494972003,"201051344000867","219011344069620",28.86,28.80,0,319.81,390.74,77.1,72.5,0.632,696678.5,696678.5,5956,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972035,1986719.00
05/16/2017 18:00,2,3.012,ACTIVE,215.77,349.86,60.007,1494972003,"201051344001093","219011344069620",29.06,29.80,0,319.81,390.14,88.7,83.7,0.407,699852.0,699852.0,5950,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972036,1986720.00
05/16/2017 18:00,2,2.613,ACTIVE,215.54,360.08,59.991,1494972003,"201051344000900","219011344069620",28.92,29.00,0,318.61,393.15,76.6,72.0,0.628,718215.3,718215.3,5934,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972037,1986721.00
05/16/2017 18:00,2,2.557,ACTIVE,216.22,360.99,60.007,1494972003,"201051344000648","219011344069620",28.96,28.00,0,318.30,395.55,74.9,70.4,0.628,707173.3,707173.3,5930,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972038,1986722.00
05/16/2017 18:00,2,2.619,ACTIVE,216.00,361.59,59.996,1494972003,"201051344000569","219011344069620",28.86,29.30,0,318.00,393.45,76.5,72.0,0.636,720494.8,720494.8,5919,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972039,1986723.00
05/16/2017 18:00,2,2.664,ACTIVE,216.00,361.29,60.012,1494972003,"201051344000983","219011344069620",28.84,29.50,0,318.61,392.25,77.9,73.2,0.663,710923.7,710923.7,5932,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972040,1986724.00
05/16/2017 18:00,2,2.621,ACTIVE,215.77,361.89,60.002,1494972003,"201051344001158","219011344069620",28.96,28.00,0,319.81,394.05,76.8,72.3,0.650,696273.5,696273.5,5940,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972041,1986725.00
05/16/2017 18:00,2,2.529,ACTIVE,216.22,361.59,60.012,1494972003,"201051344000576","219011344069620",29.00,28.80,0,318.61,394.35,74.3,69.8,0.645,711006.1,711006.1,5931,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972042,1986726.00
05/16/2017 18:00,2,2.484,ACTIVE,213.51,356.48,60.002,1494972003,"274151322000087","219011344069620",28.51,38.00,0,329.43,376.62,71.7,67.3,0.468,904188.9,904188.9,5993,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972042,1986727.00
05/16/2017 18:15,2,1.900,ACTIVE,215.54,353.47,59.959,1494972903,"201051344000645","219011344069620",28.86,29.30,0,336.04,394.65,55.5,51.7,0.460,709918.7,709918.7,5926,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972904,1986728.00
05/16/2017 18:15,2,1.818,ACTIVE,213.51,344.45,59.954,1494972903,"274151322000085","219011344069620",27.79,32.00,0,333.63,374.51,51.1,47.4,0.345,928021.6,928021.6,5891,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972905,1986729.00
05/16/2017 18:15,2,1.949,ACTIVE,215.32,355.88,59.959,1494972903,"201051344000633","219011344069620",29.02,27.00,0,319.81,395.25,57.3,53.4,0.491,696220.4,696220.4,5957,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972906,1986730.00
05/16/2017 18:15,2,1.914,ACTIVE,215.32,354.97,59.959,1494972903,"201051344000469","219011344069620",29.18,26.80,0,334.24,396.45,56.6,52.7,0.477,699301.0,699301.0,5935,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972907,1986731.00
05/16/2017 18:15,2,2.336,ACTIVE,214.41,356.78,59.959,1494972903,"201051344000646","219011344069620",28.84,27.50,0,318.91,390.44,68.2,63.9,0.575,693579.6,693579.6,5943,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972908,1986732.00
05/16/2017 18:15,2,1.854,ACTIVE,213.51,347.76,59.959,1494972903,"274151322000052","219011344069620",29.06,31.50,0,333.03,376.31,54.5,50.7,0.376,962956.6,962956.6,5900,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972908,1986733.00
05/16/2017 18:15,2,2.436,ACTIVE,215.09,360.69,60.044,1494972903,"201051344000585","219011344069620",29.28,28.80,0,317.70,390.14,72.2,67.8,0.601,705103.9,705103.9,5948,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972909,1986734.00
05/16/2017 18:15,2,2.260,ACTIVE,214.41,355.28,59.954,1494972903,"201051344001230","219011344069620",29.32,27.00,0,319.81,388.04,67.2,62.9,0.557,698186.8,698186.8,5943,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972910,1986735.00
05/16/2017 18:15,2,2.309,ACTIVE,215.32,358.28,59.975,1494972903,"201051344000582","219011344069620",28.86,30.00,0,316.80,391.04,67.6,63.3,0.552,687923.3,687923.3,5936,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972911,1986736.00
05/16/2017 18:15,2,2.268,ACTIVE,214.41,355.88,59.975,1494972903,"201051344000955","219011344069620",29.04,29.30,0,319.21,388.94,66.7,62.4,0.566,706651.8,706651.8,5949,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972912,1986737.00
05/16/2017 18:15,2,1.232,ACTIVE,213.74,412.38,59.970,1494972903,"274151322000094","219011344069620",38.55,32.20,0,385.33,449.65,48.4,44.8,0.331,788389.8,788389.8,6074,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972913,1986738.00
05/16/2017 18:15,2,1.951,ACTIVE,215.54,355.88,59.970,1494972903,"201051344000579","219011344069620",29.64,26.30,0,319.81,396.75,58.6,54.6,0.477,717047.3,717047.3,5940,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972914,1986739.00
05/16/2017 18:15,2,2.330,ACTIVE,214.64,356.78,60.028,1494972903,"201051344000890","219011344069620",29.20,27.50,0,319.21,389.54,68.9,64.6,0.557,700578.5,700578.5,5947,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972915,1986740.00
05/16/2017 18:15,2,2.303,ACTIVE,214.87,358.58,60.018,1494972903,"201051344000438","219011344069620",29.54,29.00,0,317.40,391.64,68.9,64.5,0.575,703362.7,703362.7,5937,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972916,1986741.00
05/16/2017 18:15,2,2.371,ACTIVE,214.87,351.07,59.922,1494972903,"201051344000417","219011344069620",18.87,26.30,0,332.73,379.02,45.3,41.8,0.376,653033.3,653033.3,5962,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972917,1986742.00
05/16/2017 18:15,2,1.965,ACTIVE,212.83,343.85,59.970,1494972903,"274151322000083","219011344069620",28.63,31.30,0,332.73,377.22,57.0,53.0,0.398,953236.7,953236.7,5904,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972918,1986743.00
05/16/2017 18:15,2,2.047,ACTIVE,213.51,346.56,59.959,1494972903,"274151322000076","219011344069620",29.16,31.80,0,328.22,379.62,60.5,56.4,0.433,1016406.9,1016406.9,5899,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972919,1986744.00
05/16/2017 18:15,2,2.037,ACTIVE,214.87,354.97,59.954,1494972903,"201051344000868","219011344069620",28.78,27.30,0,333.93,390.74,59.4,55.4,0.491,697814.4,697814.4,5939,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972919,1986745.00
05/16/2017 18:15,2,2.084,ACTIVE,213.29,357.08,59.970,1494972903,"274151322000095","219011344069620",29.58,32.00,0,329.43,376.92,62.5,58.4,0.429,1006594.0,1006594.0,5903,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972920,1986746.00
05/16/2017 18:15,2,2.084,ACTIVE,215.32,352.57,59.975,1494972903,"201051344000988","219011344069620",18.71,26.30,0,335.44,379.92,39.5,36.2,0.331,627513.2,627513.2,5960,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972921,1986747.00
05/16/2017 18:15,2,2.541,ACTIVE,214.87,357.98,59.954,1494972903,"201051344001025","219011344069620",29.16,29.00,0,318.91,391.34,75.0,70.5,0.610,702747.9,702747.9,5953,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972922,1986748.00
05/16/2017 18:15,2,2.064,ACTIVE,215.54,355.88,59.975,1494972903,"201051344000458","219011344069620",29.04,28.80,0,335.74,395.55,60.7,56.7,0.521,709909.1,709909.1,5926,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972923,1986749.00
05/16/2017 18:15,2,2.074,ACTIVE,216.00,357.08,60.002,1494972903,"201051344000853","219011344069620",28.98,27.80,0,336.64,398.56,61.0,56.9,0.513,710553.8,710553.8,5930,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972924,1986750.00
05/16/2017 18:15,2,2.492,ACTIVE,214.87,358.88,59.959,1494972903,"201051344000685","219011344069620",29.12,28.30,0,316.50,391.34,73.6,69.1,0.641,703505.0,703505.0,5953,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972925,1986751.00
05/16/2017 18:15,2,2.531,ACTIVE,215.32,360.08,59.944,1494972903,"201051344000917","219011344069620",29.10,29.80,0,318.30,391.04,74.5,70.0,0.628,700152.8,700152.8,5941,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972926,1986752.00
05/16/2017 18:15,2,2.535,ACTIVE,214.87,359.48,59.965,1494972903,"201051344001145","219011344069620",29.14,26.80,0,318.30,390.74,74.8,70.3,0.614,708072.9,708072.9,5928,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972927,1986753.00
05/16/2017 18:15,2,2.512,ACTIVE,215.32,359.78,59.944,1494972903,"201051344000651","219011344069620",29.02,30.80,0,318.00,391.64,73.8,69.3,0.605,696504.1,696504.1,5947,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972928,1986754.00
05/16/2017 18:15,2,1.904,ACTIVE,213.29,355.28,59.944,1494972903,"274151322000088","219011344069620",28.27,31.00,0,333.03,374.21,54.5,50.7,0.367,913853.5,913853.5,5903,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972928,1986755.00
05/16/2017 18:15,2,1.330,ACTIVE,213.74,421.40,59.970,1494972903,"274151322000068","219011344069620",38.76,33.00,0,390.44,446.05,52.8,49.0,0.358,788634.4,788634.4,6096,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972929,1986756.00
05/16/2017 18:15,2,2.498,ACTIVE,214.64,357.38,59.912,1494972903,"201051344001135","219011344069620",29.16,30.00,0,317.70,389.84,73.8,69.3,0.610,692026.6,692026.6,5938,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972930,1986757.00
05/16/2017 18:15,2,2.074,ACTIVE,214.64,354.67,59.938,1494972903,"201051344000594","219011344069620",29.28,26.50,0,317.10,391.34,61.6,57.5,0.508,712165.2,712165.2,5940,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972931,1986758.00
05/16/2017 18:15,2,2.477,ACTIVE,215.09,358.58,59.975,1494972903,"201051344001203","219011344069620",29.14,29.30,0,318.00,391.34,73.1,68.6,0.605,701143.4,701143.4,5957,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972932,1986759.00
05/16/2017 18:15,2,1.957,ACTIVE,213.29,356.48,59.965,1494972903,"274151322000054","219011344069620",27.83,31.80,0,333.03,375.11,55.2,51.4,0.380,931486.0,931486.0,5892,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972933,1986760.00
05/16/2017 18:15,2,2.059,ACTIVE,215.32,354.07,59.981,1494972903,"201051344000867","219011344069620",29.28,27.80,0,333.93,391.04,61.1,57.1,0.495,696693.0,696693.0,5957,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972934,1986761.00
05/16/2017 18:15,2,2.406,ACTIVE,215.09,359.18,59.991,1494972903,"201051344001093","219011344069620",29.18,28.30,0,319.51,389.54,71.1,66.7,0.579,699868.6,699868.6,5951,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972935,1986762.00
05/16/2017 18:15,2,2.062,ACTIVE,215.09,356.48,59.933,1494972903,"201051344000900","219011344069620",29.14,28.30,0,334.54,394.65,60.8,56.8,0.504,718229.6,718229.6,5935,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972936,1986763.00
05/16/2017 18:15,2,2.029,ACTIVE,215.32,354.97,59.975,1494972903,"201051344000648","219011344069620",29.12,27.50,0,335.44,395.55,59.9,55.9,0.504,707187.3,707187.3,5931,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972937,1986764.00
05/16/2017 18:15,2,2.092,ACTIVE,215.32,355.58,60.012,1494972903,"201051344000569","219011344069620",29.06,28.30,0,335.14,393.75,61.6,57.5,0.517,720509.2,720509.2,5920,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972938,1986765.00
05/16/2017 18:15,2,2.100,ACTIVE,215.54,355.58,59.970,1494972903,"201051344000983","219011344069620",29.50,28.80,0,318.91,393.75,62.7,58.6,0.535,710938.3,710938.3,5933,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972939,1986766.00
05/16/2017 18:15,2,2.090,ACTIVE,215.32,356.48,59.975,1494972903,"201051344001158","219011344069620",29.12,26.80,0,335.44,394.95,61.7,57.6,0.513,696287.9,696287.9,5941,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972940,1986767.00
05/16/2017 18:15,2,2.049,ACTIVE,215.77,357.08,59.981,1494972903,"201051344000576","219011344069620",28.84,28.00,0,335.44,395.25,59.9,55.9,0.504,711020.0,711020.0,5932,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972941,1986768.00
05/16/2017 18:15,2,2.006,ACTIVE,213.74,353.77,59.991,1494972903,"274151322000087","219011344069620",28.43,36.80,0,333.33,374.51,57.7,53.8,0.376,904202.3,904202.3,5994,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494972942,1986769.00
05/16/2017 18:30,2,2.213,ACTIVE,215.77,357.08,60.002,1494973803,"201051344000645","219011344069620",28.92,29.00,0,321.01,395.85,64.9,60.7,0.539,709935.4,709935.4,5927,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973804,1986770.00
05/16/2017 18:30,2,2.127,ACTIVE,213.29,345.36,60.007,1494973803,"274151322000085","219011344069620",27.77,31.50,0,333.63,383.23,59.8,55.8,0.411,928036.9,928036.9,5892,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973805,1986771.00
05/16/2017 18:30,2,2.258,ACTIVE,215.77,358.88,60.012,1494973803,"201051344000633","219011344069620",29.16,26.80,0,319.81,396.15,66.7,62.5,0.557,696237.5,696237.5,5958,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973806,1986772.00
05/16/2017 18:30,2,2.227,ACTIVE,215.77,357.68,60.012,1494973803,"201051344000469","219011344069620",29.14,26.50,0,317.70,396.15,65.7,61.5,0.557,699318.0,699318.0,5936,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973807,1986773.00
05/16/2017 18:30,2,2.828,ACTIVE,215.09,347.16,60.002,1494973803,"201051344000646","219011344069620",29.40,28.30,0,318.61,391.64,84.2,79.3,0.398,693600.9,693600.9,5944,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973808,1986774.00
05/16/2017 18:30,2,2.186,ACTIVE,213.29,355.58,59.996,1494973803,"274151322000052","219011344069620",28.71,31.00,0,332.43,385.03,63.6,59.5,0.446,962972.9,962972.9,5901,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973809,1986775.00
05/16/2017 18:30,2,3.049,ACTIVE,216.00,348.66,60.002,1494973803,"201051344000585","219011344069620",29.12,29.80,0,318.61,391.34,90.0,84.9,0.424,705126.5,705126.5,5949,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973810,1986776.00
05/16/2017 18:30,2,2.787,ACTIVE,215.09,346.26,60.012,1494973803,"201051344001230","219011344069620",29.50,28.00,0,318.91,388.94,83.3,78.4,0.384,698207.9,698207.9,5944,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973811,1986777.00
05/16/2017 18:30,2,2.875,ACTIVE,216.00,348.06,60.002,1494973803,"201051344000582","219011344069620",28.78,31.30,0,317.40,392.25,83.9,79.1,0.389,687944.6,687944.6,5937,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973812,1986778.00
05/16/2017 18:30,2,2.752,ACTIVE,215.09,347.16,60.007,1494973803,"201051344000955","219011344069620",29.50,30.50,0,319.81,389.54,82.2,77.4,0.384,706672.7,706672.7,5950,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973813,1986779.00
05/16/2017 18:30,2,1.381,ACTIVE,213.51,433.42,60.007,1494973803,"274151322000094","219011344069620",39.56,32.00,0,390.44,460.47,56.0,52.2,0.384,788404.2,788404.2,6075,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973814,1986780.00
05/16/2017 18:30,2,2.277,ACTIVE,215.77,358.58,60.012,1494973803,"201051344000579","219011344069620",29.48,26.00,0,320.41,396.75,68.0,63.7,0.561,717064.9,717064.9,5941,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973815,1986781.00
05/16/2017 18:30,2,2.846,ACTIVE,215.09,347.76,60.002,1494973803,"201051344000890","219011344069620",29.20,28.30,0,320.71,390.14,84.2,79.4,0.384,700599.8,700599.8,5948,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973816,1986782.00
05/16/2017 18:30,2,2.779,ACTIVE,215.54,348.96,60.002,1494973803,"201051344000438","219011344069620",29.66,29.80,0,317.70,391.64,83.5,78.7,0.384,703383.9,703383.9,5938,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973817,1986783.00
05/16/2017 18:30,2,2.789,ACTIVE,215.54,352.57,59.991,1494973803,"201051344000417","219011344069620",19.18,26.30,0,334.54,382.63,54.3,50.5,0.451,653046.9,653046.9,5963,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973817,1986784.00
05/16/2017 18:30,2,2.213,ACTIVE,213.74,347.46,60.002,1494973803,"274151322000083","219011344069620",29.04,31.30,0,328.52,378.12,65.1,60.9,0.473,953253.6,953253.6,5905,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973818,1986785.00
05/16/2017 18:30,2,2.268,ACTIVE,213.96,346.56,60.007,1494973803,"274151322000076","219011344069620",29.48,32.00,0,329.13,380.22,67.7,63.5,0.477,1016424.6,1016424.6,5900,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973819,1986786.00
05/16/2017 18:30,2,2.240,ACTIVE,214.87,355.58,60.012,1494973803,"201051344000868","219011344069620",28.67,27.00,0,317.70,391.34,65.0,60.9,0.521,697831.4,697831.4,5940,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973820,1986787.00
05/16/2017 18:30,2,2.346,ACTIVE,213.29,347.76,59.996,1494973803,"274151322000095","219011344069620",29.28,32.40,0,329.13,377.52,69.5,65.2,0.468,1006612.1,1006612.1,5904,0,0,0,L,1151911521,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973821,1986788.00
05/16/2017 18:30,2,2.213,ACTIVE,215.54,353.77,60.002,1494973803,"201051344000988","219011344069620",19.12,26.00,0,335.44,389.54,42.9,39.4,0.354,627524.3,627524.3,5961,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973822,1986789.00
05/16/2017 18:30,2,2.930,ACTIVE,215.54,347.46,60.012,1494973803,"201051344001025","219011344069620",28.90,29.80,0,320.11,391.34,85.8,80.9,0.398,702769.9,702769.9,5954,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973823,1986790.00
05/16/2017 18:30,2,2.225,ACTIVE,215.54,356.78,60.007,1494973803,"201051344000458","219011344069620",28.96,28.80,0,318.30,395.25,65.2,61.1,0.557,709926.2,709926.2,5927,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973824,1986791.00
05/16/2017 18:30,2,2.209,ACTIVE,216.22,357.98,60.012,1494973803,"201051344000853","219011344069620",29.08,27.80,0,321.91,398.26,65.1,60.9,0.544,710570.9,710570.9,5931,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973825,1986792.00
05/16/2017 18:30,2,2.801,ACTIVE,215.09,346.86,60.002,1494973803,"201051344000685","219011344069620",29.28,29.00,0,317.70,391.04,83.1,78.3,0.407,703526.5,703526.5,5954,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973826,1986793.00
05/16/2017 18:30,2,2.822,ACTIVE,215.54,347.16,60.012,1494973803,"201051344000917","219011344069620",29.46,31.00,0,318.91,391.34,84.2,79.4,0.380,700174.5,700174.5,5942,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973826,1986794.00
05/16/2017 18:30,2,2.850,ACTIVE,215.09,347.76,60.034,1494973803,"201051344001145","219011344069620",29.34,27.50,0,319.51,391.04,84.7,79.8,0.389,708094.8,708094.8,5929,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973827,1986795.00
05/16/2017 18:30,2,2.848,ACTIVE,215.77,346.56,59.991,1494973803,"201051344000651","219011344069620",28.90,31.80,0,320.11,391.64,83.4,78.6,0.389,696525.7,696525.7,5948,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973828,1986796.00
05/16/2017 18:30,2,2.025,ACTIVE,213.06,357.38,59.996,1494973803,"274151322000088","219011344069620",28.35,30.50,0,333.03,382.63,58.1,54.2,0.402,913868.9,913868.9,5904,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973829,1986797.00
05/16/2017 18:30,2,1.430,ACTIVE,214.19,422.00,60.007,1494973803,"274151322000068","219011344069620",38.78,32.60,0,390.74,452.96,56.5,52.6,0.393,788649.2,788649.2,6097,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973830,1986798.00
05/16/2017 18:30,2,2.799,ACTIVE,215.32,346.56,60.007,1494973803,"201051344001135","219011344069620",29.18,31.30,0,319.81,390.74,82.7,77.9,0.380,692048.2,692048.2,5939,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973831,1986799.00
05/16/2017 18:30,2,2.227,ACTIVE,215.09,357.08,60.007,1494973803,"201051344000594","219011344069620",29.08,26.30,0,317.10,392.55,65.6,61.4,0.535,712182.7,712182.7,5941,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973832,1986800.00
05/16/2017 18:30,2,2.768,ACTIVE,215.77,347.16,60.002,1494973803,"201051344001203","219011344069620",29.28,30.30,0,318.00,391.64,82.0,77.3,0.384,701164.8,701164.8,5958,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973833,1986801.00
05/16/2017 18:30,2,2.053,ACTIVE,213.29,355.28,59.991,1494973803,"274151322000054","219011344069620",28.17,31.50,0,332.13,384.43,58.5,54.6,0.402,931501.6,931501.6,5893,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973834,1986802.00
05/16/2017 18:30,2,2.184,ACTIVE,215.32,356.18,60.007,1494973803,"201051344000867","219011344069620",29.18,27.50,0,319.51,391.34,64.5,60.4,0.521,696710.1,696710.1,5958,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973834,1986803.00
05/16/2017 18:30,2,2.678,ACTIVE,215.77,347.76,59.991,1494973803,"201051344001093","219011344069620",28.98,29.00,0,318.91,390.44,78.6,73.9,0.354,699889.1,699889.1,5952,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973835,1986804.00
05/16/2017 18:30,2,2.150,ACTIVE,215.54,356.48,60.002,1494973803,"201051344000900","219011344069620",29.20,28.30,0,319.51,395.55,63.6,59.5,0.521,718246.5,718246.5,5936,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973836,1986805.00
05/16/2017 18:30,2,2.092,ACTIVE,215.54,356.48,60.007,1494973803,"201051344000648","219011344069620",29.26,27.00,0,319.21,395.85,62.0,57.9,0.521,707203.8,707203.8,5932,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973837,1986806.00
05/16/2017 18:30,2,2.141,ACTIVE,215.54,356.78,60.002,1494973803,"201051344000569","219011344069620",29.38,28.30,0,319.51,394.65,63.8,59.6,0.526,720526.2,720526.2,5921,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973838,1986807.00
05/16/2017 18:30,2,2.219,ACTIVE,215.54,357.08,60.002,1494973803,"201051344000983","219011344069620",28.98,28.50,0,319.51,395.85,65.2,61.0,0.557,710955.6,710955.6,5934,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973839,1986808.00
05/16/2017 18:30,2,2.188,ACTIVE,215.54,357.08,59.986,1494973803,"201051344001158","219011344069620",28.92,26.50,0,319.21,396.45,64.0,59.9,0.535,696305.0,696305.0,5942,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973840,1986809.00
05/16/2017 18:30,2,2.115,ACTIVE,215.77,358.28,59.965,1494973803,"201051344000576","219011344069620",28.80,28.00,0,319.81,406.97,61.8,57.7,0.513,711036.5,711036.5,5933,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973841,1986810.00
05/16/2017 18:30,2,2.070,ACTIVE,213.51,354.67,59.965,1494973803,"274151322000087","219011344069620",28.63,36.00,0,332.43,384.73,60.0,56.0,0.384,904218.4,904218.4,5995,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494973842,1986811.00
05/16/2017 18:45,2,1.379,ACTIVE,214.41,348.06,59.975,1494974703,"201051344000645","219011344069620",28.57,27.50,0,335.44,384.43,39.9,36.6,0.327,709947.1,709947.1,5928,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974704,1986812.00
05/16/2017 18:45,2,0.988,ACTIVE,212.83,339.04,59.986,1494974703,"274151322000085","219011344069620",30.59,30.50,0,333.03,368.80,30.7,27.7,0.203,928047.6,928047.6,5893,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974705,1986813.00
05/16/2017 18:45,2,1.410,ACTIVE,214.64,349.86,60.028,1494974703,"201051344000633","219011344069620",29.18,25.50,0,335.44,385.93,41.8,38.4,0.349,696249.6,696249.6,5959,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974706,1986814.00
05/16/2017 18:45,2,1.393,ACTIVE,214.19,348.66,60.012,1494974703,"201051344000469","219011344069620",28.98,25.50,0,334.84,384.73,40.9,37.6,0.345,699329.9,699329.9,5937,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974707,1986815.00
05/16/2017 18:45,2,1.982,ACTIVE,213.96,353.47,59.965,1494974703,"201051344000646","219011344069620",29.22,26.50,0,319.21,388.64,58.7,54.7,0.495,693617.2,693617.2,5945,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974708,1986816.00
05/16/2017 18:45,2,1.361,ACTIVE,212.61,347.16,59.981,1494974703,"274151322000052","219011344069620",28.82,29.80,0,332.73,369.70,39.7,36.4,0.265,962984.5,962984.5,5902,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974709,1986817.00
05/16/2017 18:45,2,2.174,ACTIVE,214.64,355.58,59.975,1494974703,"201051344000585","219011344069620",29.18,27.50,0,319.21,389.24,64.2,60.0,0.535,705144.2,705144.2,5950,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974709,1986818.00
05/16/2017 18:45,2,1.957,ACTIVE,213.96,351.07,59.965,1494974703,"201051344001230","219011344069620",28.98,25.80,0,320.11,386.53,57.5,53.6,0.468,698223.9,698223.9,5945,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974710,1986819.00
05/16/2017 18:45,2,1.988,ACTIVE,214.87,353.77,59.965,1494974703,"201051344000582","219011344069620",29.10,29.00,0,318.30,390.14,58.6,54.6,0.486,687960.8,687960.8,5938,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974711,1986820.00
05/16/2017 18:45,2,1.908,ACTIVE,213.96,351.67,59.991,1494974703,"201051344000955","219011344069620",29.34,28.30,0,321.01,387.14,56.7,52.8,0.473,706688.6,706688.6,5951,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974712,1986821.00
05/16/2017 18:45,2,0.900,ACTIVE,212.61,408.78,59.970,1494974703,"274151322000094","219011344069620",38.31,31.00,0,333.63,446.65,35.0,31.9,0.239,788414.3,788414.3,6076,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974713,1986822.00
05/16/2017 18:45,2,1.447,ACTIVE,214.41,348.66,59.944,1494974703,"201051344000579","219011344069620",29.34,24.80,0,336.04,385.93,43.0,39.6,0.349,717077.3,717077.3,5942,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974714,1986823.00
05/16/2017 18:45,2,2.002,ACTIVE,213.96,352.87,60.012,1494974703,"201051344000890","219011344069620",28.98,26.50,0,319.81,388.94,58.8,54.8,0.482,700616.1,700616.1,5949,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974715,1986824.00
