ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 18:45,2,1.936,ACTIVE,214.41,352.87,59.996,1494974703,"201051344000438","219011344069620",29.42,27.80,0,318.91,389.54,57.7,53.7,0.486,703400.0,703400.0,5939,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974716,1986825.00
05/16/2017 18:45,2,1.988,ACTIVE,214.64,348.06,59.954,1494974703,"201051344000417","219011344069620",18.83,25.30,0,333.93,375.41,37.9,34.7,0.314,653057.3,653057.3,5964,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974717,1986826.00
05/16/2017 18:45,2,1.410,ACTIVE,212.61,347.16,59.959,1494974703,"274151322000083","219011344069620",28.94,29.80,0,332.73,370.00,41.3,37.9,0.296,953265.5,953265.5,5906,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974718,1986827.00
05/16/2017 18:45,2,1.424,ACTIVE,213.06,342.95,59.970,1494974703,"274151322000076","219011344069620",29.30,29.50,0,334.54,372.41,42.3,38.9,0.292,1016436.9,1016436.9,5901,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974718,1986828.00
05/16/2017 18:45,2,1.393,ACTIVE,214.19,348.06,59.975,1494974703,"201051344000868","219011344069620",29.04,25.80,0,333.33,382.03,41.0,37.6,0.327,697843.3,697843.3,5941,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974719,1986829.00
05/16/2017 18:45,2,1.480,ACTIVE,212.61,346.86,59.991,1494974703,"274151322000095","219011344069620",29.40,30.50,0,332.73,372.71,44.1,40.7,0.296,1006624.9,1006624.9,5905,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974720,1986830.00
05/16/2017 18:45,2,1.398,ACTIVE,214.41,345.96,59.970,1494974703,"201051344000988","219011344069620",18.92,25.00,0,335.44,373.01,26.8,24.0,0.221,627531.9,627531.9,5962,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974721,1986831.00
05/16/2017 18:45,2,2.062,ACTIVE,214.41,353.17,59.917,1494974703,"201051344001025","219011344069620",29.02,27.80,0,317.40,389.24,60.6,56.6,0.491,702786.7,702786.7,5955,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974722,1986832.00
05/16/2017 18:45,2,1.404,ACTIVE,214.41,348.06,59.970,1494974703,"201051344000458","219011344069620",28.96,27.50,0,335.44,383.83,41.3,37.9,0.349,709938.2,709938.2,5928,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974723,1986833.00
05/16/2017 18:45,2,1.410,ACTIVE,214.87,349.56,59.975,1494974703,"201051344000853","219011344069620",28.82,26.30,0,336.04,385.63,41.2,37.8,0.340,710582.8,710582.8,5932,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974724,1986834.00
05/16/2017 18:45,2,1.969,ACTIVE,214.41,353.77,59.981,1494974703,"201051344000685","219011344069620",29.16,27.00,0,316.50,389.24,58.1,54.2,0.513,703542.7,703542.7,5955,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974725,1986835.00
05/16/2017 18:45,2,2.023,ACTIVE,214.41,354.07,59.970,1494974703,"201051344000917","219011344069620",29.08,28.50,0,317.10,389.84,59.6,55.6,0.504,700191.0,700191.0,5943,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974726,1986836.00
05/16/2017 18:45,2,2.006,ACTIVE,214.41,353.47,59.933,1494974703,"201051344001145","219011344069620",29.44,25.30,0,318.00,389.24,59.8,55.8,0.491,708111.4,708111.4,5930,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974726,1986837.00
05/16/2017 18:45,2,1.990,ACTIVE,214.64,354.07,59.991,1494974703,"201051344000651","219011344069620",29.08,29.80,0,318.91,389.84,58.7,54.7,0.482,696542.0,696542.0,5949,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974727,1986838.00
05/16/2017 18:45,2,1.270,ACTIVE,212.38,341.15,59.970,1494974703,"274151322000088","219011344069620",28.07,29.30,0,331.53,367.00,36.1,32.9,0.243,913879.5,913879.5,5905,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974728,1986839.00
05/16/2017 18:45,2,0.895,ACTIVE,212.83,419.90,59.959,1494974703,"274151322000068","219011344069620",39.14,31.30,0,334.84,442.44,35.7,32.5,0.230,788659.5,788659.5,6098,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974729,1986840.00
05/16/2017 18:45,2,1.967,ACTIVE,214.19,352.27,59.965,1494974703,"201051344001135","219011344069620",29.48,28.80,0,318.00,388.94,58.7,54.7,0.477,692064.4,692064.4,5940,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974730,1986841.00
05/16/2017 18:45,2,1.418,ACTIVE,213.74,347.76,59.975,1494974703,"201051344000594","219011344069620",29.12,25.00,0,332.73,382.63,41.8,38.5,0.340,712194.8,712194.8,5942,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974731,1986842.00
05/16/2017 18:45,2,1.959,ACTIVE,214.64,353.17,59.975,1494974703,"201051344001203","219011344069620",29.12,28.30,0,318.91,389.84,57.9,53.9,0.486,701180.9,701180.9,5959,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974732,1986843.00
05/16/2017 18:45,2,1.309,ACTIVE,212.61,349.56,59.970,1494974703,"274151322000054","219011344069620",27.87,30.00,0,332.43,368.20,37.0,33.8,0.252,931512.3,931512.3,5894,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974733,1986844.00
05/16/2017 18:45,2,1.400,ACTIVE,214.41,347.16,60.039,1494974703,"201051344000867","219011344069620",28.98,26.30,0,334.84,382.33,41.2,37.8,0.331,696722.1,696722.1,5959,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974734,1986845.00
05/16/2017 18:45,2,1.838,ACTIVE,214.41,352.87,59.981,1494974703,"201051344001093","219011344069620",29.30,26.80,0,321.31,388.34,54.5,50.7,0.442,699904.4,699904.4,5953,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974735,1986846.00
05/16/2017 18:45,2,1.369,ACTIVE,214.19,348.36,59.970,1494974703,"201051344000900","219011344069620",28.84,27.00,0,334.84,383.23,40.0,36.7,0.323,718258.2,718258.2,5937,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974736,1986847.00
05/16/2017 18:45,2,1.348,ACTIVE,214.41,348.36,59.922,1494974703,"201051344000648","219011344069620",28.59,26.00,0,335.44,382.93,39.0,35.8,0.323,707215.2,707215.2,5933,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974737,1986848.00
05/16/2017 18:45,2,1.375,ACTIVE,214.41,348.96,59.986,1494974703,"201051344000569","219011344069620",29.26,27.00,0,335.14,382.93,40.8,37.5,0.327,720538.0,720538.0,5922,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974738,1986849.00
05/16/2017 18:45,2,1.414,ACTIVE,214.41,348.36,60.018,1494974703,"201051344000983","219011344069620",29.10,27.00,0,334.84,383.53,41.7,38.4,0.340,710967.7,710967.7,5935,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974739,1986850.00
05/16/2017 18:45,2,1.383,ACTIVE,214.41,348.36,60.028,1494974703,"201051344001158","219011344069620",29.06,25.30,0,334.84,383.53,40.7,37.4,0.331,696316.8,696316.8,5943,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974740,1986851.00
05/16/2017 18:45,2,1.324,ACTIVE,214.64,349.86,60.028,1494974703,"201051344000576","219011344069620",28.96,26.50,0,335.14,382.63,38.9,35.6,0.318,711047.8,711047.8,5934,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974741,1986852.00
05/16/2017 18:45,2,1.328,ACTIVE,212.61,341.45,59.975,1494974703,"274151322000087","219011344069620",28.41,34.50,0,333.03,367.30,38.2,35.0,0.247,904229.4,904229.4,5996,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494974742,1986853.00
05/16/2017 19:00,2,1.271,ACTIVE,214.87,347.46,60.023,1494975604,"201051344000645","219011344069620",28.51,26.80,0,333.33,366.70,36.8,33.5,0.296,709955.2,709955.2,5929,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975605,1986854.00
05/16/2017 19:00,2,0.975,ACTIVE,212.83,339.95,59.981,1494975604,"274151322000085","219011344069620",29.08,29.00,0,330.33,352.87,28.7,25.8,0.181,928053.4,928053.4,5894,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975606,1986855.00
05/16/2017 19:00,2,1.314,ACTIVE,214.64,349.26,59.986,1494975604,"201051344000633","219011344069620",28.78,24.80,0,333.03,369.10,38.4,35.1,0.309,696258.1,696258.1,5960,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975607,1986856.00
05/16/2017 19:00,2,1.266,ACTIVE,214.41,347.16,60.018,1494975604,"201051344000469","219011344069620",29.20,24.80,0,333.33,366.70,37.5,34.2,0.309,699338.3,699338.3,5938,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975608,1986857.00
05/16/2017 19:00,2,1.863,ACTIVE,214.19,351.67,59.991,1494975604,"201051344000646","219011344069620",29.24,25.30,0,332.73,378.12,55.2,51.4,0.460,693629.4,693629.4,5946,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975609,1986858.00
05/16/2017 19:00,2,1.271,ACTIVE,212.83,348.66,59.986,1494975604,"274151322000052","219011344069620",28.69,28.00,0,332.13,358.28,36.9,33.7,0.256,962992.6,962992.6,5903,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975610,1986859.00
05/16/2017 19:00,2,2.025,ACTIVE,214.87,353.77,59.996,1494975604,"201051344000585","219011344069620",29.42,26.30,0,332.73,381.42,60.4,56.3,0.499,705157.6,705157.6,5951,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975611,1986860.00
05/16/2017 19:00,2,1.816,ACTIVE,214.19,350.77,59.996,1494975604,"201051344001230","219011344069620",29.42,24.80,0,330.33,375.71,54.2,50.4,0.446,698235.9,698235.9,5946,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975612,1986861.00
05/16/2017 19:00,2,1.861,ACTIVE,215.09,353.47,59.996,1494975604,"201051344000582","219011344069620",29.16,27.80,0,333.63,379.02,55.0,51.1,0.455,687973.0,687973.0,5939,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975612,1986862.00
05/16/2017 19:00,2,1.799,ACTIVE,214.19,350.47,59.996,1494975604,"201051344000955","219011344069620",29.26,27.00,0,332.13,375.71,53.3,49.5,0.451,706700.4,706700.4,5952,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975613,1986863.00
05/16/2017 19:00,2,0.842,ACTIVE,213.06,407.57,59.981,1494975604,"274151322000094","219011344069620",37.89,30.00,0,330.93,434.02,32.2,29.1,0.217,788421.3,788421.3,6077,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975614,1986864.00
05/16/2017 19:00,2,1.332,ACTIVE,214.41,348.36,59.986,1494975604,"201051344000579","219011344069620",29.04,24.00,0,333.03,367.00,39.1,35.9,0.309,717086.2,717086.2,5943,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975615,1986865.00
05/16/2017 19:00,2,1.865,ACTIVE,214.19,351.37,59.986,1494975604,"201051344000890","219011344069620",29.26,25.50,0,332.13,377.52,55.3,51.5,0.442,700628.4,700628.4,5950,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975616,1986866.00
05/16/2017 19:00,2,1.793,ACTIVE,214.64,351.37,59.991,1494975604,"201051344000438","219011344069620",29.78,26.50,0,332.73,378.42,54.1,50.3,0.446,703412.0,703412.0,5940,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975617,1986867.00
05/16/2017 19:00,2,1.857,ACTIVE,214.41,347.76,60.002,1494975604,"201051344000417","219011344069620",18.92,24.50,0,332.73,364.29,35.7,32.5,0.292,653065.0,653065.0,5965,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975618,1986868.00
05/16/2017 19:00,2,1.297,ACTIVE,213.06,348.96,59.996,1494975604,"274151322000083","219011344069620",28.84,28.30,0,331.83,358.58,37.9,34.7,0.265,953273.9,953273.9,5907,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975619,1986869.00
05/16/2017 19:00,2,1.301,ACTIVE,213.06,344.45,59.986,1494975604,"274151322000076","219011344069620",29.60,28.50,0,333.33,359.18,39.0,35.7,0.270,1016445.6,1016445.6,5902,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975620,1986870.00
05/16/2017 19:00,2,1.285,ACTIVE,213.96,345.96,59.996,1494975604,"201051344000868","219011344069620",28.92,25.00,0,332.13,366.10,37.7,34.4,0.292,697851.7,697851.7,5942,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975621,1986871.00
05/16/2017 19:00,2,1.359,ACTIVE,212.83,346.26,59.991,1494975604,"274151322000095","219011344069620",29.28,29.00,0,332.13,359.78,40.3,37.0,0.274,1006634.0,1006634.0,5906,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975622,1986872.00
05/16/2017 19:00,2,1.309,ACTIVE,214.19,345.66,59.991,1494975604,"201051344000988","219011344069620",18.43,24.50,0,333.63,359.18,24.4,21.7,0.208,627537.3,627537.3,5963,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975623,1986873.00
05/16/2017 19:00,2,1.918,ACTIVE,214.64,351.07,59.975,1494975604,"201051344001025","219011344069620",29.28,26.00,0,333.63,379.92,56.9,53.0,0.460,702799.4,702799.4,5956,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975623,1986874.00
05/16/2017 19:00,2,1.291,ACTIVE,214.41,345.96,59.959,1494975604,"201051344000458","219011344069620",28.59,26.50,0,333.63,366.70,37.4,34.2,0.309,709946.7,709946.7,5929,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975624,1986875.00
05/16/2017 19:00,2,1.287,ACTIVE,214.87,348.36,59.981,1494975604,"201051344000853","219011344069620",28.71,25.80,0,334.84,367.90,37.5,34.2,0.309,710591.3,710591.3,5933,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975625,1986876.00
05/16/2017 19:00,2,1.836,ACTIVE,214.64,352.57,59.991,1494975604,"201051344000685","219011344069620",29.20,26.00,0,332.73,378.42,54.3,50.5,0.473,703554.8,703554.8,5956,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975626,1986877.00
05/16/2017 19:00,2,1.906,ACTIVE,214.64,352.27,59.986,1494975604,"201051344000917","219011344069620",28.90,27.30,0,332.73,379.92,55.8,51.9,0.468,700203.5,700203.5,5944,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975627,1986878.00
05/16/2017 19:00,2,1.883,ACTIVE,214.64,352.87,59.986,1494975604,"201051344001145","219011344069620",29.40,24.50,0,332.73,379.62,56.1,52.2,0.460,708124.0,708124.0,5931,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975628,1986879.00
05/16/2017 19:00,2,1.838,ACTIVE,215.09,352.87,60.018,1494975604,"201051344000651","219011344069620",29.46,28.00,0,334.24,379.32,54.9,51.0,0.451,696554.3,696554.3,5950,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975629,1986880.00
05/16/2017 19:00,2,1.160,ACTIVE,213.06,346.56,59.965,1494975604,"274151322000088","219011344069620",28.31,28.00,0,331.83,356.18,33.3,30.2,0.221,913886.9,913886.9,5906,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975630,1986881.00
05/16/2017 19:00,2,0.820,ACTIVE,213.51,420.50,59.991,1494975604,"274151322000068","219011344069620",39.30,30.50,0,331.23,435.53,32.9,29.8,0.208,788666.7,788666.7,6099,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975631,1986882.00
05/16/2017 19:00,2,1.859,ACTIVE,214.41,351.37,59.996,1494975604,"201051344001135","219011344069620",29.18,27.00,0,332.73,377.82,55.0,51.1,0.455,692076.8,692076.8,5941,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975631,1986883.00
05/16/2017 19:00,2,1.273,ACTIVE,213.96,345.96,60.018,1494975604,"201051344000594","219011344069620",29.40,24.00,0,330.33,365.80,38.0,34.7,0.305,712203.5,712203.5,5943,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975633,1986884.00
05/16/2017 19:00,2,1.848,ACTIVE,214.87,351.37,60.002,1494975604,"201051344001203","219011344069620",28.92,27.00,0,333.33,379.02,54.2,50.4,0.446,701193.0,701193.0,5960,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975634,1986885.00
05/16/2017 19:00,2,1.209,ACTIVE,212.83,342.05,59.991,1494975604,"274151322000054","219011344069620",27.87,28.80,0,332.13,357.38,34.1,31.0,0.230,931519.9,931519.9,5895,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975634,1986886.00
05/16/2017 19:00,2,1.295,ACTIVE,214.19,345.36,59.959,1494975604,"201051344000867","219011344069620",28.57,25.80,0,333.03,365.49,37.5,34.3,0.296,696730.6,696730.6,5960,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975635,1986887.00
05/16/2017 19:00,2,1.705,ACTIVE,214.64,351.37,60.002,1494975604,"201051344001093","219011344069620",29.56,26.00,0,333.93,376.01,51.1,47.4,0.402,699915.8,699915.8,5954,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975636,1986888.00
05/16/2017 19:00,2,1.248,ACTIVE,214.41,346.86,59.996,1494975604,"201051344000900","219011344069620",28.75,26.50,0,333.33,366.10,36.4,33.2,0.287,718266.5,718266.5,5938,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975637,1986889.00
05/16/2017 19:00,2,1.223,ACTIVE,214.64,346.56,60.012,1494975604,"201051344000648","219011344069620",28.77,25.00,0,333.63,367.00,35.7,32.5,0.287,707223.3,707223.3,5934,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975638,1986890.00
05/16/2017 19:00,2,1.270,ACTIVE,214.19,346.86,59.944,1494975604,"201051344000569","219011344069620",28.82,26.30,0,333.93,366.40,37.1,33.9,0.301,720546.5,720546.5,5923,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975639,1986891.00
05/16/2017 19:00,2,1.289,ACTIVE,214.41,346.86,59.991,1494975604,"201051344000983","219011344069620",28.90,26.30,0,333.33,366.70,37.7,34.5,0.309,710976.4,710976.4,5936,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975640,1986892.00
05/16/2017 19:00,2,1.271,ACTIVE,214.41,346.56,60.007,1494975604,"201051344001158","219011344069620",28.63,24.50,0,333.33,366.70,36.9,33.6,0.305,696325.2,696325.2,5944,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975641,1986893.00
05/16/2017 19:00,2,1.211,ACTIVE,214.87,347.16,59.938,1494975604,"201051344000576","219011344069620",28.86,25.50,0,334.54,366.40,35.5,32.3,0.287,711055.9,711055.9,5935,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975642,1986894.00
05/16/2017 19:00,2,0.982,ACTIVE,213.51,341.45,59.986,1494975604,"274151322000087","219011344069620",30.26,32.80,0,332.13,355.88,30.1,27.2,0.186,904237.0,904237.0,5997,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494975643,1986895.00
05/16/2017 19:15,2,1.180,ACTIVE,214.41,346.26,59.975,1494976503,"201051344000645","219011344069620",28.27,26.00,0,333.63,364.29,33.9,30.7,0.274,709962.2,709962.2,5930,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976504,1986896.00
05/16/2017 19:15,2,1.094,ACTIVE,213.06,345.06,59.975,1494976503,"274151322000085","219011344069620",27.81,28.30,0,330.33,354.37,30.9,27.9,0.203,928059.3,928059.3,5895,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976505,1986897.00
05/16/2017 19:15,2,1.201,ACTIVE,214.64,348.06,59.991,1494976503,"201051344000633","219011344069620",28.59,24.00,0,333.03,365.80,34.8,31.6,0.283,696265.3,696265.3,5961,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976506,1986898.00
05/16/2017 19:15,2,1.199,ACTIVE,214.41,347.16,60.002,1494976503,"201051344000469","219011344069620",28.65,24.30,0,332.73,363.99,34.9,31.7,0.292,699345.3,699345.3,5939,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976507,1986899.00
05/16/2017 19:15,2,1.475,ACTIVE,213.74,347.46,59.986,1494976503,"201051344000646","219011344069620",28.75,24.50,0,332.73,374.81,43.0,39.5,0.358,693638.6,693638.6,5947,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976508,1986900.00
05/16/2017 19:15,2,1.166,ACTIVE,212.61,342.65,59.986,1494976503,"274151322000052","219011344069620",28.82,27.50,0,329.43,356.48,34.0,30.9,0.217,962999.4,962999.4,5904,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976509,1986901.00
05/16/2017 19:15,2,1.654,ACTIVE,214.41,350.47,59.975,1494976503,"201051344000585","219011344069620",29.12,25.30,0,333.63,377.82,48.8,45.2,0.402,705167.5,705167.5,5952,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976509,1986902.00
05/16/2017 19:15,2,1.545,ACTIVE,214.19,347.46,59.996,1494976503,"201051344001230","219011344069620",29.20,24.00,0,331.83,373.61,45.8,42.2,0.376,698244.9,698244.9,5947,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976510,1986903.00
05/16/2017 19:15,2,1.604,ACTIVE,214.64,349.86,59.981,1494976503,"201051344000582","219011344069620",28.53,26.30,0,333.63,376.62,46.4,42.8,0.380,687982.1,687982.1,5940,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976511,1986904.00
05/16/2017 19:15,2,1.568,ACTIVE,213.74,347.76,59.991,1494976503,"201051344000955","219011344069620",28.78,25.80,0,332.13,373.91,45.7,42.2,0.380,706709.4,706709.4,5953,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976512,1986905.00
05/16/2017 19:15,2,0.797,ACTIVE,212.83,407.27,59.975,1494976503,"274151322000094","219011344069620",38.13,29.30,0,330.93,426.81,31.0,28.0,0.208,788427.1,788427.1,6078,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976513,1986906.00
05/16/2017 19:15,2,1.271,ACTIVE,214.41,346.56,59.996,1494976503,"201051344000579","219011344069620",28.96,23.80,0,333.33,364.59,37.3,34.1,0.287,717093.6,717093.6,5944,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976514,1986907.00
05/16/2017 19:15,2,1.629,ACTIVE,213.74,348.06,59.981,1494976503,"201051344000890","219011344069620",28.86,24.80,0,332.43,375.11,47.7,44.1,0.380,700637.7,700637.7,5951,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976515,1986908.00
05/16/2017 19:15,2,1.578,ACTIVE,214.41,349.56,59.981,1494976503,"201051344000438","219011344069620",29.42,25.50,0,333.33,375.71,47.1,43.5,0.389,703421.1,703421.1,5941,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976516,1986909.00
05/16/2017 19:15,2,1.605,ACTIVE,214.41,345.06,59.991,1494976503,"201051344000417","219011344069620",19.28,24.00,0,333.33,363.09,31.4,28.4,0.252,653070.8,653070.8,5966,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976517,1986910.00
05/16/2017 19:15,2,1.232,ACTIVE,212.83,340.55,59.970,1494976503,"274151322000083","219011344069620",28.82,27.50,0,332.43,356.48,36.0,32.9,0.252,953280.8,953280.8,5908,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976518,1986911.00
05/16/2017 19:15,2,1.281,ACTIVE,213.29,341.15,59.975,1494976503,"274151322000076","219011344069620",29.06,27.50,0,333.93,357.38,37.7,34.4,0.256,1016452.9,1016452.9,5903,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976519,1986912.00
05/16/2017 19:15,2,1.236,ACTIVE,214.19,345.96,60.034,1494976503,"201051344000868","219011344069620",29.04,24.50,0,332.13,362.79,36.4,33.2,0.278,697858.9,697858.9,5943,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976520,1986913.00
05/16/2017 19:15,2,1.289,ACTIVE,212.83,339.95,59.986,1494976503,"274151322000095","219011344069620",29.02,27.80,0,332.13,357.38,37.9,34.6,0.252,1006641.3,1006641.3,5907,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976521,1986914.00
05/16/2017 19:15,2,1.215,ACTIVE,214.19,345.06,59.949,1494976503,"201051344000988","219011344069620",18.67,24.30,0,332.73,357.68,22.9,20.2,0.186,627541.7,627541.7,5964,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976522,1986915.00
05/16/2017 19:15,2,1.600,ACTIVE,214.19,349.56,59.965,1494976503,"201051344001025","219011344069620",29.02,25.30,0,333.33,376.92,47.0,43.5,0.376,702808.8,702808.8,5957,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976522,1986916.00
05/16/2017 19:15,2,1.180,ACTIVE,214.19,345.36,59.981,1494976503,"201051344000458","219011344069620",28.92,26.00,0,333.03,364.59,34.5,31.4,0.283,709953.8,709953.8,5930,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976523,1986917.00
05/16/2017 19:15,2,1.168,ACTIVE,214.87,347.46,59.922,1494976503,"201051344000853","219011344069620",29.00,25.30,0,334.24,365.49,34.3,31.2,0.278,710598.4,710598.4,5934,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976524,1986918.00
05/16/2017 19:15,2,1.414,ACTIVE,214.19,348.36,59.981,1494976503,"201051344000685","219011344069620",28.80,25.00,0,333.03,376.01,41.3,37.9,0.354,703563.8,703563.8,5957,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976525,1986919.00
05/16/2017 19:15,2,1.428,ACTIVE,214.41,348.36,60.002,1494976503,"201051344000917","219011344069620",28.94,26.30,0,332.43,376.31,41.9,38.5,0.336,700212.7,700212.7,5945,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976526,1986920.00
05/16/2017 19:15,2,1.430,ACTIVE,214.19,348.96,59.986,1494976503,"201051344001145","219011344069620",28.92,23.80,0,333.03,377.22,41.9,38.5,0.336,708133.2,708133.2,5932,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976527,1986921.00
05/16/2017 19:15,2,1.416,ACTIVE,214.41,348.06,59.991,1494976503,"201051344000651","219011344069620",28.73,26.80,0,334.24,376.01,41.2,37.9,0.336,696563.4,696563.4,5951,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976528,1986922.00
05/16/2017 19:15,2,1.082,ACTIVE,212.38,339.34,59.975,1494976503,"274151322000088","219011344069620",27.85,27.30,0,329.73,354.67,30.5,27.5,0.203,913893.1,913893.1,5907,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976529,1986923.00
05/16/2017 19:15,2,0.771,ACTIVE,213.51,408.48,59.981,1494976503,"274151322000068","219011344069620",37.87,29.50,0,330.93,435.83,29.6,26.6,0.190,788672.8,788672.8,6100,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976530,1986924.00
05/16/2017 19:15,2,1.359,ACTIVE,213.96,346.56,59.975,1494976503,"201051344001135","219011344069620",29.24,26.00,0,333.33,374.51,40.3,37.0,0.318,692086.1,692086.1,5942,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976531,1986925.00
05/16/2017 19:15,2,1.172,ACTIVE,213.74,345.66,59.938,1494976503,"201051344000594","219011344069620",28.71,23.80,0,331.83,363.99,34.1,31.0,0.270,712210.7,712210.7,5944,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976531,1986926.00
05/16/2017 19:15,2,1.316,ACTIVE,214.19,347.16,59.986,1494976503,"201051344001203","219011344069620",28.96,25.80,0,333.93,376.62,38.6,35.3,0.323,701202.1,701202.1,5961,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976532,1986927.00
05/16/2017 19:15,2,1.084,ACTIVE,212.83,342.65,59.975,1494976503,"274151322000054","219011344069620",27.79,28.00,0,329.13,355.58,30.5,27.5,0.194,931526.3,931526.3,5896,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976533,1986928.00
05/16/2017 19:15,2,1.162,ACTIVE,214.19,344.76,59.986,1494976503,"201051344000867","219011344069620",28.55,25.00,0,332.13,362.79,33.6,30.5,0.256,696737.8,696737.8,5961,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976534,1986929.00
05/16/2017 19:15,2,1.277,ACTIVE,214.19,346.86,59.986,1494976503,"201051344001093","219011344069620",28.75,25.30,0,333.33,373.61,37.2,34.0,0.292,699924.6,699924.6,5955,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976535,1986930.00
05/16/2017 19:15,2,1.123,ACTIVE,214.19,345.66,59.907,1494976503,"201051344000900","219011344069620",28.75,25.50,0,333.03,363.69,32.7,29.7,0.261,718273.4,718273.4,5939,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976536,1986931.00
05/16/2017 19:15,2,1.107,ACTIVE,214.19,345.06,59.981,1494976503,"201051344000648","219011344069620",29.02,24.30,0,333.33,363.69,32.6,29.5,0.261,707230.3,707230.3,5935,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976537,1986932.00
05/16/2017 19:15,2,1.141,ACTIVE,214.19,345.36,59.975,1494976503,"201051344000569","219011344069620",28.71,25.80,0,332.73,363.99,33.2,30.1,0.261,720553.6,720553.6,5924,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976538,1986933.00
05/16/2017 19:15,2,1.139,ACTIVE,214.41,345.06,60.018,1494976503,"201051344000983","219011344069620",29.08,25.80,0,332.43,363.69,33.6,30.5,0.270,710983.6,710983.6,5937,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976539,1986934.00
05/16/2017 19:15,2,1.135,ACTIVE,214.19,345.06,59.996,1494976503,"201051344001158","219011344069620",28.59,24.00,0,332.43,363.69,32.9,29.8,0.265,696332.3,696332.3,5945,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976540,1986935.00
05/16/2017 19:15,2,1.109,ACTIVE,214.64,346.26,59.981,1494976503,"201051344000576","219011344069620",28.69,25.00,0,332.73,363.99,32.2,29.2,0.256,711062.8,711062.8,5936,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976541,1986936.00
05/16/2017 19:15,2,1.068,ACTIVE,212.83,343.55,59.975,1494976503,"274151322000087","219011344069620",27.75,31.50,0,328.52,354.97,30.0,27.1,0.186,904243.3,904243.3,5998,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494976541,1986937.00
05/16/2017 19:30,2,0.482,ACTIVE,214.19,340.85,59.991,1494977403,"201051344000645","219011344069620",27.93,25.30,0,333.33,362.19,13.7,11.3,0.084,709967.1,709967.1,5931,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977404,1986938.00
05/16/2017 19:30,2,0.414,ACTIVE,213.29,337.84,59.991,1494977403,"274151322000085","219011344069620",27.47,27.30,0,332.43,353.77,11.6,9.3,0.062,928063.7,928063.7,5896,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977405,1986939.00
05/16/2017 19:30,2,0.500,ACTIVE,214.19,342.05,59.991,1494977403,"201051344000633","219011344069620",28.07,23.50,0,332.43,363.39,14.2,11.8,0.088,696270.4,696270.4,5962,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977406,1986940.00
05/16/2017 19:30,2,0.512,ACTIVE,213.96,340.55,59.996,1494977403,"201051344000469","219011344069620",27.23,23.50,0,330.03,362.19,14.1,11.7,0.097,699350.3,699350.3,5940,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977407,1986941.00
05/16/2017 19:30,2,0.535,ACTIVE,213.29,340.25,60.007,1494977403,"201051344000646","219011344069620",27.81,23.80,0,330.33,371.81,15.1,12.6,0.097,693644.6,693644.6,5948,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977408,1986942.00
05/16/2017 19:30,2,0.457,ACTIVE,212.61,338.14,59.996,1494977403,"274151322000052","219011344069620",27.27,26.50,0,331.83,355.58,12.6,10.3,0.075,963004.1,963004.1,5905,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977409,1986943.00
05/16/2017 19:30,2,0.559,ACTIVE,213.74,340.25,60.002,1494977403,"201051344000585","219011344069620",28.23,24.50,0,330.03,374.21,16.0,13.5,0.097,705173.9,705173.9,5953,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977410,1986944.00
05/16/2017 19:30,2,0.531,ACTIVE,213.51,338.74,59.981,1494977403,"201051344001230","219011344069620",27.71,23.00,0,330.33,369.40,14.9,12.5,0.088,698250.8,698250.8,5948,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977411,1986945.00
05/16/2017 19:30,2,0.521,ACTIVE,214.19,340.85,60.007,1494977403,"201051344000582","219011344069620",27.51,25.30,0,333.03,372.71,14.6,12.1,0.093,687987.9,687987.9,5941,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977412,1986946.00
05/16/2017 19:30,2,0.537,ACTIVE,213.29,339.34,59.986,1494977403,"201051344000955","219011344069620",28.35,24.80,0,329.43,369.40,15.5,13.0,0.093,706715.3,706715.3,5954,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977412,1986947.00
05/16/2017 19:30,2,0.279,ACTIVE,213.06,383.53,59.991,1494977403,"274151322000094","219011344069620",35.82,28.30,0,335.14,428.01,10.1,7.9,0.057,788431.0,788431.0,6079,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977413,1986948.00
05/16/2017 19:30,2,0.533,ACTIVE,213.74,339.65,59.996,1494977403,"201051344000579","219011344069620",28.13,23.30,0,330.93,363.09,15.2,12.8,0.088,717098.8,717098.8,5945,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977414,1986949.00
05/16/2017 19:30,2,0.539,ACTIVE,213.51,339.04,59.996,1494977403,"201051344000890","219011344069620",28.35,23.80,0,331.23,371.21,15.5,13.1,0.097,700643.7,700643.7,5952,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977415,1986950.00
05/16/2017 19:30,2,0.516,ACTIVE,213.74,340.25,59.996,1494977403,"201051344000438","219011344069620",28.75,24.30,0,331.83,371.81,15.0,12.6,0.097,703427.0,703427.0,5942,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977416,1986951.00
05/16/2017 19:30,2,0.535,ACTIVE,213.74,339.04,59.996,1494977403,"201051344000417","219011344069620",18.51,23.30,0,330.93,359.78,10.0,7.8,0.062,653074.5,653074.5,5967,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977417,1986952.00
05/16/2017 19:30,2,0.430,ACTIVE,213.06,336.94,59.986,1494977403,"274151322000083","219011344069620",27.31,26.80,0,333.03,356.18,11.9,9.6,0.071,953285.3,953285.3,5909,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977418,1986953.00
05/16/2017 19:30,2,0.457,ACTIVE,213.51,339.95,59.986,1494977403,"274151322000076","219011344069620",27.77,26.50,0,333.93,357.38,12.9,10.5,0.080,1016457.7,1016457.7,5904,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977419,1986954.00
05/16/2017 19:30,2,0.518,ACTIVE,213.74,339.95,60.002,1494977403,"201051344000868","219011344069620",27.06,23.80,0,329.73,362.79,14.2,11.8,0.080,697863.9,697863.9,5944,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977420,1986955.00
05/16/2017 19:30,2,0.439,ACTIVE,212.83,340.25,59.996,1494977403,"274151322000095","219011344069620",27.81,26.80,0,330.33,356.48,12.4,10.0,0.071,1006646.0,1006646.0,5908,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977421,1986956.00
05/16/2017 19:30,2,0.471,ACTIVE,213.74,340.55,59.986,1494977403,"201051344000988","219011344069620",18.07,23.80,0,331.23,356.18,8.7,6.4,0.053,627544.7,627544.7,5965,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977422,1986957.00
05/16/2017 19:30,2,0.531,ACTIVE,213.74,339.34,59.996,1494977403,"201051344001025","219011344069620",27.75,24.30,0,331.83,373.31,15.0,12.5,0.102,702814.8,702814.8,5958,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977423,1986958.00
05/16/2017 19:30,2,0.480,ACTIVE,213.51,339.34,60.002,1494977403,"201051344000458","219011344069620",28.59,25.30,0,329.73,362.19,13.9,11.5,0.088,709958.7,709958.7,5931,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977424,1986959.00
05/16/2017 19:30,2,0.496,ACTIVE,214.41,342.05,59.991,1494977403,"201051344000853","219011344069620",27.73,24.50,0,333.93,363.99,13.9,11.5,0.093,710603.3,710603.3,5935,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977424,1986960.00
05/16/2017 19:30,2,0.500,ACTIVE,213.96,341.45,59.991,1494977403,"201051344000685","219011344069620",28.05,23.80,0,331.83,371.81,14.2,11.8,0.102,703569.4,703569.4,5958,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977425,1986961.00
05/16/2017 19:30,2,0.529,ACTIVE,213.96,340.55,59.986,1494977403,"201051344000917","219011344069620",27.43,25.00,0,332.13,372.71,14.7,12.3,0.097,700218.6,700218.6,5946,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977426,1986962.00
05/16/2017 19:30,2,0.512,ACTIVE,213.96,340.25,59.981,1494977403,"201051344001145","219011344069620",28.37,22.80,0,332.13,372.71,14.7,12.3,0.097,708139.1,708139.1,5933,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977427,1986963.00
05/16/2017 19:30,2,0.506,ACTIVE,213.96,340.55,60.002,1494977403,"201051344000651","219011344069620",28.13,25.30,0,330.63,373.01,14.4,12.0,0.093,696569.1,696569.1,5952,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977428,1986964.00
05/16/2017 19:30,2,0.414,ACTIVE,212.61,337.84,59.996,1494977403,"274151322000088","219011344069620",26.30,26.50,0,332.73,353.77,11.0,8.7,0.066,913897.3,913897.3,5908,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977429,1986965.00
05/16/2017 19:30,2,0.295,ACTIVE,213.51,392.55,59.986,1494977403,"274151322000068","219011344069620",36.68,29.00,0,335.14,434.02,10.8,8.5,0.057,788676.8,788676.8,6101,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977430,1986966.00
05/16/2017 19:30,2,0.545,ACTIVE,213.51,339.65,59.970,1494977403,"201051344001135","219011344069620",28.09,25.00,0,330.93,371.51,15.5,13.1,0.093,692092.0,692092.0,5943,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977431,1986967.00
