ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 19:30,2,0.510,ACTIVE,213.51,339.95,60.012,1494977403,"201051344000594","219011344069620",27.75,23.30,0,328.82,361.89,14.3,11.9,0.084,712215.7,712215.7,5945,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977432,1986968.00
05/16/2017 19:30,2,0.533,ACTIVE,213.96,339.65,59.986,1494977403,"201051344001203","219011344069620",27.89,24.80,0,332.73,372.71,15.1,12.6,0.097,701207.9,701207.9,5962,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977432,1986969.00
05/16/2017 19:30,2,0.424,ACTIVE,212.61,337.54,59.975,1494977403,"274151322000054","219011344069620",27.00,27.30,0,331.83,354.67,11.6,9.3,0.057,931530.6,931530.6,5897,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977434,1986970.00
05/16/2017 19:30,2,0.510,ACTIVE,214.19,339.65,59.949,1494977403,"201051344000867","219011344069620",27.61,24.30,0,330.93,361.89,14.3,11.8,0.084,696742.8,696742.8,5962,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977435,1986971.00
05/16/2017 19:30,2,0.525,ACTIVE,213.74,340.25,59.986,1494977403,"201051344001093","219011344069620",28.13,24.30,0,330.93,370.60,15.0,12.6,0.093,699930.2,699930.2,5956,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977435,1986972.00
05/16/2017 19:30,2,0.477,ACTIVE,213.74,340.25,60.028,1494977403,"201051344000900","219011344069620",27.33,24.80,0,329.73,361.89,13.2,10.8,0.088,718278.2,718278.2,5940,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977436,1986973.00
05/16/2017 19:30,2,0.475,ACTIVE,213.96,339.95,59.991,1494977403,"201051344000648","219011344069620",28.82,23.80,0,331.53,362.19,13.9,11.5,0.084,707235.1,707235.1,5936,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977437,1986974.00
05/16/2017 19:30,2,0.506,ACTIVE,213.74,339.95,59.970,1494977403,"201051344000569","219011344069620",27.83,25.00,0,330.93,362.79,14.3,11.8,0.088,720558.5,720558.5,5925,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977438,1986975.00
05/16/2017 19:30,2,0.518,ACTIVE,213.96,339.34,59.959,1494977403,"201051344000983","219011344069620",27.45,25.00,0,330.63,362.19,14.4,12.0,0.097,710988.6,710988.6,5938,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977439,1986976.00
05/16/2017 19:30,2,0.467,ACTIVE,213.74,339.65,59.991,1494977403,"201051344001158","219011344069620",28.63,23.50,0,330.93,362.49,13.6,11.2,0.088,696337.1,696337.1,5946,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977440,1986977.00
05/16/2017 19:30,2,0.510,ACTIVE,214.19,340.85,59.986,1494977403,"201051344000576","219011344069620",25.37,24.30,0,330.93,362.79,13.1,10.8,0.080,711067.4,711067.4,5937,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977441,1986978.00
05/16/2017 19:30,2,0.428,ACTIVE,213.06,338.74,59.975,1494977403,"274151322000087","219011344069620",26.96,30.30,0,332.73,354.07,11.6,9.3,0.057,904247.5,904247.5,5999,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494977442,1986979.00
05/16/2017 19:45,2,0.504,ACTIVE,213.96,340.25,59.986,1494978303,"201051344000645","219011344069620",27.47,24.30,0,333.33,348.06,14.1,11.7,0.097,709969.7,709969.7,5932,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978304,1986980.00
05/16/2017 19:45,2,0.441,ACTIVE,212.83,337.24,59.954,1494978303,"274151322000085","219011344069620",27.12,26.30,0,333.93,342.95,12.2,9.8,0.066,928065.8,928065.8,5897,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978305,1986981.00
05/16/2017 19:45,2,0.523,ACTIVE,213.96,341.75,59.986,1494978303,"201051344000633","219011344069620",27.85,22.80,0,333.33,349.86,14.8,12.3,0.097,696273.1,696273.1,5963,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978306,1986982.00
05/16/2017 19:45,2,0.514,ACTIVE,213.74,339.65,59.986,1494978303,"201051344000469","219011344069620",28.21,22.50,0,331.83,348.06,14.7,12.3,0.093,699353.1,699353.1,5941,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978307,1986983.00
05/16/2017 19:45,2,0.562,ACTIVE,213.29,339.95,59.991,1494978303,"201051344000646","219011344069620",27.91,22.80,0,331.83,347.46,15.9,13.4,0.106,693647.6,693647.6,5949,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978308,1986984.00
05/16/2017 19:45,2,0.467,ACTIVE,212.61,338.74,59.975,1494978303,"274151322000052","219011344069620",27.81,25.80,0,333.03,343.55,13.2,10.8,0.075,963006.5,963006.5,5906,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978309,1986985.00
05/16/2017 19:45,2,0.592,ACTIVE,213.96,339.95,60.012,1494978303,"201051344000585","219011344069620",28.31,23.50,0,332.13,348.36,17.0,14.5,0.110,705177.1,705177.1,5954,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978310,1986986.00
05/16/2017 19:45,2,0.516,ACTIVE,213.51,338.44,59.991,1494978303,"201051344001230","219011344069620",29.62,22.30,0,331.53,346.56,15.5,13.0,0.097,698253.7,698253.7,5949,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978311,1986987.00
05/16/2017 19:45,2,0.551,ACTIVE,214.19,340.25,59.996,1494978303,"201051344000582","219011344069620",27.97,23.80,0,333.03,347.76,15.6,13.2,0.106,687990.8,687990.8,5942,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978312,1986988.00
05/16/2017 19:45,2,0.572,ACTIVE,213.29,339.34,59.991,1494978303,"201051344000955","219011344069620",28.27,23.50,0,331.53,347.16,16.4,13.9,0.110,706718.4,706718.4,5955,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978312,1986989.00
05/16/2017 19:45,2,0.287,ACTIVE,213.06,394.35,59.996,1494978303,"274151322000094","219011344069620",37.03,27.50,0,334.54,409.38,10.8,8.5,0.066,788432.8,788432.8,6080,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978313,1986990.00
05/16/2017 19:45,2,0.537,ACTIVE,213.51,339.65,59.991,1494978303,"201051344000579","219011344069620",28.84,22.50,0,333.33,347.16,15.7,13.2,0.093,717101.8,717101.8,5946,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978314,1986991.00
05/16/2017 19:45,2,0.578,ACTIVE,213.51,339.04,59.944,1494978303,"201051344000890","219011344069620",28.09,23.00,0,331.53,347.76,16.5,14.0,0.106,700646.8,700646.8,5953,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978315,1986992.00
05/16/2017 19:45,2,0.543,ACTIVE,213.96,339.65,59.991,1494978303,"201051344000438","219011344069620",28.82,23.30,0,332.73,348.66,15.9,13.4,0.106,703430.0,703430.0,5943,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978316,1986993.00
05/16/2017 19:45,2,0.566,ACTIVE,213.74,338.14,59.986,1494978303,"201051344000417","219011344069620",18.57,22.80,0,332.13,345.06,10.7,8.4,0.066,653076.4,653076.4,5968,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978317,1986994.00
05/16/2017 19:45,2,0.449,ACTIVE,212.61,336.64,59.986,1494978303,"274151322000083","219011344069620",27.65,25.80,0,333.33,343.25,12.6,10.2,0.075,953287.5,953287.5,5910,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978318,1986995.00
05/16/2017 19:45,2,0.473,ACTIVE,213.29,338.74,59.986,1494978303,"274151322000076","219011344069620",28.29,25.80,0,334.24,344.15,13.5,11.1,0.088,1016460.2,1016460.2,5905,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978319,1986996.00
05/16/2017 19:45,2,0.541,ACTIVE,213.51,339.65,60.002,1494978303,"201051344000868","219011344069620",27.00,23.00,0,332.73,347.16,14.8,12.4,0.093,697866.7,697866.7,5945,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978320,1986997.00
05/16/2017 19:45,2,0.467,ACTIVE,212.61,336.94,59.991,1494978303,"274151322000095","219011344069620",27.71,25.80,0,333.33,342.95,13.1,10.7,0.075,1006648.4,1006648.4,5909,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978321,1986998.00
05/16/2017 19:45,2,0.498,ACTIVE,213.51,339.65,60.018,1494978303,"201051344000988","219011344069620",17.97,22.80,0,332.43,346.86,9.1,6.8,0.057,627546.2,627546.2,5966,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978322,1986999.00
05/16/2017 19:45,2,0.564,ACTIVE,213.74,339.04,59.938,1494978303,"201051344001025","219011344069620",28.21,23.30,0,332.73,347.76,16.2,13.7,0.102,702817.7,702817.7,5959,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978323,1987000.00
05/16/2017 19:45,2,0.510,ACTIVE,213.51,339.34,59.959,1494978303,"201051344000458","219011344069620",28.19,24.30,0,332.73,347.16,14.6,12.1,0.093,709961.4,709961.4,5932,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978324,1987001.00
05/16/2017 19:45,2,0.506,ACTIVE,214.19,341.45,59.986,1494978303,"201051344000853","219011344069620",28.15,23.30,0,333.33,349.26,14.5,12.0,0.088,710606.0,710606.0,5936,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978324,1987002.00
05/16/2017 19:45,2,0.527,ACTIVE,213.96,340.85,59.981,1494978303,"201051344000685","219011344069620",28.31,22.80,0,332.73,349.26,15.2,12.7,0.110,703572.3,703572.3,5959,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978325,1987003.00
05/16/2017 19:45,2,0.557,ACTIVE,213.74,339.95,59.981,1494978303,"201051344000917","219011344069620",28.13,24.00,0,331.53,348.36,15.9,13.4,0.106,700221.5,700221.5,5947,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978326,1987004.00
05/16/2017 19:45,2,0.553,ACTIVE,213.96,339.65,59.975,1494978303,"201051344001145","219011344069620",28.31,22.00,0,333.63,348.96,15.9,13.4,0.102,708142.0,708142.0,5934,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978327,1987005.00
05/16/2017 19:45,2,0.551,ACTIVE,213.96,339.65,59.986,1494978303,"201051344000651","219011344069620",27.87,24.00,0,333.63,348.06,15.6,13.1,0.106,696572.0,696572.0,5953,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978328,1987006.00
05/16/2017 19:45,2,0.424,ACTIVE,212.61,336.04,59.986,1494978303,"274151322000088","219011344069620",26.92,26.00,0,333.03,342.35,11.6,9.2,0.053,913899.3,913899.3,5909,0,0,0,L,1151911521,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978329,1987007.00
05/16/2017 19:45,2,0.312,ACTIVE,213.51,390.74,59.981,1494978303,"274151322000068","219011344069620",36.74,28.30,0,335.14,411.18,11.6,9.3,0.062,788678.8,788678.8,6102,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978330,1987008.00
05/16/2017 19:45,2,0.574,ACTIVE,213.51,338.44,59.981,1494978303,"201051344001135","219011344069620",28.31,23.80,0,332.73,346.86,16.5,14.0,0.106,692095.1,692095.1,5944,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978331,1987009.00
05/16/2017 19:45,2,0.527,ACTIVE,213.51,339.65,59.970,1494978303,"201051344000594","219011344069620",27.93,22.50,0,331.83,347.16,14.9,12.5,0.093,712218.5,712218.5,5946,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978332,1987010.00
05/16/2017 19:45,2,0.561,ACTIVE,213.96,339.34,59.986,1494978303,"201051344001203","219011344069620",28.35,23.80,0,332.43,348.66,16.1,13.6,0.110,701210.9,701210.9,5963,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978333,1987011.00
05/16/2017 19:45,2,0.447,ACTIVE,212.61,339.65,59.954,1494978303,"274151322000054","219011344069620",27.04,26.50,0,332.73,342.95,12.2,9.9,0.066,931532.8,931532.8,5898,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978334,1987012.00
05/16/2017 19:45,2,0.527,ACTIVE,213.74,339.34,59.970,1494978303,"201051344000867","219011344069620",27.95,23.50,0,332.43,346.86,14.9,12.5,0.093,696745.6,696745.6,5963,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978335,1987013.00
05/16/2017 19:45,2,0.559,ACTIVE,213.74,339.95,59.970,1494978303,"201051344001093","219011344069620",28.33,23.30,0,332.73,347.76,16.0,13.6,0.102,699933.1,699933.1,5957,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978335,1987014.00
05/16/2017 19:45,2,0.504,ACTIVE,213.74,340.25,60.018,1494978303,"201051344000900","219011344069620",27.00,23.50,0,332.73,347.76,13.8,11.4,0.097,718280.7,718280.7,5941,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978336,1987015.00
05/16/2017 19:45,2,0.518,ACTIVE,213.96,339.65,59.965,1494978303,"201051344000648","219011344069620",27.95,22.80,0,333.03,347.46,14.7,12.2,0.093,707237.7,707237.7,5937,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978337,1987016.00
05/16/2017 19:45,2,0.520,ACTIVE,213.74,339.04,59.986,1494978303,"201051344000569","219011344069620",28.35,23.80,0,333.03,347.16,14.9,12.5,0.093,720561.3,720561.3,5926,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978338,1987017.00
05/16/2017 19:45,2,0.535,ACTIVE,213.74,340.25,59.975,1494978303,"201051344000983","219011344069620",27.57,23.80,0,331.53,347.16,14.9,12.5,0.093,710991.4,710991.4,5939,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978339,1987018.00
05/16/2017 19:45,2,0.510,ACTIVE,213.74,339.95,59.970,1494978303,"201051344001158","219011344069620",27.63,22.50,0,332.13,347.76,14.3,11.9,0.097,696339.6,696339.6,5947,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978340,1987019.00
05/16/2017 19:45,2,0.518,ACTIVE,214.19,341.45,59.959,1494978303,"201051344000576","219011344069620",27.17,23.30,0,333.33,347.76,14.3,11.9,0.088,711069.9,711069.9,5938,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978341,1987020.00
05/16/2017 19:45,2,0.441,ACTIVE,212.83,336.64,59.970,1494978303,"274151322000087","219011344069620",27.43,28.80,0,333.33,342.95,12.3,10.0,0.066,904249.7,904249.7,6000,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494978342,1987021.00
05/16/2017 20:00,2,0.461,ACTIVE,214.19,340.85,60.018,1494979204,"201051344000645","219011344069620",27.69,23.50,0,333.33,348.66,12.9,10.6,0.080,709972.5,709972.5,5933,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979205,1987022.00
05/16/2017 20:00,2,0.404,ACTIVE,213.06,338.44,59.986,1494979204,"274151322000085","219011344069620",26.72,25.80,0,333.93,343.55,10.9,8.6,0.062,928068.2,928068.2,5898,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979206,1987023.00
05/16/2017 20:00,2,0.479,ACTIVE,214.19,341.45,59.991,1494979204,"201051344000633","219011344069620",28.05,22.50,0,332.13,349.26,13.6,11.2,0.080,696276.1,696276.1,5964,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979207,1987024.00
05/16/2017 20:00,2,0.475,ACTIVE,213.96,339.95,60.002,1494979204,"201051344000469","219011344069620",28.01,22.00,0,331.23,347.46,13.5,11.1,0.084,699356.0,699356.0,5942,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979208,1987025.00
05/16/2017 20:00,2,0.504,ACTIVE,213.51,338.74,59.986,1494979204,"201051344000646","219011344069620",28.37,22.30,0,330.63,347.76,14.5,12.0,0.093,693650.8,693650.8,5950,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979209,1987026.00
05/16/2017 20:00,2,0.422,ACTIVE,212.83,338.14,59.986,1494979204,"274151322000052","219011344069620",27.53,25.30,0,333.03,344.15,11.8,9.5,0.071,963009.0,963009.0,5907,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979210,1987027.00
05/16/2017 20:00,2,0.525,ACTIVE,213.96,340.25,59.996,1494979204,"201051344000585","219011344069620",28.51,22.80,0,331.53,347.76,15.2,12.8,0.093,705180.6,705180.6,5955,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979211,1987028.00
05/16/2017 20:00,2,0.498,ACTIVE,213.51,338.74,59.986,1494979204,"201051344001230","219011344069620",28.37,22.00,0,330.63,347.16,14.4,12.0,0.084,698256.9,698256.9,5950,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979212,1987029.00
05/16/2017 20:00,2,0.490,ACTIVE,214.41,339.95,59.991,1494979204,"201051344000582","219011344069620",28.31,23.00,0,331.83,347.76,14.1,11.7,0.088,687993.9,687993.9,5943,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979212,1987030.00
05/16/2017 20:00,2,0.518,ACTIVE,213.51,339.34,59.986,1494979204,"201051344000955","219011344069620",28.29,23.00,0,330.63,347.16,14.9,12.4,0.088,706721.7,706721.7,5956,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979213,1987031.00
05/16/2017 20:00,2,0.254,ACTIVE,212.83,394.95,59.991,1494979204,"274151322000094","219011344069620",37.03,26.80,0,335.14,416.59,9.5,7.3,0.057,788434.8,788434.8,6081,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979214,1987032.00
05/16/2017 20:00,2,0.502,ACTIVE,213.74,339.65,59.991,1494979204,"201051344000579","219011344069620",28.27,22.30,0,332.73,347.46,14.4,12.0,0.080,717105.0,717105.0,5947,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979215,1987033.00
05/16/2017 20:00,2,0.525,ACTIVE,213.74,338.74,59.991,1494979204,"201051344000890","219011344069620",27.95,22.50,0,331.23,348.36,14.9,12.4,0.088,700650.1,700650.1,5954,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979216,1987034.00
05/16/2017 20:00,2,0.514,ACTIVE,213.96,339.65,59.965,1494979204,"201051344000438","219011344069620",27.53,22.80,0,332.43,348.96,14.3,11.9,0.093,703433.2,703433.2,5944,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979217,1987035.00
05/16/2017 20:00,2,0.508,ACTIVE,214.19,338.44,60.002,1494979204,"201051344000417","219011344069620",18.63,22.00,0,331.23,345.06,9.6,7.3,0.053,653078.4,653078.4,5969,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979218,1987036.00
05/16/2017 20:00,2,0.402,ACTIVE,213.06,339.65,59.996,1494979204,"274151322000083","219011344069620",27.37,25.30,0,333.03,343.85,11.2,8.8,0.071,953289.9,953289.9,5911,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979219,1987037.00
05/16/2017 20:00,2,0.428,ACTIVE,213.51,338.14,59.996,1494979204,"274151322000076","219011344069620",27.81,25.30,0,334.24,344.76,12.1,9.7,0.071,1016462.8,1016462.8,5906,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979220,1987038.00
05/16/2017 20:00,2,0.508,ACTIVE,213.74,339.34,59.996,1494979204,"201051344000868","219011344069620",24.71,22.50,0,331.83,347.76,12.7,10.3,0.080,697869.6,697869.6,5946,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979221,1987039.00
05/16/2017 20:00,2,0.414,ACTIVE,213.06,338.14,59.991,1494979204,"274151322000095","219011344069620",27.83,25.00,0,333.03,343.85,11.7,9.4,0.071,1006650.9,1006650.9,5910,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979221,1987040.00
05/16/2017 20:00,2,0.438,ACTIVE,213.74,340.25,59.991,1494979204,"201051344000988","219011344069620",18.23,22.30,0,330.93,346.56,8.1,5.9,0.053,627547.8,627547.8,5967,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979222,1987041.00
05/16/2017 20:00,2,0.512,ACTIVE,213.74,338.74,59.981,1494979204,"201051344001025","219011344069620",27.61,22.80,0,331.23,348.36,14.3,11.9,0.093,702820.9,702820.9,5960,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979223,1987042.00
05/16/2017 20:00,2,0.484,ACTIVE,213.74,339.95,59.991,1494979204,"201051344000458","219011344069620",26.48,23.50,0,332.43,347.46,13.0,10.6,0.080,709964.3,709964.3,5933,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979224,1987043.00
05/16/2017 20:00,2,0.459,ACTIVE,214.41,341.45,59.996,1494979204,"201051344000853","219011344069620",28.05,22.80,0,333.63,348.96,13.1,10.7,0.080,710608.9,710608.9,5937,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979225,1987044.00
05/16/2017 20:00,2,0.465,ACTIVE,214.19,340.55,59.986,1494979204,"201051344000685","219011344069620",28.67,22.30,0,331.53,348.96,13.5,11.1,0.093,703575.3,703575.3,5960,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979226,1987045.00
05/16/2017 20:00,2,0.502,ACTIVE,213.96,339.95,60.002,1494979204,"201051344000917","219011344069620",28.09,23.30,0,330.63,348.36,14.3,11.9,0.084,700224.7,700224.7,5948,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979227,1987046.00
05/16/2017 20:00,2,0.504,ACTIVE,213.96,339.34,59.981,1494979204,"201051344001145","219011344069620",27.55,21.50,0,332.13,348.66,14.1,11.7,0.088,708145.2,708145.2,5935,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979228,1987047.00
05/16/2017 20:00,2,0.486,ACTIVE,213.96,339.34,59.996,1494979204,"201051344000651","219011344069620",28.25,23.30,0,331.83,347.76,13.9,11.5,0.084,696575.1,696575.1,5954,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979229,1987048.00
05/16/2017 20:00,2,0.375,ACTIVE,212.83,339.04,59.996,1494979204,"274151322000088","219011344069620",26.86,25.30,0,332.73,343.25,10.2,8.0,0.057,913901.5,913901.5,5910,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979230,1987049.00
05/16/2017 20:00,2,0.266,ACTIVE,213.51,402.16,59.991,1494979204,"274151322000068","219011344069620",37.87,27.80,0,335.14,414.19,10.2,7.9,0.049,788681.0,788681.0,6103,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979230,1987050.00
05/16/2017 20:00,2,0.529,ACTIVE,213.51,337.84,59.970,1494979204,"201051344001135","219011344069620",27.25,23.00,0,331.53,347.16,14.7,12.2,0.088,692098.4,692098.4,5945,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979231,1987051.00
05/16/2017 20:00,2,0.457,ACTIVE,213.51,339.34,59.954,1494979204,"201051344000594","219011344069620",28.92,22.30,0,331.23,347.76,13.4,11.0,0.080,712221.5,712221.5,5947,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979232,1987052.00
05/16/2017 20:00,2,0.498,ACTIVE,213.96,338.74,59.986,1494979204,"201051344001203","219011344069620",28.41,22.80,0,332.13,348.96,14.3,11.9,0.088,701214.1,701214.1,5964,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979233,1987053.00
05/16/2017 20:00,2,0.395,ACTIVE,212.61,337.54,59.986,1494979204,"274151322000054","219011344069620",27.21,25.80,0,332.13,343.85,10.8,8.5,0.066,931535.1,931535.1,5899,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979234,1987054.00
05/16/2017 20:00,2,0.480,ACTIVE,214.19,339.04,59.996,1494979204,"201051344000867","219011344069620",27.61,23.30,0,332.13,348.06,13.4,11.0,0.075,696748.5,696748.5,5964,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979235,1987055.00
05/16/2017 20:00,2,0.492,ACTIVE,213.96,339.65,59.986,1494979204,"201051344001093","219011344069620",28.86,22.80,0,331.53,347.46,14.4,12.0,0.080,699936.3,699936.3,5958,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979236,1987056.00
05/16/2017 20:00,2,0.439,ACTIVE,213.74,339.95,59.996,1494979204,"201051344000900","219011344069620",27.91,23.00,0,331.83,347.46,12.4,10.1,0.080,718283.4,718283.4,5942,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979237,1987057.00
05/16/2017 20:00,2,0.461,ACTIVE,213.96,339.95,59.954,1494979204,"201051344000648","219011344069620",28.23,22.30,0,333.33,347.46,13.2,10.8,0.080,707240.6,707240.6,5938,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979238,1987058.00
05/16/2017 20:00,2,0.477,ACTIVE,213.96,339.65,59.991,1494979204,"201051344000569","219011344069620",27.55,23.00,0,332.43,347.16,13.3,10.9,0.080,720564.3,720564.3,5927,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979239,1987059.00
05/16/2017 20:00,2,0.467,ACTIVE,213.96,339.95,59.991,1494979204,"201051344000983","219011344069620",28.67,23.00,0,333.33,348.06,13.6,11.2,0.080,710994.4,710994.4,5940,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979240,1987060.00
05/16/2017 20:00,2,0.484,ACTIVE,213.96,339.65,60.034,1494979204,"201051344001158","219011344069620",23.82,22.00,0,332.13,347.46,11.7,9.4,0.075,696342.3,696342.3,5948,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979241,1987061.00
05/16/2017 20:00,2,0.488,ACTIVE,214.41,340.25,59.986,1494979204,"201051344000576","219011344069620",23.68,22.50,0,333.63,348.66,11.7,9.4,0.071,711072.7,711072.7,5939,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979242,1987062.00
05/16/2017 20:00,2,0.400,ACTIVE,213.06,339.65,59.965,1494979204,"274151322000087","219011344069620",26.78,27.80,0,333.33,343.55,10.9,8.6,0.057,904252.1,904252.1,6001,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494979242,1987063.00
05/16/2017 20:15,2,0.383,ACTIVE,214.19,338.74,59.959,1494980103,"201051344000645","219011344069620",27.95,23.00,0,333.93,347.16,10.9,8.6,0.057,709974.9,709974.9,5934,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980104,1987064.00
05/16/2017 20:15,2,0.330,ACTIVE,213.06,337.24,59.933,1494980103,"274151322000085","219011344069620",26.84,25.30,0,333.33,342.95,9.0,6.7,0.049,928070.1,928070.1,5899,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980105,1987065.00
05/16/2017 20:15,2,0.408,ACTIVE,214.19,340.55,59.970,1494980103,"201051344000633","219011344069620",27.51,22.00,0,332.73,349.56,11.4,9.0,0.066,696278.6,696278.6,5965,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980106,1987066.00
05/16/2017 20:15,2,0.404,ACTIVE,213.74,338.74,59.970,1494980103,"201051344000469","219011344069620",27.83,21.50,0,331.53,346.56,11.4,9.1,0.062,699358.6,699358.6,5943,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980107,1987067.00
05/16/2017 20:15,2,0.447,ACTIVE,213.06,337.84,60.002,1494980103,"201051344000646","219011344069620",27.87,22.00,0,330.63,346.26,12.6,10.3,0.075,693653.6,693653.6,5951,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980108,1987068.00
05/16/2017 20:15,2,0.355,ACTIVE,212.38,337.54,59.965,1494980103,"274151322000052","219011344069620",27.10,25.00,0,332.13,343.25,9.8,7.5,0.057,963011.2,963011.2,5908,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980110,1987069.00
05/16/2017 20:15,2,0.469,ACTIVE,213.74,338.44,59.959,1494980103,"201051344000585","219011344069620",28.07,22.50,0,332.43,347.46,13.3,11.0,0.071,705183.6,705183.6,5956,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980110,1987070.00
05/16/2017 20:15,2,0.439,ACTIVE,213.51,337.54,59.970,1494980103,"201051344001230","219011344069620",27.69,21.50,0,330.63,345.96,12.3,10.0,0.071,698259.7,698259.7,5951,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980111,1987071.00
05/16/2017 20:15,2,0.430,ACTIVE,213.96,338.74,59.975,1494980103,"201051344000582","219011344069620",27.93,22.50,0,331.83,347.46,12.2,9.8,0.066,687996.6,687996.6,5944,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980112,1987072.00
05/16/2017 20:15,2,0.455,ACTIVE,213.29,337.84,59.954,1494980103,"201051344000955","219011344069620",27.97,22.50,0,331.23,346.26,12.9,10.6,0.071,706724.6,706724.6,5957,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980113,1987073.00
05/16/2017 20:15,2,0.209,ACTIVE,212.83,385.03,59.928,1494980103,"274151322000094","219011344069620",36.16,26.50,0,334.24,404.87,7.7,5.5,0.040,788436.5,788436.5,6082,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980114,1987074.00
05/16/2017 20:15,2,0.439,ACTIVE,213.51,338.74,59.975,1494980103,"201051344000579","219011344069620",27.25,22.00,0,331.83,346.26,12.2,9.8,0.062,717107.8,717107.8,5948,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980115,1987075.00
05/16/2017 20:15,2,0.459,ACTIVE,213.29,337.54,59.959,1494980103,"201051344000890","219011344069620",27.69,22.30,0,330.63,346.56,12.9,10.5,0.071,700653.0,700653.0,5955,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980116,1987076.00
05/16/2017 20:15,2,0.447,ACTIVE,213.74,338.74,59.959,1494980103,"201051344000438","219011344069620",27.41,22.50,0,332.43,347.16,12.4,10.1,0.071,703436.0,703436.0,5945,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980117,1987077.00
05/16/2017 20:15,2,0.447,ACTIVE,213.74,337.24,59.975,1494980103,"201051344000417","219011344069620",18.39,22.00,0,332.13,344.45,8.3,6.1,0.044,653080.1,653080.1,5970,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980118,1987078.00
05/16/2017 20:15,2,0.330,ACTIVE,212.83,335.74,59.965,1494980103,"274151322000083","219011344069620",27.15,24.80,0,332.43,342.65,9.1,6.9,0.049,953291.9,953291.9,5912,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980119,1987079.00
05/16/2017 20:15,2,0.350,ACTIVE,213.06,337.24,59.970,1494980103,"274151322000076","219011344069620",27.81,24.80,0,333.33,343.55,9.9,7.6,0.053,1016465.0,1016465.0,5907,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980120,1987080.00
05/16/2017 20:15,2,0.414,ACTIVE,213.51,338.14,59.975,1494980103,"201051344000868","219011344069620",27.04,22.00,0,332.13,347.16,11.4,9.0,0.062,697872.2,697872.2,5947,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980121,1987081.00
05/16/2017 20:15,2,0.340,ACTIVE,212.61,337.84,59.959,1494980103,"274151322000095","219011344069620",27.47,24.50,0,332.13,342.65,9.4,7.2,0.057,1006653.0,1006653.0,5911,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980121,1987082.00
05/16/2017 20:15,2,0.371,ACTIVE,213.51,338.74,59.965,1494980103,"201051344000988","219011344069620",17.91,22.00,0,331.83,346.26,6.7,4.6,0.044,627549.1,627549.1,5968,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980122,1987083.00
05/16/2017 20:15,2,0.430,ACTIVE,213.51,337.24,59.970,1494980103,"201051344001025","219011344069620",28.21,22.30,0,332.13,346.86,12.3,10.0,0.071,702823.7,702823.7,5961,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980123,1987084.00
05/16/2017 20:15,2,0.400,ACTIVE,213.51,338.14,59.975,1494980103,"201051344000458","219011344069620",27.23,23.30,0,332.13,346.86,11.1,8.7,0.062,709966.8,709966.8,5934,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980124,1987085.00
05/16/2017 20:15,2,0.385,ACTIVE,214.19,340.25,59.970,1494980103,"201051344000853","219011344069620",27.83,22.30,0,334.54,348.66,10.8,8.5,0.062,710611.3,710611.3,5938,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980125,1987086.00
05/16/2017 20:15,2,0.422,ACTIVE,213.96,339.65,59.970,1494980103,"201051344000685","219011344069620",26.92,22.00,0,332.13,348.06,11.6,9.2,0.075,703577.9,703577.9,5961,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980126,1987087.00
05/16/2017 20:15,2,0.471,ACTIVE,213.74,338.74,59.922,1494980103,"201051344000917","219011344069620",22.74,22.80,0,331.53,347.46,10.8,8.5,0.062,700227.4,700227.4,5949,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980127,1987088.00
05/16/2017 20:15,2,0.428,ACTIVE,213.74,338.74,59.959,1494980103,"201051344001145","219011344069620",28.11,21.30,0,332.73,347.16,12.2,9.9,0.075,708147.9,708147.9,5936,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980128,1987089.00
05/16/2017 20:15,2,0.428,ACTIVE,213.74,339.04,59.965,1494980103,"201051344000651","219011344069620",27.43,22.80,0,332.13,346.56,11.9,9.6,0.071,696577.8,696577.8,5955,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980129,1987090.00
05/16/2017 20:15,2,0.307,ACTIVE,212.38,336.64,59.965,1494980103,"274151322000088","219011344069620",26.34,24.80,0,331.83,342.05,8.2,6.0,0.049,913903.3,913903.3,5911,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980129,1987091.00
05/16/2017 20:15,2,0.221,ACTIVE,213.29,392.25,59.981,1494980103,"274151322000068","219011344069620",36.88,27.50,0,334.84,410.28,8.3,6.1,0.040,788682.8,788682.8,6104,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980130,1987092.00
05/16/2017 20:15,2,0.480,ACTIVE,213.29,336.94,59.954,1494980103,"201051344001135","219011344069620",23.38,22.50,0,331.23,345.96,11.4,9.1,0.062,692101.3,692101.3,5946,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980131,1987093.00
05/16/2017 20:15,2,0.396,ACTIVE,213.29,338.44,59.975,1494980103,"201051344000594","219011344069620",27.99,22.00,0,331.53,347.16,11.3,8.9,0.066,712224.1,712224.1,5948,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980132,1987094.00
05/16/2017 20:15,2,0.447,ACTIVE,213.74,338.14,59.954,1494980103,"201051344001203","219011344069620",27.02,22.50,0,332.43,348.06,12.3,9.9,0.071,701217.0,701217.0,5965,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980133,1987095.00
05/16/2017 20:15,2,0.322,ACTIVE,212.38,336.94,59.959,1494980103,"274151322000054","219011344069620",26.92,25.50,0,332.13,342.95,8.8,6.6,0.053,931537.0,931537.0,5900,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980134,1987096.00
05/16/2017 20:15,2,0.404,ACTIVE,213.74,338.14,59.959,1494980103,"201051344000867","219011344069620",27.45,22.80,0,332.43,346.56,11.2,8.9,0.062,696751.1,696751.1,5965,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980135,1987097.00
05/16/2017 20:15,2,0.447,ACTIVE,213.74,338.14,59.959,1494980103,"201051344001093","219011344069620",27.79,22.50,0,331.83,346.26,12.6,10.2,0.071,699939.2,699939.2,5959,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980136,1987098.00
05/16/2017 20:15,2,0.361,ACTIVE,213.51,338.74,59.917,1494980103,"201051344000900","219011344069620",27.79,22.50,0,332.13,347.16,10.2,7.9,0.057,718285.7,718285.7,5943,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980137,1987099.00
05/16/2017 20:15,2,0.402,ACTIVE,213.96,338.74,59.954,1494980103,"201051344000648","219011344069620",26.56,22.00,0,332.73,347.16,10.9,8.6,0.057,707242.9,707242.9,5939,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980138,1987100.00
05/16/2017 20:15,2,0.404,ACTIVE,213.51,338.44,59.954,1494980103,"201051344000569","219011344069620",27.41,22.80,0,332.43,346.86,11.2,8.9,0.066,720566.8,720566.8,5928,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980139,1987101.00
05/16/2017 20:15,2,0.402,ACTIVE,213.74,337.84,59.959,1494980103,"201051344000983","219011344069620",27.95,22.80,0,332.43,346.86,11.4,9.1,0.062,710997.0,710997.0,5941,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980140,1987102.00
05/16/2017 20:15,2,0.391,ACTIVE,213.51,338.74,59.959,1494980103,"201051344001158","219011344069620",27.17,21.80,0,332.43,346.26,10.8,8.5,0.066,696344.7,696344.7,5949,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980141,1987103.00
05/16/2017 20:15,2,0.387,ACTIVE,214.19,339.95,59.954,1494980103,"201051344000576","219011344069620",27.31,22.30,0,332.43,347.46,10.8,8.5,0.066,711075.0,711075.0,5940,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980142,1987104.00
05/16/2017 20:15,2,0.330,ACTIVE,212.61,337.24,59.944,1494980103,"274151322000087","219011344069620",26.56,27.00,0,333.03,342.95,8.8,6.6,0.035,904254.0,904254.0,6002,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494980143,1987105.00
05/16/2017 20:30,2,0.229,ACTIVE,213.51,336.94,59.996,1494981003,"201051344000645","219011344069620",26.26,22.50,0,332.43,345.96,6.1,4.0,0.018,709976.3,709976.3,5935,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981004,1987106.00
05/16/2017 20:30,2,0.168,ACTIVE,213.06,336.94,59.965,1494981003,"274151322000085","219011344069620",25.78,24.80,0,333.63,341.15,4.4,2.3,0.018,928071.1,928071.1,5900,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981005,1987107.00
05/16/2017 20:30,2,0.242,ACTIVE,213.74,338.74,59.970,1494981003,"201051344000633","219011344069620",27.51,21.50,0,331.83,346.86,6.8,4.6,0.022,696280.2,696280.2,5966,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981006,1987108.00
05/16/2017 20:30,2,0.254,ACTIVE,213.51,336.94,59.970,1494981003,"201051344000469","219011344069620",26.44,21.00,0,330.93,345.06,6.8,4.7,0.022,699360.1,699360.1,5944,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981007,1987109.00
05/16/2017 20:30,2,0.268,ACTIVE,212.83,336.64,59.965,1494981003,"201051344000646","219011344069620",26.94,21.80,0,330.33,345.06,7.3,5.2,0.022,693655.3,693655.3,5952,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981008,1987110.00
