ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 20:30,2,0.193,ACTIVE,212.38,336.34,59.938,1494981003,"274151322000052","219011344069620",26.16,24.50,0,332.73,341.45,5.2,3.1,0.018,963012.3,963012.3,5909,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981009,1987111.00
05/16/2017 20:30,2,0.287,ACTIVE,213.51,336.94,59.959,1494981003,"201051344000585","219011344069620",27.23,22.00,0,331.83,345.36,8.0,5.8,0.027,705185.4,705185.4,5957,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981010,1987112.00
05/16/2017 20:30,2,0.268,ACTIVE,213.29,335.74,59.975,1494981003,"201051344001230","219011344069620",27.00,21.00,0,329.73,343.85,7.3,5.2,0.022,698261.4,698261.4,5952,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981011,1987113.00
05/16/2017 20:30,2,0.258,ACTIVE,213.74,336.94,59.965,1494981003,"201051344000582","219011344069620",26.50,22.00,0,331.83,345.66,7.0,4.8,0.022,687998.2,687998.2,5945,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981012,1987114.00
05/16/2017 20:30,2,0.277,ACTIVE,213.06,336.04,59.970,1494981003,"201051344000955","219011344069620",27.47,22.00,0,330.03,344.45,7.8,5.6,0.027,706726.4,706726.4,5958,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981013,1987115.00
05/16/2017 20:30,2,0.104,ACTIVE,212.83,336.94,59.970,1494981003,"274151322000094","219011344069620",30.00,25.30,0,333.63,406.37,3.1,1.1,0.013,788437.1,788437.1,6083,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981013,1987116.00
05/16/2017 20:30,2,0.266,ACTIVE,213.29,336.34,60.002,1494981003,"201051344000579","219011344069620",28.07,21.50,0,332.13,344.45,7.6,5.4,0.022,717109.5,717109.5,5949,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981014,1987117.00
05/16/2017 20:30,2,0.275,ACTIVE,213.29,335.74,59.981,1494981003,"201051344000890","219011344069620",27.47,21.80,0,330.93,345.66,7.7,5.5,0.027,700654.8,700654.8,5956,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981015,1987118.00
05/16/2017 20:30,2,0.264,ACTIVE,213.51,336.64,60.002,1494981003,"201051344000438","219011344069620",27.49,21.80,0,332.13,345.06,7.4,5.2,0.027,703437.7,703437.7,5946,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981016,1987119.00
05/16/2017 20:30,2,0.289,ACTIVE,213.51,336.04,59.965,1494981003,"201051344000417","219011344069620",17.91,21.50,0,331.23,343.55,5.2,3.1,0.013,653081.1,653081.1,5971,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981017,1987120.00
05/16/2017 20:30,2,0.172,ACTIVE,212.61,335.74,59.959,1494981003,"274151322000083","219011344069620",25.92,24.30,0,333.03,341.45,4.5,2.5,0.018,953292.9,953292.9,5913,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981018,1987121.00
05/16/2017 20:30,2,0.180,ACTIVE,213.06,337.84,59.928,1494981003,"274151322000076","219011344069620",26.92,24.30,0,333.93,342.05,4.9,2.8,0.022,1016466.2,1016466.2,5908,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981019,1987122.00
05/16/2017 20:30,2,0.252,ACTIVE,213.29,336.94,59.965,1494981003,"201051344000868","219011344069620",26.80,21.80,0,331.23,344.76,6.9,4.7,0.022,697873.7,697873.7,5948,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981020,1987123.00
05/16/2017 20:30,2,0.172,ACTIVE,212.83,336.04,59.965,1494981003,"274151322000095","219011344069620",25.98,24.00,0,333.03,341.15,4.5,2.5,0.013,1006654.0,1006654.0,5912,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981021,1987124.00
05/16/2017 20:30,2,0.205,ACTIVE,213.29,338.44,59.959,1494981003,"201051344000988","219011344069620",17.89,21.50,0,331.83,344.76,3.7,1.7,0.004,627549.8,627549.8,5969,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981022,1987125.00
05/16/2017 20:30,2,0.258,ACTIVE,213.29,335.74,59.970,1494981003,"201051344001025","219011344069620",27.27,21.80,0,331.53,345.06,7.2,5.0,0.027,702825.4,702825.4,5962,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981022,1987126.00
05/16/2017 20:30,2,0.240,ACTIVE,213.29,336.34,59.917,1494981003,"201051344000458","219011344069620",26.90,22.50,0,331.23,345.36,6.6,4.4,0.018,709968.3,709968.3,5935,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981023,1987127.00
05/16/2017 20:30,2,0.232,ACTIVE,213.96,338.14,59.975,1494981003,"201051344000853","219011344069620",27.17,21.80,0,333.93,346.26,6.4,4.3,0.022,710612.7,710612.7,5939,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981024,1987128.00
05/16/2017 20:30,2,0.232,ACTIVE,213.74,337.24,60.002,1494981003,"201051344000685","219011344069620",27.04,21.50,0,331.83,346.56,6.4,4.2,0.027,703579.3,703579.3,5962,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981025,1987129.00
05/16/2017 20:30,2,0.258,ACTIVE,213.51,337.24,59.970,1494981003,"201051344000917","219011344069620",27.17,22.30,0,330.63,345.66,7.1,4.9,0.031,700229.0,700229.0,5950,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981026,1987130.00
05/16/2017 20:30,2,0.252,ACTIVE,213.51,336.64,59.944,1494981003,"201051344001145","219011344069620",27.37,20.70,0,332.13,345.96,7.0,4.9,0.022,708149.5,708149.5,5937,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981027,1987131.00
05/16/2017 20:30,2,0.244,ACTIVE,213.29,336.64,59.954,1494981003,"201051344000651","219011344069620",27.27,22.00,0,332.13,345.36,6.8,4.6,0.027,696579.4,696579.4,5956,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981028,1987132.00
05/16/2017 20:30,2,0.154,ACTIVE,212.16,335.74,59.954,1494981003,"274151322000088","219011344069620",24.63,24.50,0,332.43,340.55,3.9,1.8,0.009,913904.1,913904.1,5912,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981029,1987133.00
05/16/2017 20:30,2,0.119,ACTIVE,213.29,336.34,59.965,1494981003,"274151322000068","219011344069620",30.16,26.30,0,334.24,399.46,3.6,1.6,0.009,788683.5,788683.5,6105,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981030,1987134.00
05/16/2017 20:30,2,0.279,ACTIVE,213.29,335.74,59.965,1494981003,"201051344001135","219011344069620",27.14,22.00,0,331.23,344.15,7.7,5.5,0.027,692103.0,692103.0,5947,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981031,1987135.00
05/16/2017 20:30,2,0.236,ACTIVE,213.06,336.94,59.965,1494981003,"201051344000594","219011344069620",27.99,21.50,0,331.23,345.96,6.7,4.6,0.027,712225.6,712225.6,5949,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981032,1987136.00
05/16/2017 20:30,2,0.264,ACTIVE,213.51,336.64,59.986,1494981003,"201051344001203","219011344069620",26.88,22.00,0,331.53,345.96,7.2,5.0,0.027,701218.6,701218.6,5966,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981033,1987137.00
05/16/2017 20:30,2,0.164,ACTIVE,212.61,336.64,59.991,1494981003,"274151322000054","219011344069620",25.39,25.00,0,332.43,341.15,4.2,2.1,0.009,931537.9,931537.9,5901,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981034,1987138.00
05/16/2017 20:30,2,0.242,ACTIVE,213.51,337.24,59.965,1494981003,"201051344000867","219011344069620",27.06,22.30,0,331.53,345.06,6.7,4.5,0.018,696752.6,696752.6,5966,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981035,1987139.00
05/16/2017 20:30,2,0.275,ACTIVE,213.51,337.24,59.981,1494981003,"201051344001093","219011344069620",27.23,22.00,0,331.23,345.36,7.6,5.4,0.022,699941.0,699941.0,5960,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981036,1987140.00
05/16/2017 20:30,2,0.207,ACTIVE,213.29,337.84,59.965,1494981003,"201051344000900","219011344069620",26.66,22.00,0,332.43,345.06,5.6,3.5,0.018,718287.0,718287.0,5944,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981037,1987141.00
05/16/2017 20:30,2,0.236,ACTIVE,213.74,336.94,59.970,1494981003,"201051344000648","219011344069620",27.21,21.50,0,332.43,345.36,6.6,4.4,0.022,707244.3,707244.3,5940,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981038,1987142.00
05/16/2017 20:30,2,0.240,ACTIVE,213.29,337.24,59.965,1494981003,"201051344000569","219011344069620",27.14,22.00,0,332.13,345.36,6.6,4.5,0.022,720568.3,720568.3,5929,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981038,1987143.00
05/16/2017 20:30,2,0.252,ACTIVE,213.51,336.64,59.954,1494981003,"201051344000983","219011344069620",27.27,22.00,0,331.23,344.76,7.0,4.8,0.018,710998.5,710998.5,5942,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981039,1987144.00
05/16/2017 20:30,2,0.227,ACTIVE,213.29,336.64,59.970,1494981003,"201051344001158","219011344069620",27.33,21.30,0,332.13,345.06,6.3,4.2,0.018,696346.1,696346.1,5950,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981040,1987145.00
05/16/2017 20:30,2,0.234,ACTIVE,213.74,338.44,59.970,1494981003,"201051344000576","219011344069620",26.68,21.80,0,332.13,345.96,6.4,4.3,0.018,711076.4,711076.4,5941,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981041,1987146.00
05/16/2017 20:30,2,0.176,ACTIVE,212.83,335.74,59.965,1494981003,"274151322000087","219011344069620",25.29,26.30,0,333.03,341.15,4.5,2.5,0.013,904255.0,904255.0,6003,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981042,1987147.00
05/16/2017 20:45,2,0.146,ALERT,213.51,300.27,59.981,1494981903,"201051344000645","219011344069620",22.80,21.80,0,298.77,342.35,3.4,1.3,0.000,709977.0,709977.0,5936,0,0,0,L,1122011218,0,122.01,122.68,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981906,1987148.00
05/16/2017 20:45,2,0.078,ALERT,212.61,298.17,59.975,1494981903,"274151322000085","219011344069620",23.62,24.00,0,297.26,339.65,1.9,0.0,0.000,928071.4,928071.4,5901,0,0,0,L,1151911521,0,122.46,122.46,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981908,1987149.00
05/16/2017 20:45,2,0.170,ALERT,213.51,299.37,59.975,1494981903,"201051344000633","219011344069620",21.09,21.00,0,296.96,344.15,3.6,1.6,0.000,696281.0,696281.0,5967,0,0,0,L,1122011218,0,122.01,122.68,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981909,1987150.00
05/16/2017 20:45,2,0.180,ALERT,213.06,299.97,59.970,1494981903,"201051344000469","219011344069620",21.87,20.30,0,298.47,341.75,4.0,1.9,0.000,699361.0,699361.0,5945,0,0,0,L,1122011218,0,121.10,122.68,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981911,1987151.00
05/16/2017 20:45,2,0.176,ALERT,213.06,308.69,60.012,1494981903,"201051344000646","219011344069620",22.88,21.30,0,298.47,341.75,4.1,2.0,0.000,693656.3,693656.3,5953,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981913,1987152.00
05/16/2017 20:45,2,0.102,ALERT,212.16,299.07,59.996,1494981903,"274151322000052","219011344069620",23.48,24.00,0,296.96,339.95,2.4,0.4,0.000,963012.8,963012.8,5910,0,0,0,L,1151911521,0,121.78,122.46,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981915,1987153.00
05/16/2017 20:45,2,0.178,ACTIVE,213.51,322.81,59.970,1494981903,"201051344000585","219011344069620",25.31,21.50,0,319.51,341.15,4.6,2.5,0.000,705186.5,705186.5,5958,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981916,1987154.00
05/16/2017 20:45,2,0.158,ACTIVE,213.29,319.51,59.970,1494981903,"201051344001230","219011344069620",23.97,20.70,0,316.80,340.55,3.9,1.8,0.000,698262.3,698262.3,5953,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981916,1987155.00
05/16/2017 20:45,2,0.146,ALERT,213.51,302.37,59.981,1494981903,"201051344000582","219011344069620",24.69,21.50,0,299.37,341.15,3.7,1.6,0.000,687999.1,687999.1,5946,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981918,1987156.00
05/16/2017 20:45,2,0.189,ALERT,212.83,333.03,60.023,1494981903,"201051344000955","219011344069620",23.50,21.50,0,298.77,340.55,4.5,2.4,0.000,706727.4,706727.4,5959,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981920,1987157.00
05/16/2017 20:45,2,0.000,ALERT,212.61,297.57,59.959,1494981903,"274151322000094","219011344069620",39.40,23.80,0,296.36,385.63,0.0,0.0,0.000,788437.2,788437.2,6084,0,0,0,L,1151911521,0,122.01,122.68,0002,21,0,0,0,0,0,0,61,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981922,1987158.00
05/16/2017 20:45,2,0.184,ALERT,213.06,300.57,59.970,1494981903,"201051344000579","219011344069620",23.44,21.00,0,299.37,341.45,4.4,2.3,0.000,717110.5,717110.5,5950,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981924,1987159.00
05/16/2017 20:45,2,0.162,ACTIVE,213.29,323.72,59.975,1494981903,"201051344000890","219011344069620",25.66,21.30,0,322.51,341.15,4.2,2.2,0.000,700655.8,700655.8,5957,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981925,1987160.00
05/16/2017 20:45,2,0.166,ALERT,213.51,302.68,59.965,1494981903,"201051344000438","219011344069620",22.88,21.30,0,299.37,341.45,3.9,1.8,0.000,703438.6,703438.6,5947,0,0,0,L,1122011218,0,122.46,122.23,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981926,1987161.00
05/16/2017 20:45,2,0.168,ALERT,213.29,299.37,59.970,1494981903,"201051344000417","219011344069620",18.05,20.70,0,297.87,352.27,3.1,1.1,0.000,653081.7,653081.7,5972,0,0,0,L,1122011218,0,122.01,122.01,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981928,1987162.00
05/16/2017 20:45,2,0.076,ALERT,212.38,298.77,59.965,1494981903,"274151322000083","219011344069620",23.48,23.50,0,297.26,339.95,1.8,0.0,0.000,953293.2,953293.2,5914,0,0,0,L,1151911521,0,122.01,122.46,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981930,1987163.00
05/16/2017 20:45,2,0.078,ALERT,213.06,298.47,59.975,1494981903,"274151322000076","219011344069620",24.61,24.00,0,296.96,339.95,2.0,0.0,0.000,1016466.6,1016466.6,5909,0,0,0,L,1151911521,0,122.23,122.68,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981932,1987164.00
05/16/2017 20:45,2,0.156,ALERT,213.06,300.87,59.981,1494981903,"201051344000868","219011344069620",23.16,21.00,0,299.37,341.75,3.7,1.6,0.000,697874.6,697874.6,5949,0,0,0,L,1122011218,0,121.55,122.68,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981934,1987165.00
05/16/2017 20:45,2,0.070,ALERT,212.16,299.37,59.965,1494981903,"274151322000095","219011344069620",23.04,23.00,0,298.17,339.04,1.7,0.0,0.000,1006654.4,1006654.4,5913,0,0,0,L,1151911521,0,122.46,122.23,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981936,1987166.00
05/16/2017 20:45,2,0.100,ALERT,212.83,299.97,59.975,1494981903,"201051344000988","219011344069620",17.93,20.70,0,296.36,340.85,1.9,0.0,0.000,627550.0,627550.0,5970,0,0,0,L,1122011218,0,121.33,122.46,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981937,1987167.00
05/16/2017 20:45,2,0.150,ACTIVE,213.29,312.29,59.970,1494981903,"201051344001025","219011344069620",24.31,21.30,0,311.09,341.75,3.7,1.6,0.000,702826.3,702826.3,5963,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981938,1987168.00
05/16/2017 20:45,2,0.141,ALERT,212.83,299.97,59.975,1494981903,"201051344000458","219011344069620",23.54,21.80,0,299.07,341.75,3.4,1.3,0.000,709969.1,709969.1,5936,0,0,0,L,1122011218,0,121.55,122.46,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981940,1987169.00
05/16/2017 20:45,2,0.133,ALERT,213.51,299.37,59.975,1494981903,"201051344000853","219011344069620",22.46,21.00,0,299.07,342.95,3.0,1.0,0.000,710613.5,710613.5,5940,0,0,0,L,1122011218,0,122.01,122.46,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981942,1987170.00
05/16/2017 20:45,2,0.125,ALERT,213.51,300.27,59.970,1494981903,"201051344000685","219011344069620",23.28,20.70,0,298.77,342.65,3.0,0.9,0.000,703580.1,703580.1,5963,0,0,0,L,1122011218,0,122.68,122.01,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981944,1987171.00
05/16/2017 20:45,2,0.148,ALERT,213.29,311.09,60.002,1494981903,"201051344000917","219011344069620",23.95,22.00,0,297.87,342.35,3.6,1.6,0.000,700229.9,700229.9,5951,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981946,1987172.00
05/16/2017 20:45,2,0.143,ALERT,213.51,311.69,59.965,1494981903,"201051344001145","219011344069620",24.35,20.00,0,299.07,343.25,3.5,1.5,0.000,708150.3,708150.3,5938,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981948,1987173.00
05/16/2017 20:45,2,0.143,ALERT,213.29,300.57,59.970,1494981903,"201051344000651","219011344069620",23.48,21.30,0,298.47,341.45,3.4,1.4,0.000,696580.2,696580.2,5957,0,0,0,L,1122011218,0,122.46,122.01,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981950,1987174.00
05/16/2017 20:45,2,0.057,ALERT,211.93,298.17,59.965,1494981903,"274151322000088","219011344069620",23.10,23.50,0,296.66,339.65,1.4,0.0,0.000,913904.3,913904.3,5913,0,0,0,L,1151911521,0,122.46,122.23,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981951,1987175.00
05/16/2017 20:45,2,0.010,ALERT,212.83,296.96,59.965,1494981903,"274151322000068","219011344069620",39.38,25.00,0,296.06,385.33,0.0,0.0,0.000,788683.7,788683.7,6106,0,0,0,L,1151911521,0,122.68,122.68,0002,24,0,0,0,0,0,0,74,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981953,1987176.00
05/16/2017 20:45,2,0.168,ACTIVE,213.06,314.10,59.981,1494981903,"201051344001135","219011344069620",24.89,21.50,0,312.29,340.55,4.2,2.2,0.000,692104.0,692104.0,5948,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981954,1987177.00
05/16/2017 20:45,2,0.160,ALERT,212.61,300.27,59.965,1494981903,"201051344000594","219011344069620",20.73,21.00,0,298.77,341.75,3.4,1.3,0.000,712226.4,712226.4,5950,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981956,1987178.00
05/16/2017 20:45,2,0.172,ALERT,213.29,299.97,59.981,1494981903,"201051344001203","219011344069620",21.33,21.30,0,299.37,343.25,3.7,1.7,0.000,701219.6,701219.6,5967,0,0,0,L,1122011218,0,122.68,121.78,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981958,1987179.00
05/16/2017 20:45,2,0.066,ALERT,212.16,298.77,59.949,1494981903,"274151322000054","219011344069620",23.24,24.00,0,296.66,339.34,1.6,0.0,0.000,931538.2,931538.2,5902,0,0,0,L,1151911521,0,122.23,122.23,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981959,1987180.00
05/16/2017 20:45,2,0.146,ALERT,213.06,299.07,59.975,1494981903,"201051344000867","219011344069620",23.18,21.80,0,298.47,341.75,3.5,1.4,0.000,696753.4,696753.4,5967,0,0,0,L,1122011218,0,121.78,122.23,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981961,1987181.00
05/16/2017 20:45,2,0.172,ALERT,213.29,299.97,59.981,1494981903,"201051344001093","219011344069620",23.30,21.30,0,299.07,341.75,4.1,2.0,0.000,699942.0,699942.0,5961,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981963,1987182.00
05/16/2017 20:45,2,0.113,ALERT,212.83,299.37,59.944,1494981903,"201051344000900","219011344069620",22.80,21.00,0,298.47,342.05,2.6,0.6,0.000,718287.6,718287.6,5945,0,0,0,L,1122011218,0,121.55,122.23,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981965,1987183.00
05/16/2017 20:45,2,0.143,ALERT,213.29,299.07,59.986,1494981903,"201051344000648","219011344069620",23.24,20.70,0,298.47,342.05,3.4,1.3,0.000,707245.2,707245.2,5941,0,0,0,L,1122011218,0,121.33,122.68,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981967,1987184.00
05/16/2017 20:45,2,0.148,ALERT,213.06,299.97,59.991,1494981903,"201051344000569","219011344069620",23.24,21.50,0,299.37,341.15,3.5,1.4,0.000,720569.1,720569.1,5930,0,0,0,L,1122011218,0,121.10,122.68,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981968,1987185.00
05/16/2017 20:45,2,0.158,ALERT,212.83,299.97,59.981,1494981903,"201051344000983","219011344069620",22.86,21.30,0,299.07,341.75,3.7,1.6,0.000,710999.4,710999.4,5943,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981970,1987186.00
05/16/2017 20:45,2,0.139,ALERT,212.83,299.07,59.975,1494981903,"201051344001158","219011344069620",22.22,20.70,0,298.17,341.75,3.1,1.1,0.000,696346.9,696346.9,5951,0,0,0,L,1122011218,0,121.33,122.01,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981972,1987187.00
05/16/2017 20:45,2,0.133,ALERT,213.51,299.97,60.034,1494981903,"201051344000576","219011344069620",22.48,21.00,0,298.77,342.95,3.1,1.0,0.000,711077.2,711077.2,5942,0,0,0,L,1122011218,0,121.78,122.46,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981974,1987188.00
05/16/2017 20:45,2,0.080,ALERT,212.16,297.87,59.975,1494981903,"274151322000087","219011344069620",22.40,24.80,0,296.06,339.65,1.8,0.0,0.000,904255.3,904255.3,6004,0,0,0,L,1151911521,0,122.23,122.46,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494981976,1987189.00
05/16/2017 21:00,2,0.049,ALERT,213.29,299.07,59.944,1494982803,"201051344000645","219011344069620",27.35,20.70,0,297.87,301.17,1.4,0.0,0.000,709977.1,709977.1,5938,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1494982805,1987190.00
05/16/2017 21:00,2,0.020,ALERT,212.16,297.26,59.970,1494982803,"274151322000085","219011344069620",26.06,22.50,0,295.76,300.27,0.0,0.0,0.000,928071.4,928071.4,5903,0,0,0,L,1151911521,0,122.23,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1494982807,1987191.00
05/16/2017 21:00,2,0.070,ALERT,213.29,298.77,59.917,1494982803,"201051344000633","219011344069620",25.23,19.80,0,296.06,300.57,1.7,0.0,0.000,696281.1,696281.1,5969,0,0,0,L,1122011218,0,122.01,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1494982809,1987192.00
05/16/2017 21:00,2,0.080,ALERT,212.83,298.77,59.949,1494982803,"201051344000469","219011344069620",24.43,19.30,0,296.96,300.87,2.0,0.0,0.000,699361.2,699361.2,5947,0,0,0,L,1122011218,0,121.10,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1494982811,1987193.00
05/16/2017 21:00,2,0.062,ALERT,212.61,299.07,59.944,1494982803,"201051344000646","219011344069620",27.14,20.00,0,297.26,308.69,1.8,0.0,0.000,693656.4,693656.4,5955,0,0,0,L,1122011218,0,122.01,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1494982813,1987194.00
05/16/2017 21:00,2,0.043,ALERT,211.93,298.17,59.959,1494982803,"274151322000052","219011344069620",26.22,22.30,0,295.76,300.57,0.0,0.0,0.000,963012.8,963012.8,5912,0,0,0,L,1151911521,0,121.55,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1494982815,1987195.00
05/16/2017 21:00,2,0.092,ALERT,213.06,299.07,59.949,1494982803,"201051344000585","219011344069620",27.47,20.30,0,296.96,329.13,2.6,0.6,0.000,705186.8,705186.8,5959,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1494982817,1987196.00
05/16/2017 21:00,2,0.074,ALERT,212.61,299.37,59.949,1494982803,"201051344001230","219011344069620",27.12,19.30,0,297.87,322.51,2.0,0.1,0.000,698262.4,698262.4,5954,0,0,0,L,1122011218,0,122.01,121.55,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1494982818,1987197.00
05/16/2017 21:00,2,0.062,ALERT,213.29,299.97,59.949,1494982803,"201051344000582","219011344069620",27.27,20.00,0,298.47,316.80,1.8,0.0,0.000,687999.2,687999.2,5948,0,0,0,L,1122011218,0,122.01,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1494982820,1987198.00
05/16/2017 21:00,2,0.090,ALERT,212.61,299.37,59.938,1494982803,"201051344000955","219011344069620",25.35,20.30,0,297.87,332.73,2.3,0.3,0.000,706727.6,706727.6,5961,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1494982822,1987199.00
05/16/2017 21:00,2,0.000,ALERT,212.16,296.36,59.933,1494982803,"274151322000094","219011344069620",0.00,22.30,0,295.46,373.91,0.0,0.0,0.000,788437.2,788437.2,6086,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,57,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1494982824,1987200.00
05/16/2017 21:00,2,0.094,ALERT,212.83,299.37,59.922,1494982803,"201051344000579","219011344069620",27.37,19.80,0,298.47,302.07,2.6,0.6,0.000,717110.8,717110.8,5952,0,0,0,L,1122011218,0,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1494982826,1987201.00
05/16/2017 21:00,2,0.092,ALERT,212.83,299.37,59.928,1494982803,"201051344000890","219011344069620",27.55,19.80,0,298.47,330.63,2.6,0.6,0.000,700656.0,700656.0,5958,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1494982828,1987202.00
05/16/2017 21:00,2,0.074,ALERT,213.06,298.77,59.975,1494982803,"201051344000438","219011344069620",27.49,19.80,0,297.87,303.28,2.1,0.1,0.000,703438.8,703438.8,5949,0,0,0,L,1122011218,0,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1494982829,1987203.00
05/16/2017 21:00,2,0.105,ALERT,213.06,298.17,59.954,1494982803,"201051344000417","219011344069620",17.63,19.80,0,297.26,301.47,1.9,0.0,0.000,653081.7,653081.7,5974,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1494982831,1987204.00
05/16/2017 21:00,2,0.020,ALERT,212.16,298.17,59.944,1494982803,"274151322000083","219011344069620",26.04,21.80,0,296.06,300.57,0.0,0.0,0.000,953293.2,953293.2,5916,0,0,0,L,1151911521,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1494982833,1987205.00
05/16/2017 21:00,2,0.018,ALERT,212.61,297.87,59.944,1494982803,"274151322000076","219011344069620",26.98,22.30,0,295.76,300.57,0.0,0.0,0.000,1016466.6,1016466.6,5911,0,0,0,L,1151911521,0,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1494982835,1987206.00
05/16/2017 21:00,2,0.080,ALERT,212.61,299.67,59.944,1494982803,"201051344000868","219011344069620",26.84,19.80,0,298.47,301.77,2.2,0.2,0.000,697874.7,697874.7,5951,0,0,0,L,1122011218,0,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1494982837,1987207.00
05/16/2017 21:00,2,0.012,ALERT,211.93,298.47,59.938,1494982803,"274151322000095","219011344069620",26.26,21.50,0,296.96,301.17,0.0,0.0,0.000,1006654.4,1006654.4,5915,0,0,0,L,1151911521,0,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1494982839,1987208.00
05/16/2017 21:00,2,0.043,ALERT,212.83,299.07,59.922,1494982803,"201051344000988","219011344069620",17.65,19.80,0,295.46,301.47,0.8,0.0,0.000,627550.0,627550.0,5972,0,0,0,L,1122011218,0,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1494982840,1987209.00
05/16/2017 21:00,2,0.064,ALERT,212.61,298.17,59.944,1494982803,"201051344001025","219011344069620",27.55,19.80,0,297.26,316.80,1.8,0.0,0.000,702826.4,702826.4,5964,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1494982842,1987210.00
05/16/2017 21:00,2,0.070,ALERT,212.83,299.37,59.933,1494982803,"201051344000458","219011344069620",26.80,20.70,0,297.87,301.77,2.0,0.0,0.000,709969.2,709969.2,5938,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1494982844,1987211.00
05/16/2017 21:00,2,0.055,ALERT,213.51,299.07,59.933,1494982803,"201051344000853","219011344069620",27.33,19.80,0,297.87,301.47,1.6,0.0,0.000,710613.5,710613.5,5942,0,0,0,L,1122011218,0,122.01,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1494982846,1987212.00
05/16/2017 21:00,2,0.039,ALERT,213.29,299.07,59.912,1494982803,"201051344000685","219011344069620",27.23,19.50,0,297.87,302.37,1.1,0.0,0.000,703580.1,703580.1,5965,0,0,0,L,1122011218,0,122.68,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1494982848,1987213.00
05/16/2017 21:00,2,0.066,ALERT,213.06,298.47,59.949,1494982803,"201051344000917","219011344069620",27.10,20.70,0,296.36,311.39,1.9,0.0,0.000,700230.0,700230.0,5953,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1494982849,1987214.00
05/16/2017 21:00,2,0.064,ALERT,212.83,299.07,59.959,1494982803,"201051344001145","219011344069620",27.41,19.30,0,298.17,312.89,1.8,0.0,0.000,708150.4,708150.4,5940,0,0,0,L,1122011218,0,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1494982851,1987215.00
05/16/2017 21:00,2,0.055,ALERT,212.83,298.17,59.949,1494982803,"201051344000651","219011344069620",27.19,19.80,0,297.26,301.77,1.5,0.0,0.000,696580.3,696580.3,5959,0,0,0,L,1122011218,0,122.23,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1494982853,1987216.00
05/16/2017 21:00,2,0.008,ALERT,211.70,297.57,59.954,1494982803,"274151322000088","219011344069620",24.51,22.50,0,295.76,299.97,0.0,0.0,0.000,913904.3,913904.3,5915,0,0,0,L,1151911521,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1494982855,1987217.00
05/16/2017 21:00,2,0.000,ALERT,212.61,296.96,59.938,1494982803,"274151322000068","219011344069620",0.00,23.30,0,295.16,374.51,0.0,0.0,0.000,788683.7,788683.7,6108,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,46,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1494982857,1987218.00
05/16/2017 21:00,2,0.090,ALERT,212.61,298.77,59.954,1494982803,"201051344001135","219011344069620",27.55,20.00,0,297.87,315.00,2.5,0.5,0.000,692104.3,692104.3,5949,0,0,0,L,1122011218,0,121.78,121.78,0100,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1494982859,1987219.00
05/16/2017 21:00,2,0.070,ALERT,212.83,299.67,59.949,1494982803,"201051344000594","219011344069620",27.39,20.00,0,297.26,301.77,2.0,0.0,0.000,712226.5,712226.5,5952,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1494982860,1987220.00
05/16/2017 21:00,2,0.066,ALERT,213.06,298.77,59.959,1494982803,"201051344001203","219011344069620",27.02,19.80,0,297.57,303.88,1.9,0.0,0.000,701219.7,701219.7,5969,0,0,0,L,1122011218,0,122.46,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1494982862,1987221.00
05/16/2017 21:00,2,0.014,ALERT,212.16,297.87,59.965,1494982803,"274151322000054","219011344069620",25.88,22.80,0,295.76,300.87,0.0,0.0,0.000,931538.2,931538.2,5904,0,0,0,L,1151911521,0,122.01,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1494982864,1987222.00
05/16/2017 21:00,2,0.078,ALERT,213.06,298.77,59.954,1494982803,"201051344000867","219011344069620",26.54,20.70,0,297.26,301.47,2.1,0.1,0.000,696753.5,696753.5,5969,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1494982866,1987223.00
05/16/2017 21:00,2,0.098,ALERT,213.06,299.07,59.959,1494982803,"201051344001093","219011344069620",26.90,20.30,0,297.57,302.07,2.7,0.6,0.000,699942.2,699942.2,5963,0,0,0,L,1122011218,0,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1494982868,1987224.00
05/16/2017 21:00,2,0.041,ALERT,212.83,299.07,59.959,1494982803,"201051344000900","219011344069620",26.74,19.80,0,297.57,301.17,1.1,0.0,0.000,718287.6,718287.6,5947,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1494982870,1987225.00
05/16/2017 21:00,2,0.070,ALERT,213.06,298.47,59.959,1494982803,"201051344000648","219011344069620",27.04,19.50,0,297.57,301.47,1.9,0.0,0.000,707245.3,707245.3,5943,0,0,0,L,1122011218,0,121.10,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1494982872,1987226.00
05/16/2017 21:00,2,0.078,ALERT,212.83,299.37,59.959,1494982803,"201051344000569","219011344069620",27.21,20.00,0,298.17,302.07,2.2,0.2,0.000,720569.2,720569.2,5932,0,0,0,L,1122011218,0,121.10,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1494982873,1987227.00
05/16/2017 21:00,2,0.082,ALERT,212.83,299.37,59.965,1494982803,"201051344000983","219011344069620",26.96,20.00,0,298.17,301.77,2.3,0.3,0.000,710999.6,710999.6,5945,0,0,0,L,1122011218,0,121.55,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1494982875,1987228.00
05/16/2017 21:00,2,0.055,ALERT,212.83,298.77,59.949,1494982803,"201051344001158","219011344069620",26.90,19.50,0,297.26,300.57,1.5,0.0,0.000,696346.9,696346.9,5953,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1494982877,1987229.00
05/16/2017 21:00,2,0.068,ALERT,213.29,299.07,59.959,1494982803,"201051344000576","219011344069620",26.24,19.80,0,297.87,301.17,1.8,0.0,0.000,711077.3,711077.3,5944,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1494982879,1987230.00
05/16/2017 21:00,2,0.031,ALERT,212.16,296.66,59.970,1494982803,"274151322000087","219011344069620",24.97,23.50,0,295.46,299.67,0.0,0.0,0.000,904255.3,904255.3,6006,0,0,0,L,1151911521,0,121.78,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1494982881,1987231.00
05/16/2017 21:15,2,0.000,ALERT,212.83,298.17,59.954,1494983703,"201051344000645","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,709977.1,709977.1,5940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1494983705,1987232.00
05/16/2017 21:15,2,0.000,ALERT,212.16,296.66,59.959,1494983703,"274151322000085","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,928071.4,928071.4,5905,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1494983707,1987233.00
05/16/2017 21:15,2,0.000,ALERT,212.83,297.57,59.959,1494983703,"201051344000633","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,696281.1,696281.1,5971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1494983709,1987234.00
05/16/2017 21:15,2,0.000,ALERT,212.38,298.17,60.002,1494983703,"201051344000469","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,699361.2,699361.2,5949,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1494983711,1987235.00
05/16/2017 21:15,2,0.000,ALERT,212.16,298.47,59.944,1494983703,"201051344000646","219011344069620",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,693656.4,693656.4,5957,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1494983713,1987236.00
05/16/2017 21:15,2,0.000,ALERT,211.48,297.26,59.991,1494983703,"274151322000052","219011344069620",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,963012.8,963012.8,5914,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1494983714,1987237.00
05/16/2017 21:15,2,0.000,ALERT,212.38,298.47,59.959,1494983703,"201051344000585","219011344069620",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,705186.8,705186.8,5961,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1494983716,1987238.00
05/16/2017 21:15,2,0.000,ALERT,212.38,298.77,59.965,1494983703,"201051344001230","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,698262.5,698262.5,5956,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1494983718,1987239.00
05/16/2017 21:15,2,0.000,ALERT,212.83,299.07,59.981,1494983703,"201051344000582","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,687999.2,687999.2,5950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1494983720,1987240.00
05/16/2017 21:15,2,0.000,ALERT,212.16,298.47,59.959,1494983703,"201051344000955","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,706727.7,706727.7,5963,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1494983721,1987241.00
05/16/2017 21:15,2,0.000,ALERT,211.93,296.36,59.975,1494983703,"274151322000094","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,788437.2,788437.2,6088,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494983723,1987242.00
05/16/2017 21:15,2,0.000,ALERT,212.16,298.77,59.954,1494983703,"201051344000579","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,717110.8,717110.8,5954,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1494983725,1987243.00
05/16/2017 21:15,2,0.000,ALERT,212.38,299.07,59.954,1494983703,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,700656.1,700656.1,5960,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1494983727,1987244.00
05/16/2017 21:15,2,0.000,ALERT,212.61,298.47,59.959,1494983703,"201051344000438","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,703438.8,703438.8,5951,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1494983729,1987245.00
05/16/2017 21:15,2,0.000,ALERT,212.61,297.87,59.959,1494983703,"201051344000417","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,653081.7,653081.7,5976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1494983731,1987246.00
05/16/2017 21:15,2,0.000,ALERT,211.93,296.96,59.917,1494983703,"274151322000083","219011344069620",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,953293.2,953293.2,5918,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1494983732,1987247.00
05/16/2017 21:15,2,0.000,ALERT,212.38,296.66,59.954,1494983703,"274151322000076","219011344069620",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,1016466.6,1016466.6,5913,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1494983734,1987248.00
05/16/2017 21:15,2,0.000,ALERT,212.16,298.47,59.954,1494983703,"201051344000868","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,697874.7,697874.7,5953,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1494983736,1987249.00
05/16/2017 21:15,2,0.000,ALERT,211.70,297.87,59.954,1494983703,"274151322000095","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,1006654.4,1006654.4,5917,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1494983738,1987250.00
05/16/2017 21:15,2,0.000,ALERT,212.38,298.17,59.965,1494983703,"201051344000988","219011344069620",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,627550.0,627550.0,5974,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1494983740,1987251.00
05/16/2017 21:15,2,0.000,ALERT,212.16,297.57,59.954,1494983703,"201051344001025","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,702826.4,702826.4,5966,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1494983741,1987252.00
05/16/2017 21:15,2,0.000,ALERT,212.38,298.17,59.965,1494983703,"201051344000458","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,709969.2,709969.2,5940,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1494983743,1987253.00
05/16/2017 21:15,2,0.000,ALERT,212.83,297.87,59.917,1494983703,"201051344000853","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,710613.5,710613.5,5944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1494983745,1987254.00
