ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 21:15,2,0.000,ALERT,212.61,297.87,59.954,1494983703,"201051344000685","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,703580.1,703580.1,5967,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1494983747,1987255.00
05/16/2017 21:15,2,0.000,ALERT,212.61,297.57,59.970,1494983703,"201051344000917","219011344069620",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,700230.0,700230.0,5955,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1494983749,1987256.00
05/16/2017 21:15,2,0.000,ALERT,212.61,298.17,59.944,1494983703,"201051344001145","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,708150.4,708150.4,5942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1494983750,1987257.00
05/16/2017 21:15,2,0.000,ALERT,212.38,297.26,59.959,1494983703,"201051344000651","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,696580.3,696580.3,5961,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1494983752,1987258.00
05/16/2017 21:15,2,0.000,ALERT,211.48,296.36,59.954,1494983703,"274151322000088","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,913904.3,913904.3,5917,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1494983754,1987259.00
05/16/2017 21:15,2,0.000,ALERT,212.61,295.76,59.928,1494983703,"274151322000068","219011344069620",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,788683.7,788683.7,6110,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494983756,1987260.00
05/16/2017 21:15,2,0.000,ALERT,211.93,298.17,59.965,1494983703,"201051344001135","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,692104.3,692104.3,5951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1494983758,1987261.00
05/16/2017 21:15,2,0.000,ALERT,212.16,299.07,59.928,1494983703,"201051344000594","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,712226.5,712226.5,5954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1494983759,1987262.00
05/16/2017 21:15,2,0.000,ALERT,212.38,297.87,59.959,1494983703,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,701219.7,701219.7,5971,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1494983761,1987263.00
05/16/2017 21:15,2,0.000,ALERT,211.48,296.66,59.954,1494983703,"274151322000054","219011344069620",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,931538.2,931538.2,5906,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1494983763,1987264.00
05/16/2017 21:15,2,0.000,ALERT,212.61,298.17,59.970,1494983703,"201051344000867","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,696753.5,696753.5,5971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1494983765,1987265.00
05/16/2017 21:15,2,0.000,ALERT,212.38,298.17,59.954,1494983703,"201051344001093","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,699942.3,699942.3,5965,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1494983767,1987266.00
05/16/2017 21:15,2,0.000,ALERT,212.16,298.17,59.965,1494983703,"201051344000900","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,718287.6,718287.6,5949,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1494983769,1987267.00
05/16/2017 21:15,2,0.000,ALERT,212.61,297.87,59.970,1494983703,"201051344000648","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,707245.3,707245.3,5945,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1494983770,1987268.00
05/16/2017 21:15,2,0.000,ALERT,212.38,298.77,59.959,1494983703,"201051344000569","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,720569.2,720569.2,5934,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1494983772,1987269.00
05/16/2017 21:15,2,0.000,ALERT,212.38,298.77,59.959,1494983703,"201051344000983","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,710999.6,710999.6,5947,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1494983774,1987270.00
05/16/2017 21:15,2,0.000,ALERT,212.38,298.17,59.954,1494983703,"201051344001158","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,696346.9,696346.9,5955,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1494983776,1987271.00
05/16/2017 21:15,2,0.000,ALERT,212.83,298.77,59.970,1494983703,"201051344000576","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,711077.3,711077.3,5946,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1494983777,1987272.00
05/16/2017 21:15,2,0.000,ALERT,211.93,295.76,59.970,1494983703,"274151322000087","219011344069620",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,904255.3,904255.3,6008,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1494983779,1987273.00
05/16/2017 21:30,2,0.000,ALERT,212.83,298.47,59.981,1494984603,"201051344000645","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,709977.1,709977.1,5942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984605,1987274.00
05/16/2017 21:30,2,0.000,ALERT,211.70,296.36,59.970,1494984603,"274151322000085","219011344069620",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,928071.4,928071.4,5907,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984607,1987275.00
05/16/2017 21:30,2,0.000,ALERT,212.83,298.17,59.986,1494984603,"201051344000633","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,696281.1,696281.1,5973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984609,1987276.00
05/16/2017 21:30,2,0.000,ALERT,212.38,298.47,59.991,1494984603,"201051344000469","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,699361.2,699361.2,5951,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984610,1987277.00
05/16/2017 21:30,2,0.000,ALERT,211.93,297.87,59.975,1494984603,"201051344000646","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,693656.4,693656.4,5959,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984612,1987278.00
05/16/2017 21:30,2,0.000,ALERT,211.25,296.06,59.975,1494984603,"274151322000052","219011344069620",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,963012.8,963012.8,5916,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984614,1987279.00
05/16/2017 21:30,2,0.000,ALERT,212.16,297.57,59.981,1494984603,"201051344000585","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,705186.8,705186.8,5963,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984616,1987280.00
05/16/2017 21:30,2,0.000,ALERT,211.93,297.87,59.975,1494984603,"201051344001230","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,698262.5,698262.5,5958,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984617,1987281.00
05/16/2017 21:30,2,0.000,ALERT,212.38,298.17,59.981,1494984603,"201051344000582","219011344069620",0.00,19.00,0,289.75,300.57,0.0,0.0,0.000,687999.2,687999.2,5952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984619,1987282.00
05/16/2017 21:30,2,0.000,ALERT,211.93,297.87,59.986,1494984603,"201051344000955","219011344069620",0.00,19.00,0,289.15,299.97,0.0,0.0,0.000,706727.7,706727.7,5965,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984621,1987283.00
05/16/2017 21:30,2,0.000,ALERT,211.48,295.46,59.965,1494984603,"274151322000094","219011344069620",0.00,20.30,0,288.85,297.57,0.0,0.0,0.000,788437.2,788437.2,6090,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984623,1987284.00
05/16/2017 21:30,2,0.000,ALERT,210.80,298.47,59.981,1494984603,"201051344000579","219011344069620",0.00,19.00,0,292.76,300.57,0.0,0.0,0.000,717110.8,717110.8,5956,0,0,0,L,1122011218,0,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984625,1987285.00
05/16/2017 21:30,2,0.000,ALERT,212.16,298.17,59.991,1494984603,"201051344000890","219011344069620",0.00,19.00,0,289.75,301.17,0.0,0.0,0.000,700656.1,700656.1,5962,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984626,1987286.00
05/16/2017 21:30,2,0.000,ALERT,212.16,297.26,59.944,1494984603,"201051344000438","219011344069620",0.00,18.70,0,289.45,299.97,0.0,0.0,0.000,703438.8,703438.8,5953,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984628,1987287.00
05/16/2017 21:30,2,0.000,ALERT,212.16,297.26,59.986,1494984603,"201051344000417","219011344069620",0.00,19.00,0,288.55,299.37,0.0,0.0,0.000,653081.7,653081.7,5978,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984630,1987288.00
05/16/2017 21:30,2,0.000,ALERT,211.48,296.66,59.986,1494984603,"274151322000083","219011344069620",0.00,20.30,0,289.45,298.77,0.0,0.0,0.000,953293.2,953293.2,5920,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984632,1987289.00
05/16/2017 21:30,2,0.000,ALERT,211.93,296.36,59.970,1494984603,"274151322000076","219011344069620",0.00,20.70,0,289.15,298.17,0.0,0.0,0.000,1016466.6,1016466.6,5915,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984634,1987290.00
05/16/2017 21:30,2,0.000,ALERT,212.16,299.07,59.991,1494984603,"201051344000868","219011344069620",0.00,19.00,0,292.16,300.57,0.0,0.0,0.000,697874.7,697874.7,5955,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984636,1987291.00
05/16/2017 21:30,2,0.000,ALERT,211.25,297.26,59.975,1494984603,"274151322000095","219011344069620",0.00,19.80,0,290.35,298.77,0.0,0.0,0.000,1006654.4,1006654.4,5919,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984637,1987292.00
05/16/2017 21:30,2,0.000,ALERT,211.93,298.47,59.981,1494984603,"201051344000988","219011344069620",0.00,19.00,0,289.15,299.67,0.0,0.0,0.000,627550.0,627550.0,5976,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984639,1987293.00
05/16/2017 21:30,2,0.000,ALERT,207.41,290.95,59.991,1494984603,"201051344001025","219011344069620",0.00,18.70,0,288.55,300.27,0.0,0.0,0.000,702826.4,702826.4,5968,0,0,0,L,1122011218,0,118.62,118.84,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984641,1987294.00
05/16/2017 21:30,2,0.000,ALERT,212.16,298.77,59.981,1494984603,"201051344000458","219011344069620",0.00,19.50,0,291.25,300.57,0.0,0.0,0.000,709969.2,709969.2,5942,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984643,1987295.00
05/16/2017 21:30,2,0.000,ALERT,212.61,298.17,59.986,1494984603,"201051344000853","219011344069620",0.00,18.70,0,290.95,299.97,0.0,0.0,0.000,710613.5,710613.5,5946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984645,1987296.00
05/16/2017 21:30,2,0.000,ALERT,212.38,298.47,59.986,1494984603,"201051344000685","219011344069620",0.00,18.70,0,289.15,299.67,0.0,0.0,0.000,703580.1,703580.1,5969,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984646,1987297.00
05/16/2017 21:30,2,0.000,ALERT,212.38,297.87,59.986,1494984603,"201051344000917","219011344069620",0.00,19.80,0,287.95,299.07,0.0,0.0,0.000,700230.0,700230.0,5957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984648,1987298.00
05/16/2017 21:30,2,0.000,ALERT,212.38,298.47,59.986,1494984603,"201051344001145","219011344069620",0.00,18.30,0,289.45,300.57,0.0,0.0,0.000,708150.4,708150.4,5944,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984650,1987299.00
05/16/2017 21:30,2,0.000,ALERT,212.38,297.57,60.028,1494984603,"201051344000651","219011344069620",0.00,18.70,0,288.85,299.07,0.0,0.0,0.000,696580.3,696580.3,5963,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984652,1987300.00
05/16/2017 21:30,2,0.000,ALERT,211.03,295.76,59.991,1494984603,"274151322000088","219011344069620",0.00,21.00,0,289.15,297.87,0.0,0.0,0.000,913904.3,913904.3,5919,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984654,1987301.00
05/16/2017 21:30,2,0.000,ALERT,211.93,295.46,59.949,1494984603,"274151322000068","219011344069620",0.00,21.50,0,288.25,297.26,0.0,0.0,0.000,788683.7,788683.7,6112,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984655,1987302.00
05/16/2017 21:30,2,0.000,ALERT,211.93,298.17,59.996,1494984603,"201051344001135","219011344069620",0.00,19.00,0,289.15,299.97,0.0,0.0,0.000,692104.3,692104.3,5953,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984657,1987303.00
05/16/2017 21:30,2,0.000,ALERT,209.22,296.66,59.975,1494984603,"201051344000594","219011344069620",0.00,19.00,0,290.65,300.57,0.0,0.0,0.000,712226.5,712226.5,5956,0,0,0,L,1122011218,0,119.97,119.30,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984659,1987304.00
05/16/2017 21:30,2,0.000,ALERT,212.38,298.17,59.991,1494984603,"201051344001203","219011344069620",0.00,19.00,0,289.15,301.77,0.0,0.0,0.000,701219.7,701219.7,5973,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984661,1987305.00
05/16/2017 21:30,2,0.000,ALERT,211.25,296.96,59.991,1494984603,"274151322000054","219011344069620",0.00,21.50,0,289.15,298.47,0.0,0.0,0.000,931538.2,931538.2,5908,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984663,1987306.00
05/16/2017 21:30,2,0.000,ALERT,212.38,298.17,59.996,1494984603,"201051344000867","219011344069620",0.00,19.50,0,290.35,300.27,0.0,0.0,0.000,696753.5,696753.5,5973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984665,1987307.00
05/16/2017 21:30,2,0.000,ALERT,212.16,298.17,59.965,1494984603,"201051344001093","219011344069620",0.00,19.50,0,289.15,299.67,0.0,0.0,0.000,699942.3,699942.3,5967,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984666,1987308.00
05/16/2017 21:30,2,0.000,ALERT,212.16,298.47,59.996,1494984603,"201051344000900","219011344069620",0.00,18.70,0,290.35,299.97,0.0,0.0,0.000,718287.6,718287.6,5951,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984668,1987309.00
05/16/2017 21:30,2,0.000,ALERT,212.38,297.87,60.002,1494984603,"201051344000648","219011344069620",0.00,18.30,0,290.35,300.27,0.0,0.0,0.000,707245.3,707245.3,5947,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984670,1987310.00
05/16/2017 21:30,2,0.000,ALERT,212.16,298.77,60.007,1494984603,"201051344000569","219011344069620",0.00,19.00,0,291.25,300.87,0.0,0.0,0.000,720569.2,720569.2,5936,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984672,1987311.00
05/16/2017 21:30,2,0.000,ALERT,212.16,298.77,59.975,1494984603,"201051344000983","219011344069620",0.00,19.30,0,290.95,300.57,0.0,0.0,0.000,710999.6,710999.6,5949,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984673,1987312.00
05/16/2017 21:30,2,0.000,ALERT,212.16,298.17,60.002,1494984603,"201051344001158","219011344069620",0.00,18.30,0,290.05,299.67,0.0,0.0,0.000,696346.9,696346.9,5957,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494984675,1987313.00
05/16/2017 21:30,2,0.000,ALERT,212.61,299.07,60.002,1494984603,"201051344000576","219011344069620",0.00,18.70,0,290.65,300.27,0.0,0.0,0.000,711077.3,711077.3,5948,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984677,1987314.00
05/16/2017 21:30,2,0.000,ALERT,211.48,295.46,60.007,1494984603,"274151322000087","219011344069620",0.00,21.80,0,288.55,297.57,0.0,0.0,0.000,904255.3,904255.3,6010,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494984679,1987315.00
05/16/2017 21:45,2,0.000,ALERT,212.61,297.87,59.965,1494985503,"201051344000645","219011344069620",0.00,19.00,0,284.94,299.97,0.0,0.0,0.000,709977.1,709977.1,5944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985505,1987316.00
05/16/2017 21:45,2,0.000,ALERT,211.25,295.46,59.970,1494985503,"274151322000085","219011344069620",0.00,20.30,0,283.44,297.87,0.0,0.0,0.000,928071.4,928071.4,5909,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985507,1987317.00
05/16/2017 21:45,2,0.000,ALERT,212.38,297.57,59.965,1494985503,"201051344000633","219011344069620",0.00,18.30,0,283.14,299.67,0.0,0.0,0.000,696281.1,696281.1,5975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985509,1987318.00
05/16/2017 21:45,2,0.000,ALERT,212.16,298.17,59.965,1494985503,"201051344000469","219011344069620",0.00,17.80,0,284.04,299.97,0.0,0.0,0.000,699361.2,699361.2,5953,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985511,1987319.00
05/16/2017 21:45,2,0.000,ALERT,211.93,297.87,59.991,1494985503,"201051344000646","219011344069620",0.00,18.30,0,284.64,299.67,0.0,0.0,0.000,693656.4,693656.4,5961,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985512,1987320.00
05/16/2017 21:45,2,0.000,ALERT,211.03,295.76,59.991,1494985503,"274151322000052","219011344069620",0.00,20.30,0,282.84,298.47,0.0,0.0,0.000,963012.8,963012.8,5918,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985514,1987321.00
05/16/2017 21:45,2,0.000,ALERT,212.16,297.57,59.981,1494985503,"201051344000585","219011344069620",0.00,18.70,0,284.64,299.97,0.0,0.0,0.000,705186.8,705186.8,5965,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985516,1987322.00
05/16/2017 21:45,2,0.000,ALERT,211.93,298.17,59.965,1494985503,"201051344001230","219011344069620",0.00,18.00,0,285.54,299.97,0.0,0.0,0.000,698262.5,698262.5,5960,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985518,1987323.00
05/16/2017 21:45,2,0.000,ALERT,212.38,298.77,59.975,1494985503,"201051344000582","219011344069620",0.00,18.70,0,285.84,300.57,0.0,0.0,0.000,687999.2,687999.2,5954,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985519,1987324.00
05/16/2017 21:45,2,0.000,ALERT,211.70,297.87,60.028,1494985503,"201051344000955","219011344069620",0.00,18.70,0,285.24,299.67,0.0,0.0,0.000,706727.7,706727.7,5967,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985521,1987325.00
05/16/2017 21:45,2,0.000,ALERT,211.25,295.16,60.007,1494985503,"274151322000094","219011344069620",0.00,20.00,0,282.84,297.26,0.0,0.0,0.000,788437.2,788437.2,6092,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985523,1987326.00
05/16/2017 21:45,2,0.000,ALERT,212.16,298.77,60.012,1494985503,"201051344000579","219011344069620",0.00,18.70,0,285.54,300.87,0.0,0.0,0.000,717110.8,717110.8,5958,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985525,1987327.00
05/16/2017 21:45,2,0.000,ALERT,211.93,298.17,59.970,1494985503,"201051344000890","219011344069620",0.00,18.70,0,285.84,300.87,0.0,0.0,0.000,700656.1,700656.1,5964,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985527,1987328.00
05/16/2017 21:45,2,0.000,ALERT,212.16,297.87,59.975,1494985503,"201051344000438","219011344069620",0.00,18.30,0,285.24,300.27,0.0,0.0,0.000,703438.8,703438.8,5955,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985528,1987329.00
05/16/2017 21:45,2,0.000,ALERT,212.16,297.26,59.933,1494985503,"201051344000417","219011344069620",0.00,18.30,0,284.64,299.07,0.0,0.0,0.000,653081.7,653081.7,5980,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985530,1987330.00
05/16/2017 21:45,2,0.000,ALERT,211.25,296.06,59.970,1494985503,"274151322000083","219011344069620",0.00,19.80,0,283.44,298.47,0.0,0.0,0.000,953293.2,953293.2,5922,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985532,1987331.00
05/16/2017 21:45,2,0.000,ALERT,211.70,295.46,59.949,1494985503,"274151322000076","219011344069620",0.00,20.30,0,283.14,298.17,0.0,0.0,0.000,1016466.6,1016466.6,5917,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985534,1987332.00
05/16/2017 21:45,2,0.000,ALERT,211.93,298.47,59.959,1494985503,"201051344000868","219011344069620",0.00,18.30,0,285.84,300.87,0.0,0.0,0.000,697874.7,697874.7,5957,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985536,1987333.00
05/16/2017 21:45,2,0.000,ALERT,211.03,296.66,59.965,1494985503,"274151322000095","219011344069620",0.00,19.50,0,284.34,299.07,0.0,0.0,0.000,1006654.4,1006654.4,5921,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985538,1987334.00
05/16/2017 21:45,2,0.000,ALERT,211.93,298.17,59.981,1494985503,"201051344000988","219011344069620",0.00,18.70,0,282.84,299.97,0.0,0.0,0.000,627550.0,627550.0,5978,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985540,1987335.00
05/16/2017 21:45,2,0.000,ALERT,211.70,296.96,59.933,1494985503,"201051344001025","219011344069620",0.00,18.00,0,284.64,300.57,0.0,0.0,0.000,702826.4,702826.4,5970,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985541,1987336.00
05/16/2017 21:45,2,0.000,ALERT,211.93,298.17,60.002,1494985503,"201051344000458","219011344069620",0.00,19.30,0,285.24,300.87,0.0,0.0,0.000,709969.2,709969.2,5944,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985543,1987337.00
05/16/2017 21:45,2,0.000,ALERT,212.61,297.87,59.938,1494985503,"201051344000853","219011344069620",0.00,18.30,0,285.24,300.27,0.0,0.0,0.000,710613.5,710613.5,5948,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985545,1987338.00
05/16/2017 21:45,2,0.000,ALERT,212.38,297.87,59.986,1494985503,"201051344000685","219011344069620",0.00,18.30,0,285.24,299.67,0.0,0.0,0.000,703580.1,703580.1,5971,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985547,1987339.00
05/16/2017 21:45,2,0.000,ALERT,212.38,297.26,59.986,1494985503,"201051344000917","219011344069620",0.00,19.30,0,284.04,299.37,0.0,0.0,0.000,700230.0,700230.0,5959,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985549,1987340.00
05/16/2017 21:45,2,0.000,ALERT,212.16,298.17,59.986,1494985503,"201051344001145","219011344069620",0.00,18.00,0,285.54,300.57,0.0,0.0,0.000,708150.4,708150.4,5946,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985550,1987341.00
05/16/2017 21:45,2,0.000,ALERT,212.16,297.26,60.028,1494985503,"201051344000651","219011344069620",0.00,18.00,0,284.64,299.37,0.0,0.0,0.000,696580.3,696580.3,5965,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985552,1987342.00
05/16/2017 21:45,2,0.000,ALERT,210.57,295.46,59.991,1494985503,"274151322000088","219011344069620",0.00,20.70,0,283.14,297.87,0.0,0.0,0.000,913904.3,913904.3,5921,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985554,1987343.00
05/16/2017 21:45,2,0.000,ALERT,211.48,294.86,59.981,1494985503,"274151322000068","219011344069620",0.00,21.00,0,282.54,297.26,0.0,0.0,0.000,788683.7,788683.7,6114,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985556,1987344.00
05/16/2017 21:45,2,0.000,ALERT,211.70,297.87,59.996,1494985503,"201051344001135","219011344069620",0.00,18.70,0,285.24,300.27,0.0,0.0,0.000,692104.3,692104.3,5955,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985557,1987345.00
05/16/2017 21:45,2,0.000,ALERT,211.70,298.77,60.002,1494985503,"201051344000594","219011344069620",0.00,18.70,0,284.94,300.87,0.0,0.0,0.000,712226.5,712226.5,5958,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985559,1987346.00
05/16/2017 21:45,2,0.000,ALERT,212.16,297.87,59.991,1494985503,"201051344001203","219011344069620",0.00,18.30,0,285.24,301.77,0.0,0.0,0.000,701219.7,701219.7,5975,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985561,1987347.00
05/16/2017 21:45,2,0.000,ALERT,211.03,296.06,60.002,1494985503,"274151322000054","219011344069620",0.00,21.30,0,283.14,298.17,0.0,0.0,0.000,931538.2,931538.2,5910,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985563,1987348.00
05/16/2017 21:45,2,0.000,ALERT,212.16,297.87,60.007,1494985503,"201051344000867","219011344069620",0.00,19.00,0,284.94,300.57,0.0,0.0,0.000,696753.5,696753.5,5975,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985565,1987349.00
05/16/2017 21:45,2,0.000,ALERT,212.16,297.87,59.996,1494985503,"201051344001093","219011344069620",0.00,19.00,0,285.24,299.67,0.0,0.0,0.000,699942.3,699942.3,5969,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985566,1987350.00
05/16/2017 21:45,2,0.000,ALERT,211.93,298.17,60.002,1494985503,"201051344000900","219011344069620",0.00,18.30,0,284.64,299.97,0.0,0.0,0.000,718287.6,718287.6,5953,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494985568,1987351.00
05/16/2017 21:45,2,0.000,ALERT,212.16,297.87,60.007,1494985503,"201051344000648","219011344069620",0.00,17.80,0,284.64,300.27,0.0,0.0,0.000,707245.3,707245.3,5949,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985570,1987352.00
05/16/2017 21:45,2,0.000,ALERT,211.93,298.47,60.012,1494985503,"201051344000569","219011344069620",0.00,18.70,0,285.54,300.87,0.0,0.0,0.000,720569.2,720569.2,5938,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985572,1987353.00
05/16/2017 21:45,2,0.000,ALERT,212.16,298.47,60.007,1494985503,"201051344000983","219011344069620",0.00,18.70,0,285.24,300.57,0.0,0.0,0.000,710999.6,710999.6,5951,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985574,1987354.00
05/16/2017 21:45,2,0.000,ALERT,211.93,297.87,60.002,1494985503,"201051344001158","219011344069620",0.00,18.00,0,284.34,299.67,0.0,0.0,0.000,696346.9,696346.9,5959,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985576,1987355.00
05/16/2017 21:45,2,0.000,ALERT,212.38,298.77,60.007,1494985503,"201051344000576","219011344069620",0.00,18.00,0,284.94,300.27,0.0,0.0,0.000,711077.3,711077.3,5950,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985578,1987356.00
05/16/2017 21:45,2,0.000,ALERT,211.25,294.86,60.012,1494985503,"274151322000087","219011344069620",0.00,21.30,0,282.54,297.26,0.0,0.0,0.000,904255.3,904255.3,6012,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494985579,1987357.00
05/16/2017 22:00,2,0.000,ALERT,213.06,299.07,59.986,1494986403,"201051344000645","219011344069620",0.00,18.70,0,296.36,302.37,0.0,0.0,0.000,709977.1,709977.1,5946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986405,1987358.00
05/16/2017 22:00,2,0.000,ALERT,211.93,297.26,59.991,1494986403,"274151322000085","219011344069620",0.00,19.80,0,294.26,306.58,0.0,0.0,0.000,928071.4,928071.4,5911,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986407,1987359.00
05/16/2017 22:00,2,0.000,ALERT,213.06,298.77,59.986,1494986403,"201051344000633","219011344069620",0.00,18.00,0,294.26,301.77,0.0,0.0,0.000,696281.1,696281.1,5977,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494986409,1987360.00
05/16/2017 22:00,2,0.000,ALERT,212.61,299.07,60.028,1494986403,"201051344000469","219011344069620",0.00,17.50,0,295.16,301.77,0.0,0.0,0.000,699361.2,699361.2,5955,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494986410,1987361.00
05/16/2017 22:00,2,0.000,ALERT,212.38,298.77,59.996,1494986403,"201051344000646","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,693656.4,693656.4,5963,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986412,1987362.00
05/16/2017 22:00,2,0.000,ALERT,211.70,297.57,59.996,1494986403,"274151322000052","219011344069620",0.00,19.80,0,294.26,306.88,0.0,0.0,0.000,963012.8,963012.8,5920,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494986414,1987363.00
05/16/2017 22:00,2,0.000,ALERT,212.61,298.77,60.007,1494986403,"201051344000585","219011344069620",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,705186.8,705186.8,5967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986416,1987364.00
05/16/2017 22:00,2,0.000,ALERT,212.38,299.07,59.965,1494986403,"201051344001230","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,698262.5,698262.5,5962,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986418,1987365.00
05/16/2017 22:00,2,0.000,ALERT,213.06,299.67,60.012,1494986403,"201051344000582","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,687999.2,687999.2,5956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986419,1987366.00
05/16/2017 22:00,2,0.000,ALERT,212.16,299.07,60.007,1494986403,"201051344000955","219011344069620",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,706727.7,706727.7,5969,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986421,1987367.00
05/16/2017 22:00,2,0.000,ALERT,211.70,296.66,59.996,1494986403,"274151322000094","219011344069620",0.00,19.50,0,293.96,306.28,0.0,0.0,0.000,788437.2,788437.2,6094,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986423,1987368.00
05/16/2017 22:00,2,0.000,ALERT,212.61,299.67,60.023,1494986403,"201051344000579","219011344069620",0.00,18.30,0,296.96,303.28,0.0,0.0,0.000,717110.8,717110.8,5960,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986425,1987369.00
05/16/2017 22:00,2,0.000,ALERT,212.38,299.37,60.018,1494986403,"201051344000890","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,700656.1,700656.1,5966,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494986426,1987370.00
05/16/2017 22:00,2,0.000,ALERT,212.61,298.77,59.991,1494986403,"201051344000438","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,703438.8,703438.8,5957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986428,1987371.00
05/16/2017 22:00,2,0.000,ALERT,212.61,298.17,59.996,1494986403,"201051344000417","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,653081.7,653081.7,5982,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494986431,1987372.00
05/16/2017 22:00,2,0.000,ALERT,211.93,297.87,60.012,1494986403,"274151322000083","219011344069620",0.00,19.50,0,294.56,307.78,0.0,0.0,0.000,953293.2,953293.2,5924,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986432,1987373.00
05/16/2017 22:00,2,0.000,ALERT,212.61,296.96,60.028,1494986403,"274151322000076","219011344069620",0.00,19.80,0,294.26,306.28,0.0,0.0,0.000,1016466.6,1016466.6,5919,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494986434,1987374.00
05/16/2017 22:00,2,0.000,ALERT,212.61,299.97,59.986,1494986403,"201051344000868","219011344069620",0.00,18.00,0,296.96,303.58,0.0,0.0,0.000,697874.7,697874.7,5959,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494986436,1987375.00
05/16/2017 22:00,2,0.000,ALERT,211.93,298.47,60.012,1494986403,"274151322000095","219011344069620",0.00,19.30,0,295.16,308.09,0.0,0.0,0.000,1006654.4,1006654.4,5923,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986438,1987376.00
05/16/2017 22:00,2,0.000,ALERT,212.38,299.37,59.986,1494986403,"201051344000988","219011344069620",0.00,18.30,0,294.26,301.77,0.0,0.0,0.000,627550.0,627550.0,5980,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986440,1987377.00
05/16/2017 22:00,2,0.000,ALERT,212.38,298.17,60.007,1494986403,"201051344001025","219011344069620",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,702826.4,702826.4,5972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986441,1987378.00
05/16/2017 22:00,2,0.000,ALERT,212.61,299.37,60.018,1494986403,"201051344000458","219011344069620",0.00,19.00,0,296.06,302.98,0.0,0.0,0.000,709969.2,709969.2,5946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986443,1987379.00
05/16/2017 22:00,2,0.000,ALERT,213.06,299.07,60.012,1494986403,"201051344000853","219011344069620",0.00,18.00,0,296.06,302.68,0.0,0.0,0.000,710613.5,710613.5,5950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494986445,1987380.00
05/16/2017 22:00,2,0.000,ALERT,212.83,298.77,60.018,1494986403,"201051344000685","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,703580.1,703580.1,5973,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986447,1987381.00
05/16/2017 22:00,2,0.000,ALERT,212.83,298.47,60.012,1494986403,"201051344000917","219011344069620",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,700230.0,700230.0,5961,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986449,1987382.00
05/16/2017 22:00,2,0.000,ALERT,212.83,299.07,60.007,1494986403,"201051344001145","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,708150.4,708150.4,5948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986450,1987383.00
05/16/2017 22:00,2,0.000,ALERT,212.61,298.17,59.986,1494986403,"201051344000651","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,696580.3,696580.3,5967,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494986452,1987384.00
05/16/2017 22:00,2,0.000,ALERT,211.70,296.96,60.007,1494986403,"274151322000088","219011344069620",0.00,20.00,0,294.26,306.58,0.0,0.0,0.000,913904.3,913904.3,5923,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986454,1987385.00
05/16/2017 22:00,2,0.000,ALERT,212.61,296.96,60.007,1494986403,"274151322000068","219011344069620",0.00,20.70,0,293.66,305.68,0.0,0.0,0.000,788683.7,788683.7,6116,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986456,1987386.00
05/16/2017 22:00,2,0.000,ALERT,212.16,298.77,59.986,1494986403,"201051344001135","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,692104.3,692104.3,5957,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494986458,1987387.00
05/16/2017 22:00,2,0.000,ALERT,212.38,300.27,60.012,1494986403,"201051344000594","219011344069620",0.00,18.30,0,296.06,302.98,0.0,0.0,0.000,712226.5,712226.5,5960,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986459,1987388.00
05/16/2017 22:00,2,0.000,ALERT,212.61,298.47,60.023,1494986403,"201051344001203","219011344069620",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,701219.7,701219.7,5977,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986461,1987389.00
05/16/2017 22:00,2,0.000,ALERT,211.70,297.26,60.002,1494986403,"274151322000054","219011344069620",0.00,20.30,0,294.56,307.18,0.0,0.0,0.000,931538.2,931538.2,5912,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986463,1987390.00
05/16/2017 22:00,2,0.000,ALERT,212.83,299.07,60.012,1494986403,"201051344000867","219011344069620",0.00,18.70,0,295.76,302.98,0.0,0.0,0.000,696753.5,696753.5,5977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986465,1987391.00
05/16/2017 22:00,2,0.000,ALERT,212.61,298.47,60.007,1494986403,"201051344001093","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,699942.3,699942.3,5971,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986467,1987392.00
05/16/2017 22:00,2,0.000,ALERT,212.61,299.37,60.002,1494986403,"201051344000900","219011344069620",0.00,18.00,0,295.76,302.07,0.0,0.0,0.000,718287.6,718287.6,5955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986468,1987393.00
05/16/2017 22:00,2,0.000,ALERT,212.83,298.77,59.996,1494986403,"201051344000648","219011344069620",0.00,17.50,0,295.76,302.68,0.0,0.0,0.000,707245.3,707245.3,5951,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986470,1987394.00
05/16/2017 22:00,2,0.000,ALERT,212.61,299.67,60.007,1494986403,"201051344000569","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,720569.2,720569.2,5940,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986472,1987395.00
05/16/2017 22:00,2,0.000,ALERT,212.83,299.67,59.965,1494986403,"201051344000983","219011344069620",0.00,18.30,0,296.66,302.98,0.0,0.0,0.000,710999.6,710999.6,5953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986474,1987396.00
05/16/2017 22:00,2,0.000,ALERT,212.61,299.07,59.996,1494986403,"201051344001158","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,696346.9,696346.9,5961,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986476,1987397.00
05/16/2017 22:00,2,0.000,ALERT,213.06,299.67,60.007,1494986403,"201051344000576","219011344069620",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,711077.3,711077.3,5952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986477,1987398.00
05/16/2017 22:00,2,0.000,ALERT,211.93,296.66,59.981,1494986403,"274151322000087","219011344069620",0.00,20.70,0,293.66,306.58,0.0,0.0,0.000,904255.3,904255.3,6014,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494986479,1987399.00
