ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 22:15,2,0.000,ALERT,213.06,299.07,59.922,1494987303,"201051344000645","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,709977.1,709977.1,5948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987305,1987400.00
05/16/2017 22:15,2,0.000,ALERT,212.16,297.57,59.959,1494987303,"274151322000085","219011344069620",0.00,19.50,0,295.16,301.47,0.0,0.0,0.000,928071.4,928071.4,5913,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987307,1987401.00
05/16/2017 22:15,2,0.000,ALERT,213.51,299.37,59.975,1494987303,"201051344000633","219011344069620",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,696281.1,696281.1,5979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987309,1987402.00
05/16/2017 22:15,2,0.000,ALERT,212.83,299.37,60.002,1494987303,"201051344000469","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,699361.2,699361.2,5957,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987311,1987403.00
05/16/2017 22:15,2,0.000,ALERT,212.16,298.17,59.970,1494987303,"201051344000646","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,693656.4,693656.4,5965,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494987312,1987404.00
05/16/2017 22:15,2,0.000,ALERT,211.93,296.96,59.970,1494987303,"274151322000052","219011344069620",0.00,19.50,0,294.86,301.17,0.0,0.0,0.000,963012.8,963012.8,5922,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494987314,1987405.00
05/16/2017 22:15,2,0.000,ALERT,212.61,298.47,59.986,1494987303,"201051344000585","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,705186.8,705186.8,5969,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494987316,1987406.00
05/16/2017 22:15,2,0.000,ALERT,212.16,298.47,59.975,1494987303,"201051344001230","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,698262.5,698262.5,5964,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987318,1987407.00
05/16/2017 22:15,2,0.000,ALERT,212.83,299.37,59.981,1494987303,"201051344000582","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,687999.2,687999.2,5958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987319,1987408.00
05/16/2017 22:15,2,0.000,ALERT,211.93,298.47,59.975,1494987303,"201051344000955","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,706727.7,706727.7,5971,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987322,1987409.00
05/16/2017 22:15,2,0.000,ALERT,212.16,296.66,59.965,1494987303,"274151322000094","219011344069620",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,788437.2,788437.2,6096,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987323,1987410.00
05/16/2017 22:15,2,0.000,ALERT,212.83,300.27,59.975,1494987303,"201051344000579","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,717110.8,717110.8,5962,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987325,1987411.00
05/16/2017 22:15,2,0.000,ALERT,212.38,299.07,59.975,1494987303,"201051344000890","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,700656.1,700656.1,5968,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987327,1987412.00
05/16/2017 22:15,2,0.000,ALERT,212.61,298.77,59.981,1494987303,"201051344000438","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,703438.8,703438.8,5959,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987329,1987413.00
05/16/2017 22:15,2,0.000,ALERT,212.61,298.17,59.981,1494987303,"201051344000417","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,653081.7,653081.7,5984,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987330,1987414.00
05/16/2017 22:15,2,0.000,ALERT,212.16,297.57,59.970,1494987303,"274151322000083","219011344069620",0.00,19.30,0,295.46,301.47,0.0,0.0,0.000,953293.2,953293.2,5926,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987332,1987415.00
05/16/2017 22:15,2,0.000,ALERT,212.61,297.57,59.944,1494987303,"274151322000076","219011344069620",0.00,19.30,0,295.16,301.47,0.0,0.0,0.000,1016466.6,1016466.6,5921,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987334,1987416.00
05/16/2017 22:15,2,0.000,ALERT,212.83,300.57,59.981,1494987303,"201051344000868","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,697874.7,697874.7,5961,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987336,1987417.00
05/16/2017 22:15,2,0.000,ALERT,212.16,298.47,59.959,1494987303,"274151322000095","219011344069620",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,1006654.4,1006654.4,5925,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987338,1987418.00
05/16/2017 22:15,2,0.000,ALERT,212.61,299.97,59.975,1494987303,"201051344000988","219011344069620",0.00,18.00,0,294.86,301.77,0.0,0.0,0.000,627550.0,627550.0,5982,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987340,1987419.00
05/16/2017 22:15,2,0.000,ALERT,212.38,297.87,59.970,1494987303,"201051344001025","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,702826.4,702826.4,5974,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987341,1987420.00
05/16/2017 22:15,2,0.000,ALERT,212.61,299.67,60.012,1494987303,"201051344000458","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,709969.2,709969.2,5948,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987343,1987421.00
05/16/2017 22:15,2,0.000,ALERT,213.51,299.67,59.986,1494987303,"201051344000853","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,710613.5,710613.5,5952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987345,1987422.00
05/16/2017 22:15,2,0.000,ALERT,212.83,298.77,59.981,1494987303,"201051344000685","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,703580.1,703580.1,5975,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987347,1987423.00
05/16/2017 22:15,2,0.000,ALERT,212.61,298.17,59.986,1494987303,"201051344000917","219011344069620",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,700230.0,700230.0,5963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987349,1987424.00
05/16/2017 22:15,2,0.000,ALERT,212.83,299.07,59.949,1494987303,"201051344001145","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,708150.4,708150.4,5950,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987351,1987425.00
05/16/2017 22:15,2,0.000,ALERT,212.61,298.17,60.023,1494987303,"201051344000651","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,696580.3,696580.3,5969,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987352,1987426.00
05/16/2017 22:15,2,0.000,ALERT,211.70,297.26,59.975,1494987303,"274151322000088","219011344069620",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,913904.3,913904.3,5925,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987354,1987427.00
05/16/2017 22:15,2,0.000,ALERT,212.61,296.66,59.970,1494987303,"274151322000068","219011344069620",0.00,20.00,0,294.56,300.27,0.0,0.0,0.000,788683.7,788683.7,6118,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987356,1987428.00
05/16/2017 22:15,2,0.000,ALERT,212.16,298.47,59.970,1494987303,"201051344001135","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,692104.3,692104.3,5959,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987358,1987429.00
05/16/2017 22:15,2,0.000,ALERT,212.61,300.27,59.981,1494987303,"201051344000594","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,712226.5,712226.5,5962,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987360,1987430.00
05/16/2017 22:15,2,0.000,ALERT,212.61,298.47,59.996,1494987303,"201051344001203","219011344069620",0.00,17.80,0,296.96,302.98,0.0,0.0,0.000,701219.7,701219.7,5979,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987361,1987431.00
05/16/2017 22:15,2,0.000,ALERT,211.70,297.57,59.970,1494987303,"274151322000054","219011344069620",0.00,19.80,0,295.46,301.47,0.0,0.0,0.000,931538.2,931538.2,5914,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494987363,1987432.00
05/16/2017 22:15,2,0.000,ALERT,213.06,299.37,59.949,1494987303,"201051344000867","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,696753.5,696753.5,5979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494987365,1987433.00
05/16/2017 22:15,2,0.000,ALERT,212.61,298.77,59.975,1494987303,"201051344001093","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,699942.3,699942.3,5973,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494987367,1987434.00
05/16/2017 22:15,2,0.000,ALERT,212.61,299.67,59.959,1494987303,"201051344000900","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,718287.6,718287.6,5957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987368,1987435.00
05/16/2017 22:15,2,0.000,ALERT,213.06,299.07,59.965,1494987303,"201051344000648","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,707245.3,707245.3,5953,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987370,1987436.00
05/16/2017 22:15,2,0.000,ALERT,212.83,299.97,59.965,1494987303,"201051344000569","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,720569.2,720569.2,5942,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987372,1987437.00
05/16/2017 22:15,2,0.000,ALERT,212.83,299.97,59.928,1494987303,"201051344000983","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,710999.6,710999.6,5955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987374,1987438.00
05/16/2017 22:15,2,0.000,ALERT,213.06,299.67,59.965,1494987303,"201051344001158","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,696346.9,696346.9,5963,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987376,1987439.00
05/16/2017 22:15,2,0.000,ALERT,213.29,299.97,59.965,1494987303,"201051344000576","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,711077.3,711077.3,5954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987378,1987440.00
05/16/2017 22:15,2,0.000,ALERT,212.16,296.96,59.965,1494987303,"274151322000087","219011344069620",0.00,20.00,0,294.56,300.57,0.0,0.0,0.000,904255.3,904255.3,6016,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494987380,1987441.00
05/16/2017 22:30,2,0.000,ALERT,213.06,299.97,59.986,1494988204,"201051344000645","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,709977.1,709977.1,5950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988206,1987442.00
05/16/2017 22:30,2,0.000,ALERT,212.38,298.47,59.981,1494988204,"274151322000085","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,928071.4,928071.4,5915,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988207,1987443.00
05/16/2017 22:30,2,0.000,ALERT,213.06,299.67,59.981,1494988204,"201051344000633","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,696281.1,696281.1,5981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494988209,1987444.00
05/16/2017 22:30,2,0.000,ALERT,212.61,299.67,59.986,1494988204,"201051344000469","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,699361.2,699361.2,5959,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988211,1987445.00
05/16/2017 22:30,2,0.000,ALERT,211.93,298.77,59.981,1494988204,"201051344000646","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,693656.4,693656.4,5967,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988213,1987446.00
05/16/2017 22:30,2,0.000,ALERT,211.93,297.26,59.981,1494988204,"274151322000052","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,963012.8,963012.8,5924,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988215,1987447.00
05/16/2017 22:30,2,0.000,ALERT,212.38,299.07,59.996,1494988204,"201051344000585","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,705186.8,705186.8,5971,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988217,1987448.00
05/16/2017 22:30,2,0.000,ALERT,212.16,299.07,60.002,1494988204,"201051344001230","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,698262.5,698262.5,5966,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988218,1987449.00
05/16/2017 22:30,2,0.000,ALERT,212.83,299.67,60.018,1494988204,"201051344000582","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,687999.2,687999.2,5960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988220,1987450.00
05/16/2017 22:30,2,0.000,ALERT,211.93,298.77,59.981,1494988204,"201051344000955","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,706727.7,706727.7,5973,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988222,1987451.00
05/16/2017 22:30,2,0.000,ALERT,212.16,297.87,59.970,1494988204,"274151322000094","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,788437.2,788437.2,6098,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988224,1987452.00
05/16/2017 22:30,2,0.000,ALERT,212.61,300.57,59.986,1494988204,"201051344000579","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,717110.8,717110.8,5964,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988225,1987453.00
05/16/2017 22:30,2,0.000,ALERT,212.16,299.37,59.975,1494988204,"201051344000890","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,700656.1,700656.1,5970,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988227,1987454.00
05/16/2017 22:30,2,0.000,ALERT,212.38,298.77,59.981,1494988204,"201051344000438","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,703438.8,703438.8,5961,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988229,1987455.00
05/16/2017 22:30,2,0.000,ALERT,212.38,298.47,59.975,1494988204,"201051344000417","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,653081.7,653081.7,5986,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988231,1987456.00
05/16/2017 22:30,2,0.000,ALERT,212.16,298.77,60.007,1494988204,"274151322000083","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,953293.2,953293.2,5928,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988233,1987457.00
05/16/2017 22:30,2,0.000,ALERT,212.83,297.87,59.981,1494988204,"274151322000076","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1016466.6,1016466.6,5923,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988235,1987458.00
05/16/2017 22:30,2,0.000,ALERT,212.38,300.57,59.991,1494988204,"201051344000868","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,697874.7,697874.7,5963,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494988236,1987459.00
05/16/2017 22:30,2,0.000,ALERT,212.16,298.77,59.981,1494988204,"274151322000095","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1006654.4,1006654.4,5927,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988238,1987460.00
05/16/2017 22:30,2,0.000,ALERT,212.38,299.97,59.986,1494988204,"201051344000988","219011344069620",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,627550.0,627550.0,5984,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988240,1987461.00
05/16/2017 22:30,2,0.000,ALERT,212.16,298.17,60.028,1494988204,"201051344001025","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,702826.4,702826.4,5976,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494988242,1987462.00
05/16/2017 22:30,2,0.000,ALERT,212.61,300.27,60.002,1494988204,"201051344000458","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,709969.2,709969.2,5950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988244,1987463.00
05/16/2017 22:30,2,0.000,ALERT,213.06,299.67,59.975,1494988204,"201051344000853","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,710613.5,710613.5,5954,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988245,1987464.00
05/16/2017 22:30,2,0.000,ALERT,212.38,298.77,59.991,1494988204,"201051344000685","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,703580.1,703580.1,5977,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494988247,1987465.00
05/16/2017 22:30,2,0.000,ALERT,212.38,298.47,59.991,1494988204,"201051344000917","219011344069620",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,700230.0,700230.0,5965,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988249,1987466.00
05/16/2017 22:30,2,0.000,ALERT,212.61,299.37,59.991,1494988204,"201051344001145","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,708150.4,708150.4,5952,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988251,1987467.00
05/16/2017 22:30,2,0.000,ALERT,212.38,298.17,59.996,1494988204,"201051344000651","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,696580.3,696580.3,5971,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988253,1987468.00
05/16/2017 22:30,2,0.000,ALERT,211.70,297.87,59.959,1494988204,"274151322000088","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,913904.3,913904.3,5927,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988254,1987469.00
05/16/2017 22:30,2,0.000,ALERT,212.83,296.96,59.991,1494988204,"274151322000068","219011344069620",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,788683.7,788683.7,6120,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988256,1987470.00
05/16/2017 22:30,2,0.000,ALERT,211.93,299.07,59.996,1494988204,"201051344001135","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,692104.3,692104.3,5961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494988258,1987471.00
05/16/2017 22:30,2,0.000,ALERT,212.38,300.87,60.002,1494988204,"201051344000594","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,712226.5,712226.5,5964,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988260,1987472.00
05/16/2017 22:30,2,0.000,ALERT,212.38,298.77,60.034,1494988204,"201051344001203","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,701219.7,701219.7,5981,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988261,1987473.00
05/16/2017 22:30,2,0.000,ALERT,211.93,298.47,59.996,1494988204,"274151322000054","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,931538.2,931538.2,5916,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988263,1987474.00
05/16/2017 22:30,2,0.000,ALERT,212.83,299.97,60.007,1494988204,"201051344000867","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,696753.5,696753.5,5981,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988265,1987475.00
05/16/2017 22:30,2,0.000,ALERT,212.38,298.77,59.996,1494988204,"201051344001093","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,699942.3,699942.3,5975,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494988267,1987476.00
05/16/2017 22:30,2,0.000,ALERT,212.38,299.97,59.996,1494988204,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,718287.6,718287.6,5959,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494988269,1987477.00
05/16/2017 22:30,2,0.000,ALERT,212.83,299.67,60.007,1494988204,"201051344000648","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,707245.3,707245.3,5955,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988271,1987478.00
05/16/2017 22:30,2,0.000,ALERT,212.38,300.27,60.002,1494988204,"201051344000569","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,720569.2,720569.2,5944,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988272,1987479.00
05/16/2017 22:30,2,0.000,ALERT,212.61,299.97,59.996,1494988204,"201051344000983","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,710999.6,710999.6,5957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494988274,1987480.00
05/16/2017 22:30,2,0.000,ALERT,212.61,299.67,59.991,1494988204,"201051344001158","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,696346.9,696346.9,5965,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988276,1987481.00
05/16/2017 22:30,2,0.000,ALERT,213.06,300.27,59.996,1494988204,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,711077.3,711077.3,5956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988278,1987482.00
05/16/2017 22:30,2,0.000,ALERT,212.16,297.26,60.007,1494988204,"274151322000087","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,904255.3,904255.3,6018,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494988280,1987483.00
05/16/2017 22:45,2,0.000,ALERT,213.29,300.27,59.981,1494989104,"201051344000645","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,709977.1,709977.1,5952,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989106,1987484.00
05/16/2017 22:45,2,0.000,ALERT,212.38,298.17,59.981,1494989104,"274151322000085","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,928071.4,928071.4,5917,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989107,1987485.00
05/16/2017 22:45,2,0.000,ALERT,213.51,299.97,59.965,1494989104,"201051344000633","219011344069620",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,696281.1,696281.1,5983,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494989109,1987486.00
05/16/2017 22:45,2,0.000,ALERT,213.06,300.27,59.938,1494989104,"201051344000469","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,699361.2,699361.2,5961,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989111,1987487.00
05/16/2017 22:45,2,0.000,ALERT,212.61,299.97,59.996,1494989104,"201051344000646","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,693656.4,693656.4,5969,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989113,1987488.00
05/16/2017 22:45,2,0.000,ALERT,211.93,298.77,59.975,1494989104,"274151322000052","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,963012.8,963012.8,5926,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989115,1987489.00
05/16/2017 22:45,2,0.000,ALERT,213.06,299.97,59.986,1494989104,"201051344000585","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,705186.8,705186.8,5973,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989116,1987490.00
05/16/2017 22:45,2,0.000,ALERT,212.83,300.27,59.981,1494989104,"201051344001230","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,698262.5,698262.5,5968,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989118,1987491.00
05/16/2017 22:45,2,0.000,ALERT,213.51,300.57,60.007,1494989104,"201051344000582","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,687999.2,687999.2,5962,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989120,1987492.00
05/16/2017 22:45,2,0.000,ALERT,212.61,299.97,59.986,1494989104,"201051344000955","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,706727.7,706727.7,5975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989122,1987493.00
05/16/2017 22:45,2,0.000,ALERT,212.38,297.26,59.991,1494989104,"274151322000094","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,788437.2,788437.2,6100,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989124,1987494.00
05/16/2017 22:45,2,0.000,ALERT,213.06,301.17,59.981,1494989104,"201051344000579","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,717110.8,717110.8,5966,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989126,1987495.00
05/16/2017 22:45,2,0.000,ALERT,212.83,300.27,59.981,1494989104,"201051344000890","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,700656.1,700656.1,5972,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989127,1987496.00
05/16/2017 22:45,2,0.000,ALERT,213.29,299.97,60.034,1494989104,"201051344000438","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,703438.8,703438.8,5963,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989129,1987497.00
05/16/2017 22:45,2,0.000,ALERT,213.06,299.37,59.981,1494989104,"201051344000417","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,653081.7,653081.7,5988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989131,1987498.00
05/16/2017 22:45,2,0.000,ALERT,212.38,298.77,59.996,1494989104,"274151322000083","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,953293.2,953293.2,5930,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989133,1987499.00
05/16/2017 22:45,2,0.000,ALERT,212.61,297.87,59.991,1494989104,"274151322000076","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,1016466.6,1016466.6,5925,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989135,1987500.00
05/16/2017 22:45,2,0.000,ALERT,212.83,300.87,59.986,1494989104,"201051344000868","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,697874.7,697874.7,5965,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989137,1987501.00
05/16/2017 22:45,2,0.000,ALERT,212.16,298.77,60.002,1494989104,"274151322000095","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1006654.4,1006654.4,5929,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989139,1987502.00
05/16/2017 22:45,2,0.000,ALERT,212.83,300.57,60.002,1494989104,"201051344000988","219011344069620",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,627550.0,627550.0,5986,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989140,1987503.00
05/16/2017 22:45,2,0.000,ALERT,212.83,299.07,59.986,1494989104,"201051344001025","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,702826.4,702826.4,5978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989142,1987504.00
05/16/2017 22:45,2,0.000,ALERT,212.83,300.57,59.991,1494989104,"201051344000458","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,709969.2,709969.2,5952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989144,1987505.00
05/16/2017 22:45,2,0.000,ALERT,213.51,300.27,59.996,1494989104,"201051344000853","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,710613.5,710613.5,5956,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989146,1987506.00
05/16/2017 22:45,2,0.000,ALERT,213.29,299.97,59.975,1494989104,"201051344000685","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,703580.1,703580.1,5979,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989148,1987507.00
05/16/2017 22:45,2,0.000,ALERT,213.06,299.67,60.034,1494989104,"201051344000917","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,700230.0,700230.0,5967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989149,1987508.00
05/16/2017 22:45,2,0.000,ALERT,213.29,300.27,59.996,1494989104,"201051344001145","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,708150.4,708150.4,5954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989151,1987509.00
05/16/2017 22:45,2,0.000,ALERT,213.06,299.37,60.018,1494989104,"201051344000651","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,696580.3,696580.3,5973,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989153,1987510.00
05/16/2017 22:45,2,0.000,ALERT,211.70,297.87,60.002,1494989104,"274151322000088","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,913904.3,913904.3,5929,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989155,1987511.00
05/16/2017 22:45,2,0.000,ALERT,212.83,297.57,59.996,1494989104,"274151322000068","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,788683.7,788683.7,6122,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989156,1987512.00
05/16/2017 22:45,2,0.000,ALERT,212.61,299.97,60.034,1494989104,"201051344001135","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,692104.3,692104.3,5963,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989158,1987513.00
05/16/2017 22:45,2,0.000,ALERT,212.61,301.17,60.007,1494989104,"201051344000594","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,712226.5,712226.5,5966,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989160,1987514.00
05/16/2017 22:45,2,0.000,ALERT,213.06,299.67,60.007,1494989104,"201051344001203","219011344069620",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,701219.7,701219.7,5983,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989162,1987515.00
05/16/2017 22:45,2,0.000,ALERT,211.93,299.07,60.002,1494989104,"274151322000054","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,931538.2,931538.2,5918,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989164,1987516.00
05/16/2017 22:45,2,0.000,ALERT,213.06,300.27,60.012,1494989104,"201051344000867","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,696753.5,696753.5,5983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989165,1987517.00
05/16/2017 22:45,2,0.000,ALERT,212.83,299.67,60.018,1494989104,"201051344001093","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,699942.3,699942.3,5977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989167,1987518.00
05/16/2017 22:45,2,0.000,ALERT,212.61,300.27,60.007,1494989104,"201051344000900","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,718287.6,718287.6,5961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989169,1987519.00
05/16/2017 22:45,2,0.000,ALERT,213.06,299.97,60.007,1494989104,"201051344000648","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,707245.3,707245.3,5957,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989171,1987520.00
05/16/2017 22:45,2,0.000,ALERT,212.83,300.87,60.002,1494989104,"201051344000569","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,720569.2,720569.2,5946,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989173,1987521.00
05/16/2017 22:45,2,0.000,ALERT,212.83,300.57,60.018,1494989104,"201051344000983","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,710999.6,710999.6,5959,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989174,1987522.00
05/16/2017 22:45,2,0.000,ALERT,212.83,300.27,59.975,1494989104,"201051344001158","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,696346.9,696346.9,5967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494989176,1987523.00
05/16/2017 22:45,2,0.000,ALERT,213.29,300.87,60.002,1494989104,"201051344000576","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,711077.3,711077.3,5958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494989178,1987524.00
05/16/2017 22:45,2,0.000,ALERT,212.16,298.17,59.996,1494989104,"274151322000087","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,904255.3,904255.3,6020,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494989180,1987525.00
05/16/2017 23:00,2,0.000,ALERT,214.41,302.07,59.949,1494990003,"201051344000645","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,709977.1,709977.1,5954,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990005,1987526.00
05/16/2017 23:00,2,0.000,ALERT,213.29,299.67,59.949,1494990003,"274151322000085","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,928071.4,928071.4,5919,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990007,1987527.00
05/16/2017 23:00,2,0.000,ALERT,214.41,301.77,59.933,1494990003,"201051344000633","219011344069620",0.00,17.50,0,296.66,302.98,0.0,0.0,0.000,696281.1,696281.1,5985,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990009,1987528.00
05/16/2017 23:00,2,0.000,ALERT,213.96,302.07,59.938,1494990003,"201051344000469","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,699361.2,699361.2,5963,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990011,1987529.00
05/16/2017 23:00,2,0.000,ALERT,213.29,300.57,59.944,1494990003,"201051344000646","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,693656.4,693656.4,5971,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990012,1987530.00
05/16/2017 23:00,2,0.000,ALERT,213.06,299.97,59.949,1494990003,"274151322000052","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,963012.8,963012.8,5928,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990014,1987531.00
05/16/2017 23:00,2,0.000,ALERT,213.96,301.17,59.933,1494990003,"201051344000585","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,705186.8,705186.8,5975,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990016,1987532.00
05/16/2017 23:00,2,0.000,ALERT,213.51,301.17,59.917,1494990003,"201051344001230","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,698262.5,698262.5,5970,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990018,1987533.00
05/16/2017 23:00,2,0.000,ALERT,213.96,301.77,59.965,1494990003,"201051344000582","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,687999.2,687999.2,5964,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990020,1987534.00
05/16/2017 23:00,2,0.000,ALERT,213.29,300.87,59.933,1494990003,"201051344000955","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,706727.7,706727.7,5977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990022,1987535.00
05/16/2017 23:00,2,0.000,ALERT,213.29,299.37,59.922,1494990003,"274151322000094","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,788437.2,788437.2,6102,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990023,1987536.00
05/16/2017 23:00,2,0.000,ALERT,213.96,302.98,59.954,1494990003,"201051344000579","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,717110.8,717110.8,5968,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990025,1987537.00
05/16/2017 23:00,2,0.000,ALERT,213.51,301.47,59.970,1494990003,"201051344000890","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,700656.1,700656.1,5974,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990027,1987538.00
05/16/2017 23:00,2,0.000,ALERT,213.74,300.57,59.949,1494990003,"201051344000438","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,703438.8,703438.8,5965,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990029,1987539.00
05/16/2017 23:00,2,0.000,ALERT,213.96,300.27,59.954,1494990003,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,653081.7,653081.7,5990,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990031,1987540.00
05/16/2017 23:00,2,0.000,ALERT,213.29,300.57,59.944,1494990003,"274151322000083","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,953293.2,953293.2,5932,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990032,1987541.00
05/16/2017 23:00,2,0.000,ALERT,213.74,300.27,59.965,1494990003,"274151322000076","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1016466.6,1016466.6,5927,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990034,1987542.00
05/16/2017 23:00,2,0.000,ALERT,213.96,302.98,59.917,1494990003,"201051344000868","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,697874.7,697874.7,5967,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990036,1987543.00
05/16/2017 23:00,2,0.000,ALERT,212.38,299.37,59.912,1494990003,"274151322000095","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1006654.4,1006654.4,5931,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990038,1987544.00
