ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2017 23:00,2,0.000,ALERT,213.51,301.77,59.944,1494990003,"201051344000988","219011344069620",0.00,17.80,0,296.36,303.28,0.0,0.0,0.000,627550.0,627550.0,5988,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990040,1987545.00
05/16/2017 23:00,2,0.000,ALERT,213.51,299.97,59.954,1494990003,"201051344001025","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,702826.4,702826.4,5980,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990041,1987546.00
05/16/2017 23:00,2,0.000,ALERT,213.74,302.07,59.949,1494990003,"201051344000458","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,709969.2,709969.2,5954,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990043,1987547.00
05/16/2017 23:00,2,0.000,ALERT,214.41,302.07,59.970,1494990003,"201051344000853","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,710613.5,710613.5,5958,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990045,1987548.00
05/16/2017 23:00,2,0.000,ALERT,213.96,300.87,59.949,1494990003,"201051344000685","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,703580.1,703580.1,5981,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990047,1987549.00
05/16/2017 23:00,2,0.000,ALERT,213.74,300.27,59.949,1494990003,"201051344000917","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,700230.0,700230.0,5969,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990049,1987550.00
05/16/2017 23:00,2,0.000,ALERT,213.96,301.17,59.959,1494990003,"201051344001145","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,708150.4,708150.4,5956,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990050,1987551.00
05/16/2017 23:00,2,0.000,ALERT,213.74,299.97,59.949,1494990003,"201051344000651","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,696580.3,696580.3,5975,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990052,1987552.00
05/16/2017 23:00,2,0.000,ALERT,212.38,298.47,59.907,1494990003,"274151322000088","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,913904.3,913904.3,5931,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990054,1987553.00
05/16/2017 23:00,2,0.000,ALERT,213.74,298.77,59.944,1494990003,"274151322000068","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,788683.7,788683.7,6124,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990056,1987554.00
05/16/2017 23:00,2,0.000,ALERT,213.29,300.57,59.949,1494990003,"201051344001135","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,692104.3,692104.3,5965,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990058,1987555.00
05/16/2017 23:00,2,0.000,ALERT,213.51,302.37,59.922,1494990003,"201051344000594","219011344069620",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,712226.5,712226.5,5968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990059,1987556.00
05/16/2017 23:00,2,0.000,ALERT,213.74,300.27,59.928,1494990003,"201051344001203","219011344069620",0.00,17.80,0,298.17,304.18,0.0,0.0,0.000,701219.7,701219.7,5985,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990061,1987557.00
05/16/2017 23:00,2,0.000,ALERT,212.83,299.97,59.938,1494990003,"274151322000054","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,931538.2,931538.2,5920,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990063,1987558.00
05/16/2017 23:00,2,0.000,ALERT,213.96,301.47,59.944,1494990003,"201051344000867","219011344069620",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,696753.5,696753.5,5985,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990065,1987559.00
05/16/2017 23:00,2,0.000,ALERT,213.74,300.87,59.944,1494990003,"201051344001093","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,699942.3,699942.3,5979,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990067,1987560.00
05/16/2017 23:00,2,0.000,ALERT,213.74,302.07,59.938,1494990003,"201051344000900","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,718287.6,718287.6,5963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990068,1987561.00
05/16/2017 23:00,2,0.000,ALERT,213.96,301.17,59.901,1494990003,"201051344000648","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,707245.3,707245.3,5959,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990070,1987562.00
05/16/2017 23:00,2,0.000,ALERT,213.74,302.37,59.938,1494990003,"201051344000569","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,720569.2,720569.2,5948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990072,1987563.00
05/16/2017 23:00,2,0.000,ALERT,213.74,302.07,59.965,1494990003,"201051344000983","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,710999.6,710999.6,5961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990074,1987564.00
05/16/2017 23:00,2,0.000,ALERT,213.74,301.47,59.949,1494990003,"201051344001158","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,696346.9,696346.9,5969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990076,1987565.00
05/16/2017 23:00,2,0.000,ALERT,214.41,302.37,59.949,1494990003,"201051344000576","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,711077.3,711077.3,5960,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990078,1987566.00
05/16/2017 23:00,2,0.000,ALERT,213.29,299.07,59.944,1494990003,"274151322000087","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,904255.3,904255.3,6022,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990079,1987567.00
05/16/2017 23:15,2,0.000,ALERT,214.19,301.17,60.002,1494990903,"201051344000645","219011344069620",0.00,18.00,0,299.67,312.89,0.0,0.0,0.000,709977.1,709977.1,5956,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990905,1987568.00
05/16/2017 23:15,2,0.000,ALERT,213.51,299.07,60.034,1494990903,"274151322000085","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,928071.4,928071.4,5921,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990907,1987569.00
05/16/2017 23:15,2,0.000,ALERT,214.64,301.17,60.002,1494990903,"201051344000633","219011344069620",0.00,17.50,0,298.17,312.89,0.0,0.0,0.000,696281.1,696281.1,5987,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990908,1987570.00
05/16/2017 23:15,2,0.000,ALERT,213.96,301.17,60.034,1494990903,"201051344000469","219011344069620",0.00,17.30,0,299.07,311.99,0.0,0.0,0.000,699361.2,699361.2,5965,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990910,1987571.00
05/16/2017 23:15,2,0.000,ALERT,213.51,299.97,59.991,1494990903,"201051344000646","219011344069620",0.00,17.50,0,298.17,307.48,0.0,0.0,0.000,693656.4,693656.4,5973,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990912,1987572.00
05/16/2017 23:15,2,0.000,ALERT,213.29,298.77,59.991,1494990903,"274151322000052","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,963012.8,963012.8,5930,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990914,1987573.00
05/16/2017 23:15,2,0.000,ALERT,213.74,300.27,59.981,1494990903,"201051344000585","219011344069620",0.00,17.80,0,298.47,307.48,0.0,0.0,0.000,705186.8,705186.8,5977,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990916,1987574.00
05/16/2017 23:15,2,0.000,ALERT,213.74,300.57,59.991,1494990903,"201051344001230","219011344069620",0.00,17.50,0,299.07,307.78,0.0,0.0,0.000,698262.5,698262.5,5972,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990918,1987575.00
05/16/2017 23:15,2,0.000,ALERT,214.19,300.87,59.981,1494990903,"201051344000582","219011344069620",0.00,17.50,0,299.67,308.39,0.0,0.0,0.000,687999.2,687999.2,5966,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990919,1987576.00
05/16/2017 23:15,2,0.000,ALERT,213.51,300.27,59.981,1494990903,"201051344000955","219011344069620",0.00,17.80,0,298.77,307.48,0.0,0.0,0.000,706727.7,706727.7,5979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990921,1987577.00
05/16/2017 23:15,2,0.000,ALERT,213.51,299.07,59.981,1494990903,"274151322000094","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,788437.2,788437.2,6104,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990923,1987578.00
05/16/2017 23:15,2,0.000,ALERT,213.96,302.07,60.018,1494990903,"201051344000579","219011344069620",0.00,17.80,0,300.57,313.20,0.0,0.0,0.000,717110.8,717110.8,5970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990925,1987579.00
05/16/2017 23:15,2,0.000,ALERT,213.74,300.57,59.986,1494990903,"201051344000890","219011344069620",0.00,17.80,0,299.67,308.09,0.0,0.0,0.000,700656.1,700656.1,5976,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990926,1987580.00
05/16/2017 23:15,2,0.000,ALERT,213.96,300.57,59.991,1494990903,"201051344000438","219011344069620",0.00,17.50,0,299.07,307.48,0.0,0.0,0.000,703438.8,703438.8,5967,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990928,1987581.00
05/16/2017 23:15,2,0.000,ALERT,213.96,299.97,60.007,1494990903,"201051344000417","219011344069620",0.00,17.80,0,298.47,306.88,0.0,0.0,0.000,653081.7,653081.7,5992,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990930,1987582.00
05/16/2017 23:15,2,0.000,ALERT,213.51,299.97,59.981,1494990903,"274151322000083","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,953293.2,953293.2,5934,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990932,1987583.00
05/16/2017 23:15,2,0.000,ALERT,213.96,299.07,59.981,1494990903,"274151322000076","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,1016466.6,1016466.6,5929,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990934,1987584.00
05/16/2017 23:15,2,0.000,ALERT,213.96,302.07,59.996,1494990903,"201051344000868","219011344069620",0.00,17.50,0,300.57,314.10,0.0,0.0,0.000,697874.7,697874.7,5969,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990935,1987585.00
05/16/2017 23:15,2,0.000,ALERT,213.29,299.67,59.996,1494990903,"274151322000095","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,1006654.4,1006654.4,5933,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990937,1987586.00
05/16/2017 23:15,2,0.000,ALERT,213.96,301.77,60.007,1494990903,"201051344000988","219011344069620",0.00,17.80,0,297.57,312.29,0.0,0.0,0.000,627550.0,627550.0,5990,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990939,1987587.00
05/16/2017 23:15,2,0.000,ALERT,213.74,299.67,60.028,1494990903,"201051344001025","219011344069620",0.00,17.30,0,298.17,307.18,0.0,0.0,0.000,702826.4,702826.4,5982,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990941,1987588.00
05/16/2017 23:15,2,0.000,ALERT,213.96,301.77,60.007,1494990903,"201051344000458","219011344069620",0.00,18.30,0,300.27,313.50,0.0,0.0,0.000,709969.2,709969.2,5956,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990943,1987589.00
05/16/2017 23:15,2,0.000,ALERT,214.64,301.47,59.996,1494990903,"201051344000853","219011344069620",0.00,17.50,0,299.97,312.89,0.0,0.0,0.000,710613.5,710613.5,5960,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990945,1987590.00
05/16/2017 23:15,2,0.000,ALERT,214.19,300.57,60.007,1494990903,"201051344000685","219011344069620",0.00,17.80,0,298.47,307.78,0.0,0.0,0.000,703580.1,703580.1,5983,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990947,1987591.00
05/16/2017 23:15,2,0.000,ALERT,214.19,299.97,60.007,1494990903,"201051344000917","219011344069620",0.00,18.30,0,297.57,307.18,0.0,0.0,0.000,700230.0,700230.0,5971,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990948,1987592.00
05/16/2017 23:15,2,0.000,ALERT,214.19,300.57,60.002,1494990903,"201051344001145","219011344069620",0.00,17.50,0,299.07,308.09,0.0,0.0,0.000,708150.4,708150.4,5958,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990950,1987593.00
05/16/2017 23:15,2,0.000,ALERT,213.96,299.97,59.959,1494990903,"201051344000651","219011344069620",0.00,17.00,0,298.17,306.88,0.0,0.0,0.000,696580.3,696580.3,5977,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990952,1987594.00
05/16/2017 23:15,2,0.000,ALERT,213.06,299.37,60.002,1494990903,"274151322000088","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,913904.3,913904.3,5933,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990954,1987595.00
05/16/2017 23:15,2,0.000,ALERT,214.19,298.47,59.996,1494990903,"274151322000068","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,788683.7,788683.7,6126,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990955,1987596.00
05/16/2017 23:15,2,0.000,ALERT,213.51,300.27,59.996,1494990903,"201051344001135","219011344069620",0.00,17.50,0,298.77,307.18,0.0,0.0,0.000,692104.3,692104.3,5967,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990957,1987597.00
05/16/2017 23:15,2,0.000,ALERT,213.74,302.07,60.023,1494990903,"201051344000594","219011344069620",0.00,17.80,0,299.67,314.10,0.0,0.0,0.000,712226.5,712226.5,5970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990959,1987598.00
05/16/2017 23:15,2,0.000,ALERT,213.96,300.27,60.034,1494990903,"201051344001203","219011344069620",0.00,17.50,0,298.77,308.39,0.0,0.0,0.000,701219.7,701219.7,5987,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990961,1987599.00
05/16/2017 23:15,2,0.000,ALERT,213.06,299.97,60.002,1494990903,"274151322000054","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,931538.2,931538.2,5922,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990963,1987600.00
05/16/2017 23:15,2,0.000,ALERT,214.19,301.17,59.996,1494990903,"201051344000867","219011344069620",0.00,18.00,0,299.07,313.80,0.0,0.0,0.000,696753.5,696753.5,5987,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990964,1987601.00
05/16/2017 23:15,2,0.000,ALERT,213.96,300.27,59.991,1494990903,"201051344001093","219011344069620",0.00,18.00,0,298.77,307.48,0.0,0.0,0.000,699942.3,699942.3,5981,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990966,1987602.00
05/16/2017 23:15,2,0.000,ALERT,213.96,301.47,60.002,1494990903,"201051344000900","219011344069620",0.00,17.50,0,299.67,312.59,0.0,0.0,0.000,718287.6,718287.6,5965,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990968,1987603.00
05/16/2017 23:15,2,0.000,ALERT,214.19,301.17,60.002,1494990903,"201051344000648","219011344069620",0.00,17.30,0,299.37,313.20,0.0,0.0,0.000,707245.3,707245.3,5961,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494990970,1987604.00
05/16/2017 23:15,2,0.000,ALERT,213.96,302.07,60.002,1494990903,"201051344000569","219011344069620",0.00,17.80,0,300.27,313.50,0.0,0.0,0.000,720569.2,720569.2,5950,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990972,1987605.00
05/16/2017 23:15,2,0.000,ALERT,213.96,301.77,59.996,1494990903,"201051344000983","219011344069620",0.00,17.80,0,300.27,313.20,0.0,0.0,0.000,710999.6,710999.6,5963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990974,1987606.00
05/16/2017 23:15,2,0.000,ALERT,213.96,301.17,59.991,1494990903,"201051344001158","219011344069620",0.00,17.30,0,299.07,311.99,0.0,0.0,0.000,696346.9,696346.9,5971,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990976,1987607.00
05/16/2017 23:15,2,0.000,ALERT,214.41,302.07,60.007,1494990903,"201051344000576","219011344069620",0.00,17.50,0,299.97,312.89,0.0,0.0,0.000,711077.3,711077.3,5962,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990978,1987608.00
05/16/2017 23:15,2,0.000,ALERT,213.51,298.77,59.986,1494990903,"274151322000087","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,904255.3,904255.3,6024,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494990979,1987609.00
05/16/2017 23:30,2,0.000,ALERT,212.83,299.97,59.975,1494991803,"201051344000645","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,709977.1,709977.1,5958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991805,1987610.00
05/16/2017 23:30,2,0.000,ALERT,212.16,299.07,59.986,1494991803,"274151322000085","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,928071.4,928071.4,5923,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991807,1987611.00
05/16/2017 23:30,2,0.000,ALERT,213.06,299.97,59.986,1494991803,"201051344000633","219011344069620",0.00,17.30,0,296.06,302.98,0.0,0.0,0.000,696281.1,696281.1,5989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991809,1987612.00
05/16/2017 23:30,2,0.000,ALERT,212.61,299.97,59.986,1494991803,"201051344000469","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,699361.2,699361.2,5967,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991811,1987613.00
05/16/2017 23:30,2,0.000,ALERT,212.16,299.97,59.986,1494991803,"201051344000646","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,693656.4,693656.4,5975,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494991813,1987614.00
05/16/2017 23:30,2,0.000,ALERT,211.93,299.37,59.975,1494991803,"274151322000052","219011344069620",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,963012.8,963012.8,5932,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494991814,1987615.00
05/16/2017 23:30,2,0.000,ALERT,212.38,299.97,59.981,1494991803,"201051344000585","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,705186.8,705186.8,5979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494991816,1987616.00
05/16/2017 23:30,2,0.000,ALERT,212.16,300.27,59.991,1494991803,"201051344001230","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,698262.5,698262.5,5974,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991818,1987617.00
05/16/2017 23:30,2,0.000,ALERT,212.61,300.57,59.975,1494991803,"201051344000582","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,687999.2,687999.2,5968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991820,1987618.00
05/16/2017 23:30,2,0.000,ALERT,211.93,299.97,59.938,1494991803,"201051344000955","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,706727.7,706727.7,5981,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991822,1987619.00
05/16/2017 23:30,2,0.000,ALERT,212.16,298.47,59.981,1494991803,"274151322000094","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,788437.2,788437.2,6106,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991823,1987620.00
05/16/2017 23:30,2,0.000,ALERT,212.61,300.87,59.986,1494991803,"201051344000579","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,717110.8,717110.8,5972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991825,1987621.00
05/16/2017 23:30,2,0.000,ALERT,212.16,300.57,59.954,1494991803,"201051344000890","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,700656.1,700656.1,5978,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494991827,1987622.00
05/16/2017 23:30,2,0.000,ALERT,212.38,299.97,59.975,1494991803,"201051344000438","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,703438.8,703438.8,5969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991829,1987623.00
05/16/2017 23:30,2,0.000,ALERT,212.38,299.07,60.002,1494991803,"201051344000417","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,653081.7,653081.7,5994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991831,1987624.00
05/16/2017 23:30,2,0.000,ALERT,212.16,299.67,59.970,1494991803,"274151322000083","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,953293.2,953293.2,5936,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991832,1987625.00
05/16/2017 23:30,2,0.000,ALERT,212.83,299.67,59.981,1494991803,"274151322000076","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,1016466.6,1016466.6,5931,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991834,1987626.00
05/16/2017 23:30,2,0.000,ALERT,212.61,301.17,59.981,1494991803,"201051344000868","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,697874.7,697874.7,5971,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991836,1987627.00
05/16/2017 23:30,2,0.000,ALERT,212.38,300.27,60.012,1494991803,"274151322000095","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,1006654.4,1006654.4,5935,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494991838,1987628.00
05/16/2017 23:30,2,0.000,ALERT,212.61,300.87,59.970,1494991803,"201051344000988","219011344069620",0.00,17.50,0,295.76,302.98,0.0,0.0,0.000,627550.0,627550.0,5992,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991840,1987629.00
05/16/2017 23:30,2,0.000,ALERT,212.16,299.67,59.944,1494991803,"201051344001025","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,702826.4,702826.4,5984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991841,1987630.00
05/16/2017 23:30,2,0.000,ALERT,212.61,300.87,59.986,1494991803,"201051344000458","219011344069620",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,709969.2,709969.2,5958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991843,1987631.00
05/16/2017 23:30,2,0.000,ALERT,213.29,300.87,59.975,1494991803,"201051344000853","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,710613.5,710613.5,5962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991845,1987632.00
05/16/2017 23:30,2,0.000,ALERT,212.61,299.97,59.981,1494991803,"201051344000685","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,703580.1,703580.1,5985,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991847,1987633.00
05/16/2017 23:30,2,0.000,ALERT,212.38,299.97,59.975,1494991803,"201051344000917","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,700230.0,700230.0,5973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991849,1987634.00
05/16/2017 23:30,2,0.000,ALERT,212.61,300.57,59.975,1494991803,"201051344001145","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,708150.4,708150.4,5960,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991850,1987635.00
05/16/2017 23:30,2,0.000,ALERT,212.38,299.37,59.970,1494991803,"201051344000651","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,696580.3,696580.3,5979,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494991852,1987636.00
05/16/2017 23:30,2,0.000,ALERT,211.93,299.07,59.975,1494991803,"274151322000088","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,913904.3,913904.3,5935,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991854,1987637.00
05/16/2017 23:30,2,0.000,ALERT,213.06,298.47,60.007,1494991803,"274151322000068","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,788683.7,788683.7,6128,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991856,1987638.00
05/16/2017 23:30,2,0.000,ALERT,211.93,300.27,59.970,1494991803,"201051344001135","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,692104.3,692104.3,5969,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991858,1987639.00
05/16/2017 23:30,2,0.000,ALERT,212.38,301.47,59.991,1494991803,"201051344000594","219011344069620",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,712226.5,712226.5,5972,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991859,1987640.00
05/16/2017 23:30,2,0.000,ALERT,212.38,299.97,59.975,1494991803,"201051344001203","219011344069620",0.00,17.30,0,297.57,303.58,0.0,0.0,0.000,701219.7,701219.7,5989,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494991861,1987641.00
05/16/2017 23:30,2,0.000,ALERT,211.93,299.37,59.986,1494991803,"274151322000054","219011344069620",0.00,19.30,0,295.46,301.47,0.0,0.0,0.000,931538.2,931538.2,5924,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991863,1987642.00
05/16/2017 23:30,2,0.000,ALERT,212.83,300.57,59.975,1494991803,"201051344000867","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,696753.5,696753.5,5989,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991865,1987643.00
05/16/2017 23:30,2,0.000,ALERT,212.38,300.27,60.012,1494991803,"201051344001093","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,699942.3,699942.3,5983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991867,1987644.00
05/16/2017 23:30,2,0.000,ALERT,212.38,300.57,59.970,1494991803,"201051344000900","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,718287.6,718287.6,5967,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991868,1987645.00
05/16/2017 23:30,2,0.000,ALERT,212.83,300.27,59.975,1494991803,"201051344000648","219011344069620",0.00,17.00,0,297.57,303.58,0.0,0.0,0.000,707245.3,707245.3,5963,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991870,1987646.00
05/16/2017 23:30,2,0.000,ALERT,212.61,301.17,59.965,1494991803,"201051344000569","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,720569.2,720569.2,5952,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494991872,1987647.00
05/16/2017 23:30,2,0.000,ALERT,212.61,300.87,59.970,1494991803,"201051344000983","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,710999.6,710999.6,5965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991874,1987648.00
05/16/2017 23:30,2,0.000,ALERT,212.61,300.57,59.970,1494991803,"201051344001158","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,696346.9,696346.9,5973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991875,1987649.00
05/16/2017 23:30,2,0.000,ALERT,213.06,301.17,59.986,1494991803,"201051344000576","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,711077.3,711077.3,5964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991877,1987650.00
05/16/2017 23:30,2,0.000,ALERT,212.16,298.47,59.938,1494991803,"274151322000087","219011344069620",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,904255.3,904255.3,6026,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494991879,1987651.00
05/16/2017 23:45,2,0.000,ALERT,213.29,301.17,59.959,1494992703,"201051344000645","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,709977.1,709977.1,5960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992705,1987652.00
05/16/2017 23:45,2,0.000,ALERT,212.38,299.97,59.986,1494992703,"274151322000085","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,928071.4,928071.4,5925,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992707,1987653.00
05/16/2017 23:45,2,0.000,ALERT,213.29,300.87,59.991,1494992703,"201051344000633","219011344069620",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,696281.1,696281.1,5991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992709,1987654.00
05/16/2017 23:45,2,0.000,ALERT,212.83,300.87,59.996,1494992703,"201051344000469","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,699361.2,699361.2,5969,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992711,1987655.00
05/16/2017 23:45,2,0.000,ALERT,212.61,300.87,59.991,1494992703,"201051344000646","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,693656.4,693656.4,5977,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992712,1987656.00
05/16/2017 23:45,2,0.000,ALERT,212.16,299.97,59.991,1494992703,"274151322000052","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,963012.8,963012.8,5934,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992714,1987657.00
05/16/2017 23:45,2,0.000,ALERT,213.06,300.87,59.991,1494992703,"201051344000585","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,705186.8,705186.8,5981,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494992716,1987658.00
05/16/2017 23:45,2,0.000,ALERT,212.83,301.17,60.023,1494992703,"201051344001230","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,698262.5,698262.5,5976,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992718,1987659.00
05/16/2017 23:45,2,0.000,ALERT,213.51,301.77,59.986,1494992703,"201051344000582","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,687999.2,687999.2,5970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992719,1987660.00
05/16/2017 23:45,2,0.000,ALERT,212.61,301.17,59.986,1494992703,"201051344000955","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,706727.7,706727.7,5983,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494992721,1987661.00
05/16/2017 23:45,2,0.000,ALERT,212.38,299.37,59.996,1494992703,"274151322000094","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,788437.2,788437.2,6108,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992723,1987662.00
05/16/2017 23:45,2,0.000,ALERT,212.83,301.77,60.002,1494992703,"201051344000579","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,717110.8,717110.8,5974,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992725,1987663.00
05/16/2017 23:45,2,0.000,ALERT,212.83,301.47,59.981,1494992703,"201051344000890","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,700656.1,700656.1,5980,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992727,1987664.00
05/16/2017 23:45,2,0.000,ALERT,213.06,300.87,59.996,1494992703,"201051344000438","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,703438.8,703438.8,5971,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494992728,1987665.00
05/16/2017 23:45,2,0.000,ALERT,213.06,300.57,59.991,1494992703,"201051344000417","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,653081.7,653081.7,5996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992730,1987666.00
05/16/2017 23:45,2,0.000,ALERT,212.16,299.97,59.981,1494992703,"274151322000083","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,953293.2,953293.2,5938,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992732,1987667.00
05/16/2017 23:45,2,0.000,ALERT,212.61,299.37,59.991,1494992703,"274151322000076","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,1016466.6,1016466.6,5933,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992734,1987668.00
05/16/2017 23:45,2,0.000,ALERT,212.83,302.07,60.002,1494992703,"201051344000868","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,697874.7,697874.7,5973,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992736,1987669.00
05/16/2017 23:45,2,0.000,ALERT,212.16,301.17,59.991,1494992703,"274151322000095","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1006654.4,1006654.4,5937,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494992738,1987670.00
05/16/2017 23:45,2,0.000,ALERT,212.61,301.47,59.991,1494992703,"201051344000988","219011344069620",0.00,17.80,0,296.66,302.98,0.0,0.0,0.000,627550.0,627550.0,5994,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992739,1987671.00
05/16/2017 23:45,2,0.000,ALERT,212.61,299.97,59.986,1494992703,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,702826.4,702826.4,5986,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494992741,1987672.00
05/16/2017 23:45,2,0.000,ALERT,212.61,301.17,60.002,1494992703,"201051344000458","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,709969.2,709969.2,5960,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992743,1987673.00
05/16/2017 23:45,2,0.000,ALERT,213.29,301.17,60.007,1494992703,"201051344000853","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,710613.5,710613.5,5964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992745,1987674.00
05/16/2017 23:45,2,0.000,ALERT,213.29,300.87,59.991,1494992703,"201051344000685","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,703580.1,703580.1,5987,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992747,1987675.00
05/16/2017 23:45,2,0.000,ALERT,213.06,300.57,59.965,1494992703,"201051344000917","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,700230.0,700230.0,5975,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992748,1987676.00
05/16/2017 23:45,2,0.000,ALERT,213.06,301.17,60.002,1494992703,"201051344001145","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,708150.4,708150.4,5962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992750,1987677.00
05/16/2017 23:45,2,0.000,ALERT,212.83,299.97,59.996,1494992703,"201051344000651","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,696580.3,696580.3,5981,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992753,1987678.00
05/16/2017 23:45,2,0.000,ALERT,211.93,299.67,59.996,1494992703,"274151322000088","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,913904.3,913904.3,5937,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494992754,1987679.00
05/16/2017 23:45,2,0.000,ALERT,212.83,299.07,59.986,1494992703,"274151322000068","219011344069620",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,788683.7,788683.7,6130,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992756,1987680.00
05/16/2017 23:45,2,0.000,ALERT,212.38,300.87,59.986,1494992703,"201051344001135","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,692104.3,692104.3,5971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992758,1987681.00
05/16/2017 23:45,2,0.000,ALERT,212.61,302.07,60.023,1494992703,"201051344000594","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,712226.5,712226.5,5974,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992760,1987682.00
05/16/2017 23:45,2,0.000,ALERT,213.06,300.87,59.981,1494992703,"201051344001203","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,701219.7,701219.7,5991,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494992761,1987683.00
05/16/2017 23:45,2,0.000,ALERT,212.16,300.27,59.996,1494992703,"274151322000054","219011344069620",0.00,19.30,0,296.96,303.28,0.0,0.0,0.000,931538.2,931538.2,5926,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992763,1987684.00
05/16/2017 23:45,2,0.000,ALERT,213.06,301.17,59.996,1494992703,"201051344000867","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,696753.5,696753.5,5991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992765,1987685.00
05/16/2017 23:45,2,0.000,ALERT,213.06,300.87,60.023,1494992703,"201051344001093","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,699942.3,699942.3,5985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992767,1987686.00
05/16/2017 23:45,2,0.000,ALERT,212.61,301.17,59.991,1494992703,"201051344000900","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,718287.6,718287.6,5969,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992769,1987687.00
05/16/2017 23:45,2,0.000,ALERT,213.06,300.87,60.002,1494992703,"201051344000648","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,707245.3,707245.3,5965,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992770,1987688.00
05/16/2017 23:45,2,0.000,ALERT,212.83,301.47,60.012,1494992703,"201051344000569","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,720569.2,720569.2,5954,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494992772,1987689.00
05/16/2017 23:45,2,0.000,ALERT,212.61,301.47,59.991,1494992703,"201051344000983","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,710999.6,710999.6,5967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992774,1987690.00
05/16/2017 23:45,2,0.000,ALERT,212.83,300.87,59.986,1494992703,"201051344001158","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,696346.9,696346.9,5975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992776,1987691.00
05/16/2017 23:45,2,0.000,ALERT,213.06,301.17,59.949,1494992703,"201051344000576","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,711077.3,711077.3,5966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992778,1987692.00
05/16/2017 23:45,2,0.000,ALERT,212.38,298.77,59.986,1494992703,"274151322000087","219011344069620",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,904255.3,904255.3,6028,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494992780,1987693.00
